ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 00:00,2,0.000,ALERT,213.74,298.47,59.949,1499918404,"201051344000645","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,773503.0,773503.0,13652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918406,2217518.00
07/13/2017 00:00,2,0.000,ALERT,212.83,298.47,59.959,1499918404,"274151322000085","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,984360.8,984360.8,13567,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918407,2217519.00
07/13/2017 00:00,2,0.000,ALERT,213.51,297.87,59.959,1499918404,"201051344000633","219011344069620",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,760378.7,760378.7,13703,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918409,2217520.00
07/13/2017 00:00,2,0.000,ALERT,213.06,298.17,59.959,1499918404,"201051344000469","219011344069620",0.00,11.00,0,295.16,299.97,0.0,0.0,0.000,763917.8,763917.8,13674,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918411,2217521.00
07/13/2017 00:00,2,0.000,ALERT,212.83,298.47,60.007,1499918404,"201051344000646","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,758852.9,758852.9,13666,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918413,2217522.00
07/13/2017 00:00,2,0.000,ALERT,212.61,297.57,59.970,1499918404,"274151322000052","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1023921.4,1023921.4,13574,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918415,2217523.00
07/13/2017 00:00,2,0.000,ALERT,213.29,298.77,59.970,1499918404,"201051344000585","219011344069620",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,771958.1,771958.1,13665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918417,2217524.00
07/13/2017 00:00,2,0.000,ALERT,213.06,299.07,59.986,1499918404,"201051344001230","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,763386.2,763386.2,13690,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499918418,2217525.00
07/13/2017 00:00,2,0.000,ALERT,213.74,299.67,59.975,1499918404,"201051344000582","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,752663.1,752663.1,13657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918420,2217526.00
07/13/2017 00:00,2,0.000,ALERT,212.83,298.77,59.970,1499918404,"201051344000955","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,772360.3,772360.3,13676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918422,2217527.00
07/13/2017 00:00,2,0.000,ALERT,212.83,298.47,59.981,1499918404,"274151322000094","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,843506.3,843506.3,13914,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918424,2217528.00
07/13/2017 00:00,2,0.000,ALERT,213.06,299.37,59.986,1499918404,"201051344000579","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,782120.3,782120.3,13663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918425,2217529.00
07/13/2017 00:00,2,0.000,ALERT,213.06,299.07,59.981,1499918404,"201051344000890","219011344069620",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,766392.3,766392.3,13676,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918427,2217530.00
07/13/2017 00:00,2,0.000,ALERT,213.29,298.77,59.949,1499918404,"201051344000438","219011344069620",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,768881.3,768881.3,13662,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918429,2217531.00
07/13/2017 00:00,2,0.000,ALERT,213.29,298.47,59.981,1499918404,"201051344000417","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,694813.5,694813.5,13693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918431,2217532.00
07/13/2017 00:00,2,0.000,ALERT,213.06,299.07,59.981,1499918404,"274151322000083","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1013591.9,1013591.9,13581,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918433,2217533.00
07/13/2017 00:00,2,0.000,ALERT,213.29,298.77,59.991,1499918404,"274151322000076","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1081630.6,1081630.6,13585,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918434,2217534.00
07/13/2017 00:00,2,0.000,ALERT,213.06,299.07,60.018,1499918404,"201051344000868","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,762325.0,762325.0,13678,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918436,2217535.00
07/13/2017 00:00,2,0.000,ALERT,212.61,299.37,59.986,1499918404,"274151322000095","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1071204.7,1071204.7,13597,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918438,2217536.00
07/13/2017 00:00,2,0.000,ALERT,212.83,298.47,59.986,1499918404,"201051344000988","219011344069620",0.00,11.70,0,293.66,300.27,0.0,0.0,0.000,667257.7,667257.7,13662,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918440,2217537.00
07/13/2017 00:00,2,0.000,ALERT,213.29,298.47,59.986,1499918404,"201051344001025","219011344069620",0.00,11.30,0,295.76,300.87,0.0,0.0,0.000,769183.4,769183.4,13666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918442,2217538.00
07/13/2017 00:00,2,0.000,ALERT,212.83,298.17,59.986,1499918404,"201051344000458","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,773761.9,773761.9,13650,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499918444,2217539.00
07/13/2017 00:00,2,0.000,ALERT,213.74,298.47,59.996,1499918404,"201051344000853","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,774849.9,774849.9,13664,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918446,2217540.00
07/13/2017 00:00,2,0.000,ALERT,213.96,299.37,59.991,1499918404,"201051344000685","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,768746.9,768746.9,13692,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499918447,2217541.00
07/13/2017 00:00,2,0.000,ALERT,213.74,299.07,60.002,1499918404,"201051344000917","219011344069620",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,765405.4,765405.4,13679,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918449,2217542.00
07/13/2017 00:00,2,0.000,ALERT,213.74,299.67,59.981,1499918404,"201051344001145","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,773409.3,773409.3,13674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918451,2217543.00
07/13/2017 00:00,2,0.000,ALERT,213.51,298.17,59.970,1499918404,"201051344000651","219011344069620",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,762210.9,762210.9,13669,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918453,2217544.00
07/13/2017 00:00,2,0.000,ALERT,212.38,298.17,59.986,1499918404,"274151322000088","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,972289.7,972289.7,13576,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918455,2217545.00
07/13/2017 00:00,2,0.000,ALERT,213.51,297.87,59.954,1499918404,"274151322000068","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,844163.5,844163.5,13927,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918456,2217546.00
07/13/2017 00:00,2,0.000,ALERT,213.06,299.07,59.986,1499918404,"201051344001135","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,757694.5,757694.5,13651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918458,2217547.00
07/13/2017 00:00,2,0.000,ALERT,212.83,299.37,60.002,1499918404,"201051344000594","219011344069620",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,776924.1,776924.1,13662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918460,2217548.00
07/13/2017 00:00,2,0.000,ALERT,213.51,298.77,59.991,1499918404,"201051344001203","219011344069620",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,767314.8,767314.8,13694,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918462,2217549.00
07/13/2017 00:00,2,0.000,ALERT,212.61,298.17,59.986,1499918404,"274151322000054","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,988933.4,988933.4,13559,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499918463,2217550.00
07/13/2017 00:00,2,0.000,ALERT,213.29,298.17,59.991,1499918404,"201051344000867","219011344069620",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,761108.7,761108.7,13696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499918465,2217551.00
07/13/2017 00:00,2,0.000,ALERT,213.51,299.37,59.991,1499918404,"201051344001093","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,765363.0,765363.0,13687,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918467,2217552.00
07/13/2017 00:00,2,0.000,ALERT,213.06,298.77,59.986,1499918404,"201051344000900","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,782746.8,782746.8,13687,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499918469,2217553.00
07/13/2017 00:00,2,0.000,ALERT,213.29,297.87,60.039,1499918404,"201051344000648","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,770353.8,770353.8,13663,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918471,2217554.00
07/13/2017 00:00,2,0.000,ALERT,213.06,299.07,59.991,1499918404,"201051344000569","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,784752.2,784752.2,13641,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918472,2217555.00
07/13/2017 00:00,2,0.000,ALERT,213.29,298.77,59.991,1499918404,"201051344000983","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,775381.0,775381.0,13670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918474,2217556.00
07/13/2017 00:00,2,0.000,ALERT,213.29,298.47,59.996,1499918404,"201051344001158","219011344069620",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,760025.8,760025.8,13670,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499918476,2217557.00
07/13/2017 00:00,2,0.000,ALERT,213.74,299.07,59.996,1499918404,"201051344000576","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,774559.2,774559.2,13672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918478,2217558.00
07/13/2017 00:00,2,0.000,ALERT,213.06,297.87,59.991,1499918404,"274151322000087","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,963204.3,963204.3,13763,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499918479,2217559.00
07/13/2017 00:15,2,0.000,ALERT,212.83,297.87,59.970,1499919304,"201051344000645","219011344069620",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,773503.0,773503.0,13654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919306,2217560.00
07/13/2017 00:15,2,0.000,ALERT,211.93,297.26,59.965,1499919304,"274151322000085","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,984360.8,984360.8,13569,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499919308,2217561.00
07/13/2017 00:15,2,0.000,ALERT,212.83,297.26,60.012,1499919304,"201051344000633","219011344069620",0.00,11.30,0,294.26,300.27,0.0,0.0,0.000,760378.7,760378.7,13705,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919310,2217562.00
07/13/2017 00:15,2,0.000,ALERT,212.16,297.57,59.986,1499919304,"201051344000469","219011344069620",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,763917.8,763917.8,13676,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919311,2217563.00
07/13/2017 00:15,2,0.000,ALERT,211.93,297.57,60.028,1499919304,"201051344000646","219011344069620",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,758852.9,758852.9,13668,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919313,2217564.00
07/13/2017 00:15,2,0.000,ALERT,211.48,297.87,59.970,1499919304,"274151322000052","219011344069620",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,1023921.4,1023921.4,13576,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919315,2217565.00
07/13/2017 00:15,2,0.000,ALERT,212.38,297.87,59.975,1499919304,"201051344000585","219011344069620",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,771958.1,771958.1,13667,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919317,2217566.00
07/13/2017 00:15,2,0.000,ALERT,212.38,298.17,59.975,1499919304,"201051344001230","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,763386.2,763386.2,13692,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919319,2217567.00
07/13/2017 00:15,2,0.000,ALERT,212.83,298.47,59.986,1499919304,"201051344000582","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,752663.1,752663.1,13659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919320,2217568.00
07/13/2017 00:15,2,0.000,ALERT,211.93,297.57,59.965,1499919304,"201051344000955","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,772360.3,772360.3,13678,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919322,2217569.00
07/13/2017 00:15,2,0.000,ALERT,211.93,296.96,59.949,1499919304,"274151322000094","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,843506.3,843506.3,13916,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499919324,2217570.00
07/13/2017 00:15,2,0.000,ALERT,212.16,298.47,60.012,1499919304,"201051344000579","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,782120.3,782120.3,13665,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919326,2217571.00
07/13/2017 00:15,2,0.000,ALERT,212.38,298.47,59.970,1499919304,"201051344000890","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,766392.3,766392.3,13678,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919327,2217572.00
07/13/2017 00:15,2,0.000,ALERT,212.38,297.87,59.970,1499919304,"201051344000438","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,768881.3,768881.3,13664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919329,2217573.00
07/13/2017 00:15,2,0.000,ALERT,212.38,297.26,59.949,1499919304,"201051344000417","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,694813.5,694813.5,13695,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919331,2217574.00
07/13/2017 00:15,2,0.000,ALERT,211.93,297.87,59.928,1499919304,"274151322000083","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1013591.9,1013591.9,13583,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919333,2217575.00
07/13/2017 00:15,2,0.000,ALERT,212.38,297.87,59.959,1499919304,"274151322000076","219011344069620",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1081630.6,1081630.6,13587,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499919335,2217576.00
07/13/2017 00:15,2,0.000,ALERT,212.16,298.47,59.975,1499919304,"201051344000868","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,762325.0,762325.0,13680,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499919336,2217577.00
07/13/2017 00:15,2,0.000,ALERT,211.93,298.47,59.965,1499919304,"274151322000095","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,1071204.7,1071204.7,13599,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919338,2217578.00
07/13/2017 00:15,2,0.000,ALERT,212.16,297.87,59.954,1499919304,"201051344000988","219011344069620",0.00,11.70,0,293.66,300.57,0.0,0.0,0.000,667257.7,667257.7,13664,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919340,2217579.00
07/13/2017 00:15,2,0.000,ALERT,212.16,296.96,60.012,1499919304,"201051344001025","219011344069620",0.00,11.00,0,295.46,301.17,0.0,0.0,0.000,769183.4,769183.4,13668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499919342,2217580.00
07/13/2017 00:15,2,0.000,ALERT,212.16,297.87,59.975,1499919304,"201051344000458","219011344069620",0.00,12.30,0,296.06,301.77,0.0,0.0,0.000,773761.9,773761.9,13652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919344,2217581.00
07/13/2017 00:15,2,0.000,ALERT,212.83,297.57,59.970,1499919304,"201051344000853","219011344069620",0.00,11.30,0,295.76,301.17,0.0,0.0,0.000,774849.9,774849.9,13666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919345,2217582.00
07/13/2017 00:15,2,0.000,ALERT,212.61,297.57,59.970,1499919304,"201051344000685","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,768746.9,768746.9,13694,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499919347,2217583.00
07/13/2017 00:15,2,0.000,ALERT,212.38,297.26,59.949,1499919304,"201051344000917","219011344069620",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,765405.4,765405.4,13681,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499919349,2217584.00
07/13/2017 00:15,2,0.000,ALERT,212.61,298.17,59.938,1499919304,"201051344001145","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,773409.3,773409.3,13676,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919351,2217585.00
07/13/2017 00:15,2,0.000,ALERT,212.38,296.96,59.970,1499919304,"201051344000651","219011344069620",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,762210.9,762210.9,13671,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919353,2217586.00
07/13/2017 00:15,2,0.000,ALERT,211.48,296.96,59.965,1499919304,"274151322000088","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,972289.7,972289.7,13578,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919354,2217587.00
07/13/2017 00:15,2,0.000,ALERT,212.61,296.66,59.970,1499919304,"274151322000068","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,844163.5,844163.5,13929,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919356,2217588.00
07/13/2017 00:15,2,0.000,ALERT,212.16,297.87,59.965,1499919304,"201051344001135","219011344069620",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,757694.5,757694.5,13653,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919358,2217589.00
07/13/2017 00:15,2,0.000,ALERT,212.16,298.47,59.944,1499919304,"201051344000594","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,776924.1,776924.1,13664,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919360,2217590.00
07/13/2017 00:15,2,0.000,ALERT,212.38,297.57,60.007,1499919304,"201051344001203","219011344069620",0.00,11.30,0,296.06,302.37,0.0,0.0,0.000,767314.8,767314.8,13696,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919362,2217591.00
07/13/2017 00:15,2,0.000,ALERT,211.93,297.87,59.970,1499919304,"274151322000054","219011344069620",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,988933.4,988933.4,13561,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919364,2217592.00
07/13/2017 00:15,2,0.000,ALERT,212.61,297.87,59.933,1499919304,"201051344000867","219011344069620",0.00,12.00,0,295.46,301.17,0.0,0.0,0.000,761108.7,761108.7,13698,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919365,2217593.00
07/13/2017 00:15,2,0.000,ALERT,212.38,297.87,59.975,1499919304,"201051344001093","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,765363.0,765363.0,13689,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499919367,2217594.00
07/13/2017 00:15,2,0.000,ALERT,212.38,297.87,59.975,1499919304,"201051344000900","219011344069620",0.00,11.30,0,295.76,300.87,0.0,0.0,0.000,782746.8,782746.8,13689,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919369,2217595.00
07/13/2017 00:15,2,0.000,ALERT,212.61,297.57,59.975,1499919304,"201051344000648","219011344069620",0.00,11.00,0,295.46,301.17,0.0,0.0,0.000,770353.8,770353.8,13665,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919371,2217596.00
07/13/2017 00:15,2,0.000,ALERT,212.38,298.47,59.970,1499919304,"201051344000569","219011344069620",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,784752.2,784752.2,13643,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919373,2217597.00
07/13/2017 00:15,2,0.000,ALERT,212.38,298.17,59.938,1499919304,"201051344000983","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,775381.0,775381.0,13672,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499919374,2217598.00
07/13/2017 00:15,2,0.000,ALERT,212.38,297.57,59.970,1499919304,"201051344001158","219011344069620",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,760025.8,760025.8,13672,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919376,2217599.00
07/13/2017 00:15,2,0.000,ALERT,212.83,298.47,59.975,1499919304,"201051344000576","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,774559.2,774559.2,13674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499919378,2217600.00
07/13/2017 00:15,2,0.000,ALERT,212.16,297.26,59.965,1499919304,"274151322000087","219011344069620",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,963204.3,963204.3,13765,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499919380,2217601.00
07/13/2017 00:30,2,0.000,ALERT,211.93,296.36,60.002,1499920203,"201051344000645","219011344069620",0.00,12.00,0,283.74,299.37,0.0,0.0,0.000,773503.0,773503.0,13656,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920205,2217602.00
07/13/2017 00:30,2,0.000,ALERT,211.70,296.66,59.996,1499920203,"274151322000085","219011344069620",0.00,12.30,0,284.64,299.67,0.0,0.0,0.000,984360.8,984360.8,13571,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920206,2217603.00
07/13/2017 00:30,2,0.000,ALERT,211.93,296.06,60.028,1499920203,"201051344000633","219011344069620",0.00,11.30,0,282.84,298.77,0.0,0.0,0.000,760378.7,760378.7,13707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920208,2217604.00
07/13/2017 00:30,2,0.000,ALERT,211.48,296.06,60.039,1499920203,"201051344000469","219011344069620",0.00,11.00,0,283.14,299.07,0.0,0.0,0.000,763917.8,763917.8,13678,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920210,2217605.00
07/13/2017 00:30,2,0.000,ALERT,211.03,296.36,59.996,1499920203,"201051344000646","219011344069620",0.00,11.30,0,283.74,299.07,0.0,0.0,0.000,758852.9,758852.9,13670,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920212,2217606.00
07/13/2017 00:30,2,0.000,ALERT,211.03,296.96,60.002,1499920203,"274151322000052","219011344069620",0.00,12.30,0,284.34,300.57,0.0,0.0,0.000,1023921.4,1023921.4,13578,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920214,2217607.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.66,59.996,1499920203,"201051344000585","219011344069620",0.00,11.70,0,283.74,299.37,0.0,0.0,0.000,771958.1,771958.1,13669,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920215,2217608.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.66,60.002,1499920203,"201051344001230","219011344069620",0.00,11.70,0,284.34,299.37,0.0,0.0,0.000,763386.2,763386.2,13694,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920217,2217609.00
07/13/2017 00:30,2,0.000,ALERT,211.93,297.57,59.986,1499920203,"201051344000582","219011344069620",0.00,11.30,0,284.94,299.97,0.0,0.0,0.000,752663.1,752663.1,13661,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920219,2217610.00
07/13/2017 00:30,2,0.000,ALERT,210.80,296.36,59.996,1499920203,"201051344000955","219011344069620",0.00,11.70,0,284.34,299.07,0.0,0.0,0.000,772360.3,772360.3,13680,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920221,2217611.00
07/13/2017 00:30,2,0.000,ALERT,211.48,296.36,59.986,1499920203,"274151322000094","219011344069620",0.00,11.70,0,284.04,299.37,0.0,0.0,0.000,843506.3,843506.3,13918,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920223,2217612.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.66,59.991,1499920203,"201051344000579","219011344069620",0.00,11.70,0,284.64,299.97,0.0,0.0,0.000,782120.3,782120.3,13667,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920225,2217613.00
07/13/2017 00:30,2,0.000,ALERT,211.03,296.66,59.959,1499920203,"201051344000890","219011344069620",0.00,12.00,0,284.94,300.57,0.0,0.0,0.000,766392.3,766392.3,13680,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920227,2217614.00
07/13/2017 00:30,2,0.000,ALERT,211.48,296.66,59.986,1499920203,"201051344000438","219011344069620",0.00,11.30,0,284.34,299.67,0.0,0.0,0.000,768881.3,768881.3,13666,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920228,2217615.00
07/13/2017 00:30,2,0.000,ALERT,211.48,295.76,59.991,1499920203,"201051344000417","219011344069620",0.00,11.70,0,283.74,298.77,0.0,0.0,0.000,694813.5,694813.5,13697,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920230,2217616.00
07/13/2017 00:30,2,0.000,ALERT,211.48,296.66,59.986,1499920203,"274151322000083","219011344069620",0.00,12.30,0,284.64,300.57,0.0,0.0,0.000,1013591.9,1013591.9,13585,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920232,2217617.00
07/13/2017 00:30,2,0.000,ALERT,211.93,296.66,59.986,1499920203,"274151322000076","219011344069620",0.00,12.00,0,284.34,299.97,0.0,0.0,0.000,1081630.6,1081630.6,13589,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499920234,2217618.00
07/13/2017 00:30,2,0.000,ALERT,211.48,296.96,59.991,1499920203,"201051344000868","219011344069620",0.00,11.70,0,284.34,300.27,0.0,0.0,0.000,762325.0,762325.0,13682,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920236,2217619.00
07/13/2017 00:30,2,0.000,ALERT,211.25,298.17,59.991,1499920203,"274151322000095","219011344069620",0.00,11.70,0,285.84,301.17,0.0,0.0,0.000,1071204.7,1071204.7,13601,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920237,2217620.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.36,59.954,1499920203,"201051344000988","219011344069620",0.00,11.70,0,281.94,299.37,0.0,0.0,0.000,667257.7,667257.7,13666,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499920239,2217621.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.06,59.991,1499920203,"201051344001025","219011344069620",0.00,11.00,0,283.74,299.97,0.0,0.0,0.000,769183.4,769183.4,13670,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499920241,2217622.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.36,59.986,1499920203,"201051344000458","219011344069620",0.00,12.30,0,284.04,300.27,0.0,0.0,0.000,773761.9,773761.9,13654,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920243,2217623.00
07/13/2017 00:30,2,0.000,ALERT,212.16,296.66,60.007,1499920203,"201051344000853","219011344069620",0.00,11.30,0,283.74,299.67,0.0,0.0,0.000,774849.9,774849.9,13668,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499920245,2217624.00
07/13/2017 00:30,2,0.000,ALERT,211.70,296.66,59.954,1499920203,"201051344000685","219011344069620",0.00,11.70,0,284.34,299.07,0.0,0.0,0.000,768746.9,768746.9,13696,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499920247,2217625.00
07/13/2017 00:30,2,0.000,ALERT,211.48,296.06,59.981,1499920203,"201051344000917","219011344069620",0.00,12.30,0,282.84,298.47,0.0,0.0,0.000,765405.4,765405.4,13683,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499920248,2217626.00
07/13/2017 00:30,2,0.000,ALERT,211.70,296.66,59.981,1499920203,"201051344001145","219011344069620",0.00,11.30,0,284.94,299.97,0.0,0.0,0.000,773409.3,773409.3,13678,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499920250,2217627.00
07/13/2017 00:30,2,0.000,ALERT,211.25,295.76,59.991,1499920203,"201051344000651","219011344069620",0.00,11.00,0,284.04,298.77,0.0,0.0,0.000,762210.9,762210.9,13673,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920252,2217628.00
07/13/2017 00:30,2,0.000,ALERT,211.03,296.66,59.981,1499920203,"274151322000088","219011344069620",0.00,12.70,0,284.34,299.97,0.0,0.0,0.000,972289.7,972289.7,13580,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920254,2217629.00
07/13/2017 00:30,2,0.000,ALERT,211.93,296.06,59.975,1499920203,"274151322000068","219011344069620",0.00,12.70,0,284.04,299.07,0.0,0.0,0.000,844163.5,844163.5,13931,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920256,2217630.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.66,59.981,1499920203,"201051344001135","219011344069620",0.00,11.30,0,284.64,299.97,0.0,0.0,0.000,757694.5,757694.5,13655,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920258,2217631.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.96,59.986,1499920203,"201051344000594","219011344069620",0.00,11.30,0,284.04,299.97,0.0,0.0,0.000,776924.1,776924.1,13666,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920259,2217632.00
07/13/2017 00:30,2,0.000,ALERT,211.48,296.36,59.975,1499920203,"201051344001203","219011344069620",0.00,11.30,0,284.34,301.17,0.0,0.0,0.000,767314.8,767314.8,13698,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920261,2217633.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.66,60.023,1499920203,"274151322000054","219011344069620",0.00,12.70,0,284.64,300.57,0.0,0.0,0.000,988933.4,988933.4,13563,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920263,2217634.00
07/13/2017 00:30,2,0.000,ALERT,211.70,296.06,59.959,1499920203,"201051344000867","219011344069620",0.00,12.00,0,283.74,299.67,0.0,0.0,0.000,761108.7,761108.7,13700,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920265,2217635.00
07/13/2017 00:30,2,0.000,ALERT,211.70,296.66,60.023,1499920203,"201051344001093","219011344069620",0.00,12.30,0,284.04,299.07,0.0,0.0,0.000,765363.0,765363.0,13691,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499920266,2217636.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.36,59.991,1499920203,"201051344000900","219011344069620",0.00,11.70,0,284.04,299.37,0.0,0.0,0.000,782746.8,782746.8,13691,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920268,2217637.00
07/13/2017 00:30,2,0.000,ALERT,211.48,295.46,59.986,1499920203,"201051344000648","219011344069620",0.00,11.00,0,283.14,299.67,0.0,0.0,0.000,770353.8,770353.8,13667,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499920270,2217638.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.66,59.970,1499920203,"201051344000569","219011344069620",0.00,11.70,0,284.34,300.27,0.0,0.0,0.000,784752.2,784752.2,13645,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920272,2217639.00
07/13/2017 00:30,2,0.000,ALERT,211.25,296.66,59.981,1499920203,"201051344000983","219011344069620",0.00,11.70,0,284.04,299.97,0.0,0.0,0.000,775381.0,775381.0,13674,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920274,2217640.00
07/13/2017 00:30,2,0.000,ALERT,211.48,296.36,59.986,1499920203,"201051344001158","219011344069620",0.00,11.00,0,283.44,299.07,0.0,0.0,0.000,760025.8,760025.8,13674,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920275,2217641.00
07/13/2017 00:30,2,0.000,ALERT,211.93,297.26,59.991,1499920203,"201051344000576","219011344069620",0.00,11.30,0,284.34,299.67,0.0,0.0,0.000,774559.2,774559.2,13676,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920277,2217642.00
07/13/2017 00:30,2,0.000,ALERT,211.48,296.66,59.981,1499920203,"274151322000087","219011344069620",0.00,13.00,0,284.04,299.67,0.0,0.0,0.000,963204.3,963204.3,13767,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499920279,2217643.00
07/13/2017 00:45,2,0.000,ALERT,211.70,296.06,59.965,1499921104,"201051344000645","219011344069620",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,773503.0,773503.0,13658,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921106,2217644.00
07/13/2017 00:45,2,0.000,ALERT,211.25,296.36,59.933,1499921104,"274151322000085","219011344069620",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,984360.8,984360.8,13573,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921108,2217645.00
07/13/2017 00:45,2,0.000,ALERT,211.70,295.76,59.949,1499921104,"201051344000633","219011344069620",0.00,11.30,0,292.16,297.26,0.0,0.0,0.000,760378.7,760378.7,13709,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921109,2217646.00
07/13/2017 00:45,2,0.000,ALERT,211.25,295.76,59.954,1499921104,"201051344000469","219011344069620",0.00,11.00,0,293.36,297.57,0.0,0.0,0.000,763917.8,763917.8,13680,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921111,2217647.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.36,59.954,1499921104,"201051344000646","219011344069620",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,758852.9,758852.9,13672,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921113,2217648.00
07/13/2017 00:45,2,0.000,ALERT,210.80,296.96,59.965,1499921104,"274151322000052","219011344069620",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,1023921.4,1023921.4,13580,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921115,2217649.00
07/13/2017 00:45,2,0.000,ALERT,211.48,296.66,59.965,1499921104,"201051344000585","219011344069620",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,771958.1,771958.1,13671,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921116,2217650.00
07/13/2017 00:45,2,0.000,ALERT,211.25,296.66,59.991,1499921104,"201051344001230","219011344069620",0.00,11.70,0,294.86,298.17,0.0,0.0,0.000,763386.2,763386.2,13696,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921118,2217651.00
07/13/2017 00:45,2,0.000,ALERT,211.70,297.26,59.975,1499921104,"201051344000582","219011344069620",0.00,11.30,0,295.46,298.77,0.0,0.0,0.000,752663.1,752663.1,13663,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921120,2217652.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.36,60.002,1499921104,"201051344000955","219011344069620",0.00,11.70,0,294.26,297.87,0.0,0.0,0.000,772360.3,772360.3,13682,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921122,2217653.00
07/13/2017 00:45,2,0.000,ALERT,211.25,296.06,59.959,1499921104,"274151322000094","219011344069620",0.00,11.70,0,293.66,297.57,0.0,0.0,0.000,843506.3,843506.3,13920,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921124,2217654.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.66,59.970,1499921104,"201051344000579","219011344069620",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,782120.3,782120.3,13669,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921125,2217655.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.66,59.991,1499921104,"201051344000890","219011344069620",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,766392.3,766392.3,13682,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921127,2217656.00
07/13/2017 00:45,2,0.000,ALERT,211.70,296.66,59.965,1499921104,"201051344000438","219011344069620",0.00,11.30,0,294.56,298.17,0.0,0.0,0.000,768881.3,768881.3,13668,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921129,2217657.00
07/13/2017 00:45,2,0.000,ALERT,211.48,296.06,59.986,1499921104,"201051344000417","219011344069620",0.00,11.70,0,294.26,297.57,0.0,0.0,0.000,694813.5,694813.5,13699,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921131,2217658.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.06,59.954,1499921104,"274151322000083","219011344069620",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,1013591.9,1013591.9,13587,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921133,2217659.00
07/13/2017 00:45,2,0.000,ALERT,211.70,296.66,59.954,1499921104,"274151322000076","219011344069620",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,1081630.6,1081630.6,13591,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921134,2217660.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.66,59.949,1499921104,"201051344000868","219011344069620",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,762325.0,762325.0,13684,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921136,2217661.00
