ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 00:45,2,0.000,ALERT,211.03,297.57,59.965,1499921104,"274151322000095","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,1071204.7,1071204.7,13603,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921138,2217662.00
07/13/2017 00:45,2,0.000,ALERT,210.80,296.06,59.959,1499921104,"201051344000988","219011344069620",0.00,11.70,0,292.16,297.87,0.0,0.0,0.000,667257.7,667257.7,13668,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921140,2217663.00
07/13/2017 00:45,2,0.000,ALERT,211.03,295.76,59.954,1499921104,"201051344001025","219011344069620",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,769183.4,769183.4,13672,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921142,2217664.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.36,59.970,1499921104,"201051344000458","219011344069620",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,773761.9,773761.9,13656,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921144,2217665.00
07/13/2017 00:45,2,0.000,ALERT,211.70,295.76,59.981,1499921104,"201051344000853","219011344069620",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,774849.9,774849.9,13670,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921146,2217666.00
07/13/2017 00:45,2,0.000,ALERT,211.70,296.36,59.959,1499921104,"201051344000685","219011344069620",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,768746.9,768746.9,13698,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921148,2217667.00
07/13/2017 00:45,2,0.000,ALERT,211.48,296.06,59.965,1499921104,"201051344000917","219011344069620",0.00,12.70,0,293.66,297.57,0.0,0.0,0.000,765405.4,765405.4,13685,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921149,2217668.00
07/13/2017 00:45,2,0.000,ALERT,211.48,296.66,59.959,1499921104,"201051344001145","219011344069620",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,773409.3,773409.3,13680,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921151,2217669.00
07/13/2017 00:45,2,0.000,ALERT,211.48,295.76,59.938,1499921104,"201051344000651","219011344069620",0.00,11.00,0,293.96,297.87,0.0,0.0,0.000,762210.9,762210.9,13675,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921153,2217670.00
07/13/2017 00:45,2,0.000,ALERT,210.57,296.06,59.922,1499921104,"274151322000088","219011344069620",0.00,12.70,0,293.96,298.17,0.0,0.0,0.000,972289.7,972289.7,13582,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921155,2217671.00
07/13/2017 00:45,2,0.000,ALERT,211.70,296.06,59.954,1499921104,"274151322000068","219011344069620",0.00,12.70,0,293.36,297.26,0.0,0.0,0.000,844163.5,844163.5,13933,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921156,2217672.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.36,59.970,1499921104,"201051344001135","219011344069620",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,757694.5,757694.5,13657,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921158,2217673.00
07/13/2017 00:45,2,0.000,ALERT,210.80,296.36,59.959,1499921104,"201051344000594","219011344069620",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,776924.1,776924.1,13668,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921160,2217674.00
07/13/2017 00:45,2,0.000,ALERT,211.48,296.06,59.991,1499921104,"201051344001203","219011344069620",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,767314.8,767314.8,13700,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921162,2217675.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.66,59.965,1499921104,"274151322000054","219011344069620",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,988933.4,988933.4,13565,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921164,2217676.00
07/13/2017 00:45,2,0.000,ALERT,211.48,296.06,59.917,1499921104,"201051344000867","219011344069620",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,761108.7,761108.7,13702,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921165,2217677.00
07/13/2017 00:45,2,0.000,ALERT,211.25,296.36,59.965,1499921104,"201051344001093","219011344069620",0.00,12.30,0,294.86,298.17,0.0,0.0,0.000,765363.0,765363.0,13693,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921167,2217678.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.06,59.975,1499921104,"201051344000900","219011344069620",0.00,11.70,0,293.96,297.87,0.0,0.0,0.000,782746.8,782746.8,13693,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921169,2217679.00
07/13/2017 00:45,2,0.000,ALERT,211.48,295.76,59.975,1499921104,"201051344000648","219011344069620",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,770353.8,770353.8,13669,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921171,2217680.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.36,59.959,1499921104,"201051344000569","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,784752.2,784752.2,13647,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921173,2217681.00
07/13/2017 00:45,2,0.000,ALERT,211.03,296.36,59.933,1499921104,"201051344000983","219011344069620",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,775381.0,775381.0,13676,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921175,2217682.00
07/13/2017 00:45,2,0.000,ALERT,211.25,295.76,59.970,1499921104,"201051344001158","219011344069620",0.00,11.00,0,293.96,297.57,0.0,0.0,0.000,760025.8,760025.8,13676,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921177,2217683.00
07/13/2017 00:45,2,0.000,ALERT,211.70,296.96,59.970,1499921104,"201051344000576","219011344069620",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,774559.2,774559.2,13678,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499921178,2217684.00
07/13/2017 00:45,2,0.000,ALERT,211.03,295.46,59.959,1499921104,"274151322000087","219011344069620",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,963204.3,963204.3,13769,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499921180,2217685.00
07/13/2017 01:00,2,0.000,ALERT,211.93,296.96,59.965,1499922003,"201051344000645","219011344069620",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,773503.0,773503.0,13660,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922005,2217686.00
07/13/2017 01:00,2,0.000,ALERT,211.48,296.96,59.959,1499922003,"274151322000085","219011344069620",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,984360.8,984360.8,13575,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922007,2217687.00
07/13/2017 01:00,2,0.000,ALERT,211.93,296.66,59.959,1499922003,"201051344000633","219011344069620",0.00,11.30,0,292.16,297.57,0.0,0.0,0.000,760378.7,760378.7,13711,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922009,2217688.00
07/13/2017 01:00,2,0.000,ALERT,211.70,296.96,59.933,1499922003,"201051344000469","219011344069620",0.00,11.30,0,292.76,297.87,0.0,0.0,0.000,763917.8,763917.8,13682,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922010,2217689.00
07/13/2017 01:00,2,0.000,ALERT,211.03,296.96,59.959,1499922003,"201051344000646","219011344069620",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,758852.9,758852.9,13674,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922012,2217690.00
07/13/2017 01:00,2,0.000,ALERT,211.25,297.87,59.944,1499922003,"274151322000052","219011344069620",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,1023921.4,1023921.4,13582,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922014,2217691.00
07/13/2017 01:00,2,0.000,ALERT,211.70,297.57,59.965,1499922003,"201051344000585","219011344069620",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,771958.1,771958.1,13673,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922016,2217692.00
07/13/2017 01:00,2,0.000,ALERT,211.48,297.57,60.002,1499922003,"201051344001230","219011344069620",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,763386.2,763386.2,13698,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922017,2217693.00
07/13/2017 01:00,2,0.000,ALERT,212.16,298.47,59.965,1499922003,"201051344000582","219011344069620",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,752663.1,752663.1,13665,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922019,2217694.00
07/13/2017 01:00,2,0.000,ALERT,211.03,297.26,59.970,1499922003,"201051344000955","219011344069620",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,772360.3,772360.3,13684,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922021,2217695.00
07/13/2017 01:00,2,0.000,ALERT,211.25,296.36,59.970,1499922003,"274151322000094","219011344069620",0.00,12.00,0,293.96,297.87,0.0,0.0,0.000,843506.3,843506.3,13922,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922023,2217696.00
07/13/2017 01:00,2,0.000,ALERT,211.25,297.57,59.970,1499922003,"201051344000579","219011344069620",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,782120.3,782120.3,13671,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922025,2217697.00
07/13/2017 01:00,2,0.000,ALERT,211.48,297.57,59.970,1499922003,"201051344000890","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,766392.3,766392.3,13684,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922026,2217698.00
07/13/2017 01:00,2,0.000,ALERT,211.48,297.26,59.970,1499922003,"201051344000438","219011344069620",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,768881.3,768881.3,13670,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922028,2217699.00
07/13/2017 01:00,2,0.000,ALERT,211.48,296.66,59.970,1499922003,"201051344000417","219011344069620",0.00,11.70,0,293.96,297.87,0.0,0.0,0.000,694813.5,694813.5,13701,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922030,2217700.00
07/13/2017 01:00,2,0.000,ALERT,211.48,297.57,59.991,1499922003,"274151322000083","219011344069620",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,1013591.9,1013591.9,13589,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922032,2217701.00
07/13/2017 01:00,2,0.000,ALERT,211.93,297.87,59.965,1499922003,"274151322000076","219011344069620",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,1081630.6,1081630.6,13593,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922034,2217702.00
07/13/2017 01:00,2,0.000,ALERT,211.48,297.87,59.965,1499922003,"201051344000868","219011344069620",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,762325.0,762325.0,13686,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922036,2217703.00
07/13/2017 01:00,2,0.000,ALERT,211.25,297.87,59.970,1499922003,"274151322000095","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,1071204.7,1071204.7,13605,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922037,2217704.00
07/13/2017 01:00,2,0.000,ALERT,211.25,296.96,59.954,1499922003,"201051344000988","219011344069620",0.00,12.00,0,291.55,298.17,0.0,0.0,0.000,667257.7,667257.7,13670,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922039,2217705.00
07/13/2017 01:00,2,0.000,ALERT,211.48,296.36,59.917,1499922003,"201051344001025","219011344069620",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,769183.4,769183.4,13674,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922041,2217706.00
07/13/2017 01:00,2,0.000,ALERT,211.48,296.96,59.954,1499922003,"201051344000458","219011344069620",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,773761.9,773761.9,13658,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922043,2217707.00
07/13/2017 01:00,2,0.000,ALERT,211.93,296.96,59.949,1499922003,"201051344000853","219011344069620",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,774849.9,774849.9,13672,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922045,2217708.00
07/13/2017 01:00,2,0.000,ALERT,211.93,297.26,59.949,1499922003,"201051344000685","219011344069620",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,768746.9,768746.9,13700,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922046,2217709.00
07/13/2017 01:00,2,0.000,ALERT,211.70,296.66,59.949,1499922003,"201051344000917","219011344069620",0.00,12.70,0,293.06,297.87,0.0,0.0,0.000,765405.4,765405.4,13687,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922048,2217710.00
07/13/2017 01:00,2,0.000,ALERT,211.70,297.26,59.959,1499922003,"201051344001145","219011344069620",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,773409.3,773409.3,13682,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922050,2217711.00
07/13/2017 01:00,2,0.000,ALERT,211.70,296.36,59.949,1499922003,"201051344000651","219011344069620",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,762210.9,762210.9,13677,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922052,2217712.00
07/13/2017 01:00,2,0.000,ALERT,211.25,297.57,59.933,1499922003,"274151322000088","219011344069620",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,972289.7,972289.7,13584,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922054,2217713.00
07/13/2017 01:00,2,0.000,ALERT,212.16,296.66,59.949,1499922003,"274151322000068","219011344069620",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,844163.5,844163.5,13935,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922055,2217714.00
07/13/2017 01:00,2,0.000,ALERT,210.80,296.36,59.938,1499922003,"201051344001135","219011344069620",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,757694.5,757694.5,13659,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922057,2217715.00
07/13/2017 01:00,2,0.000,ALERT,211.25,297.57,59.938,1499922003,"201051344000594","219011344069620",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,776924.1,776924.1,13670,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922059,2217716.00
07/13/2017 01:00,2,0.000,ALERT,211.70,296.96,59.938,1499922003,"201051344001203","219011344069620",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,767314.8,767314.8,13702,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922061,2217717.00
07/13/2017 01:00,2,0.000,ALERT,211.25,296.96,59.938,1499922003,"274151322000054","219011344069620",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,988933.4,988933.4,13567,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922063,2217718.00
07/13/2017 01:00,2,0.000,ALERT,211.70,296.66,59.938,1499922003,"201051344000867","219011344069620",0.00,12.30,0,293.36,298.77,0.0,0.0,0.000,761108.7,761108.7,13704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922065,2217719.00
07/13/2017 01:00,2,0.000,ALERT,211.70,297.26,59.954,1499922003,"201051344001093","219011344069620",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,765363.0,765363.0,13695,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922067,2217720.00
07/13/2017 01:00,2,0.000,ALERT,211.48,297.26,59.944,1499922003,"201051344000900","219011344069620",0.00,11.70,0,293.66,298.47,0.0,0.0,0.000,782746.8,782746.8,13695,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922068,2217721.00
07/13/2017 01:00,2,0.000,ALERT,211.48,296.06,59.938,1499922003,"201051344000648","219011344069620",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,770353.8,770353.8,13671,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922070,2217722.00
07/13/2017 01:00,2,0.000,ALERT,211.25,297.26,59.981,1499922003,"201051344000569","219011344069620",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,784752.2,784752.2,13649,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922072,2217723.00
07/13/2017 01:00,2,0.000,ALERT,211.25,296.96,59.938,1499922003,"201051344000983","219011344069620",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,775381.0,775381.0,13678,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922074,2217724.00
07/13/2017 01:00,2,0.000,ALERT,211.48,296.66,59.938,1499922003,"201051344001158","219011344069620",0.00,11.00,0,293.36,297.87,0.0,0.0,0.000,760025.8,760025.8,13678,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922076,2217725.00
07/13/2017 01:00,2,0.000,ALERT,211.93,297.26,59.944,1499922003,"201051344000576","219011344069620",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,774559.2,774559.2,13680,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922078,2217726.00
07/13/2017 01:00,2,0.000,ALERT,211.25,296.66,59.938,1499922003,"274151322000087","219011344069620",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,963204.3,963204.3,13771,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922079,2217727.00
07/13/2017 01:15,2,0.000,ALERT,211.93,296.96,60.002,1499922903,"201051344000645","219011344069620",0.00,12.30,0,295.16,298.47,0.0,0.0,0.000,773503.0,773503.0,13662,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922905,2217728.00
07/13/2017 01:15,2,0.000,ALERT,211.48,296.96,59.991,1499922903,"274151322000085","219011344069620",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,984360.8,984360.8,13577,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922907,2217729.00
07/13/2017 01:15,2,0.000,ALERT,212.16,296.66,59.996,1499922903,"201051344000633","219011344069620",0.00,11.70,0,293.06,298.17,0.0,0.0,0.000,760378.7,760378.7,13713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922909,2217730.00
07/13/2017 01:15,2,0.000,ALERT,211.48,296.96,60.028,1499922903,"201051344000469","219011344069620",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,763917.8,763917.8,13684,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922910,2217731.00
07/13/2017 01:15,2,0.000,ALERT,211.25,297.26,59.986,1499922903,"201051344000646","219011344069620",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,758852.9,758852.9,13676,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922912,2217732.00
07/13/2017 01:15,2,0.000,ALERT,211.25,296.66,59.996,1499922903,"274151322000052","219011344069620",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,1023921.4,1023921.4,13584,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922914,2217733.00
07/13/2017 01:15,2,0.000,ALERT,211.70,297.57,59.996,1499922903,"201051344000585","219011344069620",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,771958.1,771958.1,13675,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922916,2217734.00
07/13/2017 01:15,2,0.000,ALERT,211.70,297.87,59.996,1499922903,"201051344001230","219011344069620",0.00,12.00,0,295.76,299.07,0.0,0.0,0.000,763386.2,763386.2,13700,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922918,2217735.00
07/13/2017 01:15,2,0.000,ALERT,212.16,298.47,59.996,1499922903,"201051344000582","219011344069620",0.00,11.70,0,296.36,299.67,0.0,0.0,0.000,752663.1,752663.1,13667,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922919,2217736.00
07/13/2017 01:15,2,0.000,ALERT,211.03,297.26,59.996,1499922903,"201051344000955","219011344069620",0.00,12.00,0,295.46,298.77,0.0,0.0,0.000,772360.3,772360.3,13686,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922921,2217737.00
07/13/2017 01:15,2,0.000,ALERT,211.48,296.66,60.002,1499922903,"274151322000094","219011344069620",0.00,12.00,0,294.86,297.87,0.0,0.0,0.000,843506.3,843506.3,13924,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922923,2217738.00
07/13/2017 01:15,2,0.000,ALERT,211.25,297.57,59.975,1499922903,"201051344000579","219011344069620",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,782120.3,782120.3,13673,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922925,2217739.00
07/13/2017 01:15,2,0.000,ALERT,211.48,297.87,59.991,1499922903,"201051344000890","219011344069620",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,766392.3,766392.3,13686,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922926,2217740.00
07/13/2017 01:15,2,0.000,ALERT,211.48,297.26,59.996,1499922903,"201051344000438","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,768881.3,768881.3,13672,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922928,2217741.00
07/13/2017 01:15,2,0.000,ALERT,211.93,296.96,59.996,1499922903,"201051344000417","219011344069620",0.00,12.00,0,294.86,298.17,0.0,0.0,0.000,694813.5,694813.5,13703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922930,2217742.00
07/13/2017 01:15,2,0.000,ALERT,211.48,297.57,59.996,1499922903,"274151322000083","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1013591.9,1013591.9,13591,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922932,2217743.00
07/13/2017 01:15,2,0.000,ALERT,212.16,297.87,59.996,1499922903,"274151322000076","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1081630.6,1081630.6,13595,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922934,2217744.00
07/13/2017 01:15,2,0.000,ALERT,211.48,297.87,60.002,1499922903,"201051344000868","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,762325.0,762325.0,13688,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922935,2217745.00
07/13/2017 01:15,2,0.000,ALERT,211.25,298.17,59.986,1499922903,"274151322000095","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,1071204.7,1071204.7,13607,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922937,2217746.00
07/13/2017 01:15,2,0.000,ALERT,211.25,297.26,59.996,1499922903,"201051344000988","219011344069620",0.00,12.00,0,292.76,298.47,0.0,0.0,0.000,667257.7,667257.7,13672,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922939,2217747.00
07/13/2017 01:15,2,0.000,ALERT,211.48,296.66,59.996,1499922903,"201051344001025","219011344069620",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,769183.4,769183.4,13676,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922941,2217748.00
07/13/2017 01:15,2,0.000,ALERT,211.25,296.96,60.002,1499922903,"201051344000458","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,773761.9,773761.9,13660,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922943,2217749.00
07/13/2017 01:15,2,0.000,ALERT,211.93,296.66,59.986,1499922903,"201051344000853","219011344069620",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,774849.9,774849.9,13674,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922944,2217750.00
07/13/2017 01:15,2,0.000,ALERT,211.70,297.26,59.986,1499922903,"201051344000685","219011344069620",0.00,12.00,0,295.46,298.77,0.0,0.0,0.000,768746.9,768746.9,13702,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922946,2217751.00
07/13/2017 01:15,2,0.000,ALERT,211.48,296.66,59.996,1499922903,"201051344000917","219011344069620",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,765405.4,765405.4,13689,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922948,2217752.00
07/13/2017 01:15,2,0.000,ALERT,211.93,297.87,59.954,1499922903,"201051344001145","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,773409.3,773409.3,13684,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922950,2217753.00
07/13/2017 01:15,2,0.000,ALERT,211.48,296.36,59.996,1499922903,"201051344000651","219011344069620",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,762210.9,762210.9,13679,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922952,2217754.00
07/13/2017 01:15,2,0.000,ALERT,211.03,296.96,59.991,1499922903,"274151322000088","219011344069620",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,972289.7,972289.7,13586,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922953,2217755.00
07/13/2017 01:15,2,0.000,ALERT,211.93,296.06,59.991,1499922903,"274151322000068","219011344069620",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,844163.5,844163.5,13937,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922955,2217756.00
07/13/2017 01:15,2,0.000,ALERT,211.25,297.26,59.991,1499922903,"201051344001135","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,757694.5,757694.5,13661,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922957,2217757.00
07/13/2017 01:15,2,0.000,ALERT,211.25,297.57,59.991,1499922903,"201051344000594","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,776924.1,776924.1,13672,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922959,2217758.00
07/13/2017 01:15,2,0.000,ALERT,211.70,296.96,59.996,1499922903,"201051344001203","219011344069620",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,767314.8,767314.8,13704,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922960,2217759.00
07/13/2017 01:15,2,0.000,ALERT,211.03,296.96,60.002,1499922903,"274151322000054","219011344069620",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,988933.4,988933.4,13569,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922962,2217760.00
07/13/2017 01:15,2,0.000,ALERT,211.70,296.96,60.002,1499922903,"201051344000867","219011344069620",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,761108.7,761108.7,13706,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922964,2217761.00
07/13/2017 01:15,2,0.000,ALERT,211.48,296.96,59.996,1499922903,"201051344001093","219011344069620",0.00,12.70,0,295.46,298.77,0.0,0.0,0.000,765363.0,765363.0,13697,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922966,2217762.00
07/13/2017 01:15,2,0.000,ALERT,211.25,296.96,60.007,1499922903,"201051344000900","219011344069620",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,782746.8,782746.8,13697,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922968,2217763.00
07/13/2017 01:15,2,0.000,ALERT,211.70,296.66,59.996,1499922903,"201051344000648","219011344069620",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,770353.8,770353.8,13673,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922969,2217764.00
07/13/2017 01:15,2,0.000,ALERT,211.48,297.57,60.002,1499922903,"201051344000569","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,784752.2,784752.2,13651,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922971,2217765.00
07/13/2017 01:15,2,0.000,ALERT,211.48,297.26,60.002,1499922903,"201051344000983","219011344069620",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,775381.0,775381.0,13680,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922973,2217766.00
07/13/2017 01:15,2,0.000,ALERT,211.48,296.96,59.996,1499922903,"201051344001158","219011344069620",0.00,11.30,0,294.26,298.17,0.0,0.0,0.000,760025.8,760025.8,13680,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499922975,2217767.00
07/13/2017 01:15,2,0.000,ALERT,211.93,297.57,59.996,1499922903,"201051344000576","219011344069620",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,774559.2,774559.2,13682,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922977,2217768.00
07/13/2017 01:15,2,0.000,ALERT,211.70,296.36,59.996,1499922903,"274151322000087","219011344069620",0.00,13.30,0,294.56,298.17,0.0,0.0,0.000,963204.3,963204.3,13773,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499922978,2217769.00
07/13/2017 01:30,2,0.000,ALERT,211.70,296.96,59.981,1499923803,"201051344000645","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,773503.0,773503.0,13664,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923805,2217770.00
07/13/2017 01:30,2,0.000,ALERT,211.48,297.57,59.975,1499923803,"274151322000085","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,984360.8,984360.8,13579,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923807,2217771.00
07/13/2017 01:30,2,0.000,ALERT,212.16,296.96,59.986,1499923803,"201051344000633","219011344069620",0.00,11.70,0,293.06,298.77,0.0,0.0,0.000,760378.7,760378.7,13715,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499923809,2217772.00
07/13/2017 01:30,2,0.000,ALERT,211.48,297.26,59.959,1499923803,"201051344000469","219011344069620",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,763917.8,763917.8,13686,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923810,2217773.00
07/13/2017 01:30,2,0.000,ALERT,211.03,296.96,59.981,1499923803,"201051344000646","219011344069620",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,758852.9,758852.9,13678,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923812,2217774.00
07/13/2017 01:30,2,0.000,ALERT,211.03,297.57,59.970,1499923803,"274151322000052","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,1023921.4,1023921.4,13586,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923814,2217775.00
07/13/2017 01:30,2,0.000,ALERT,211.70,297.26,59.965,1499923803,"201051344000585","219011344069620",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,771958.1,771958.1,13677,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923816,2217776.00
07/13/2017 01:30,2,0.000,ALERT,211.48,297.87,59.986,1499923803,"201051344001230","219011344069620",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,763386.2,763386.2,13702,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499923818,2217777.00
07/13/2017 01:30,2,0.000,ALERT,211.93,298.17,59.975,1499923803,"201051344000582","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,752663.1,752663.1,13669,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499923819,2217778.00
07/13/2017 01:30,2,0.000,ALERT,211.03,297.26,59.986,1499923803,"201051344000955","219011344069620",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,772360.3,772360.3,13688,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923821,2217779.00
07/13/2017 01:30,2,0.000,ALERT,211.48,296.66,59.981,1499923803,"274151322000094","219011344069620",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,843506.3,843506.3,13926,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923823,2217780.00
07/13/2017 01:30,2,0.000,ALERT,211.48,297.87,60.023,1499923803,"201051344000579","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,782120.3,782120.3,13675,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923825,2217781.00
07/13/2017 01:30,2,0.000,ALERT,211.93,297.87,59.986,1499923803,"201051344000438","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,768881.3,768881.3,13674,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923828,2217782.00
07/13/2017 01:30,2,0.000,ALERT,211.70,296.96,59.975,1499923803,"201051344000417","219011344069620",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,694813.5,694813.5,13705,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499923830,2217783.00
07/13/2017 01:30,2,0.000,ALERT,211.25,297.26,59.949,1499923803,"274151322000083","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,1013591.9,1013591.9,13593,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923831,2217784.00
07/13/2017 01:30,2,0.000,ALERT,211.93,296.96,59.986,1499923803,"274151322000076","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1081630.6,1081630.6,13597,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923833,2217785.00
07/13/2017 01:30,2,0.000,ALERT,211.25,297.87,59.986,1499923803,"201051344000868","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,762325.0,762325.0,13690,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923835,2217786.00
07/13/2017 01:30,2,0.000,ALERT,211.25,298.17,59.986,1499923803,"274151322000095","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,1071204.7,1071204.7,13609,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499923837,2217787.00
07/13/2017 01:30,2,0.000,ALERT,211.25,297.26,59.991,1499923803,"201051344000988","219011344069620",0.00,12.00,0,293.06,298.77,0.0,0.0,0.000,667257.7,667257.7,13674,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923839,2217788.00
07/13/2017 01:30,2,0.000,ALERT,211.25,296.66,59.991,1499923803,"201051344001025","219011344069620",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,769183.4,769183.4,13678,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923841,2217789.00
07/13/2017 01:30,2,0.000,ALERT,211.25,296.96,60.023,1499923803,"201051344000458","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,773761.9,773761.9,13662,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923843,2217790.00
07/13/2017 01:30,2,0.000,ALERT,211.70,296.66,59.986,1499923803,"201051344000853","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,774849.9,774849.9,13676,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923844,2217791.00
07/13/2017 01:30,2,0.000,ALERT,211.93,297.57,59.986,1499923803,"201051344000685","219011344069620",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,768746.9,768746.9,13704,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923846,2217792.00
07/13/2017 01:30,2,0.000,ALERT,211.93,296.96,59.981,1499923803,"201051344000917","219011344069620",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,765405.4,765405.4,13691,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923848,2217793.00
07/13/2017 01:30,2,0.000,ALERT,211.93,297.87,59.975,1499923803,"201051344001145","219011344069620",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,773409.3,773409.3,13686,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923850,2217794.00
07/13/2017 01:30,2,0.000,ALERT,211.70,296.66,59.981,1499923803,"201051344000651","219011344069620",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,762210.9,762210.9,13681,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923852,2217795.00
07/13/2017 01:30,2,0.000,ALERT,211.25,297.57,59.981,1499923803,"274151322000088","219011344069620",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,972289.7,972289.7,13588,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923853,2217796.00
07/13/2017 01:30,2,0.000,ALERT,211.93,296.66,59.975,1499923803,"274151322000068","219011344069620",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,844163.5,844163.5,13939,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499923855,2217797.00
07/13/2017 01:30,2,0.000,ALERT,211.48,297.57,59.986,1499923803,"201051344001135","219011344069620",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,757694.5,757694.5,13663,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923857,2217798.00
07/13/2017 01:30,2,0.000,ALERT,211.25,297.87,59.975,1499923803,"201051344000594","219011344069620",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,776924.1,776924.1,13674,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923859,2217799.00
07/13/2017 01:30,2,0.000,ALERT,211.93,297.26,59.975,1499923803,"201051344001203","219011344069620",0.00,12.00,0,294.86,300.87,0.0,0.0,0.000,767314.8,767314.8,13706,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923861,2217800.00
07/13/2017 01:30,2,0.000,ALERT,211.25,297.57,60.007,1499923803,"274151322000054","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,988933.4,988933.4,13571,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923862,2217801.00
07/13/2017 01:30,2,0.000,ALERT,211.70,296.96,59.981,1499923803,"201051344000867","219011344069620",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,761108.7,761108.7,13708,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923864,2217802.00
07/13/2017 01:30,2,0.000,ALERT,211.48,297.26,59.996,1499923803,"201051344001093","219011344069620",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,765363.0,765363.0,13699,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499923866,2217803.00
07/13/2017 01:30,2,0.000,ALERT,211.25,297.26,60.007,1499923803,"201051344000900","219011344069620",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,782746.8,782746.8,13699,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923868,2217804.00
07/13/2017 01:30,2,0.000,ALERT,211.70,296.36,59.975,1499923803,"201051344000648","219011344069620",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,770353.8,770353.8,13675,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923870,2217805.00
