ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 01:30,2,0.000,ALERT,211.48,297.87,59.986,1499923803,"201051344000569","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,784752.2,784752.2,13653,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499923871,2217806.00
07/13/2017 01:30,2,0.000,ALERT,211.48,297.26,59.975,1499923803,"201051344000983","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,775381.0,775381.0,13682,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923873,2217807.00
07/13/2017 01:30,2,0.000,ALERT,211.48,296.96,59.954,1499923803,"201051344001158","219011344069620",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,760025.8,760025.8,13682,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923875,2217808.00
07/13/2017 01:30,2,0.000,ALERT,211.93,297.57,59.986,1499923803,"201051344000576","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,774559.2,774559.2,13684,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923877,2217809.00
07/13/2017 01:30,2,0.000,ALERT,211.48,296.66,59.986,1499923803,"274151322000087","219011344069620",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,963204.3,963204.3,13775,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923879,2217810.00
07/13/2017 01:30,2,0.000,ALERT,211.48,297.87,59.986,1499923803,"201051344000890","219011344069620",0.00,12.30,0,296.96,299.97,0.0,0.0,0.000,766392.3,766392.3,13688,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499923880,2217811.00
07/13/2017 01:45,2,0.000,ALERT,212.16,297.57,59.970,1499924704,"201051344000645","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,773503.0,773503.0,13666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924706,2217812.00
07/13/2017 01:45,2,0.000,ALERT,211.70,297.26,59.959,1499924704,"274151322000085","219011344069620",0.00,13.00,0,295.76,299.07,0.0,0.0,0.000,984360.8,984360.8,13581,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924708,2217813.00
07/13/2017 01:45,2,0.000,ALERT,211.93,296.66,59.970,1499924704,"201051344000633","219011344069620",0.00,11.70,0,293.06,298.47,0.0,0.0,0.000,760378.7,760378.7,13717,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924709,2217814.00
07/13/2017 01:45,2,0.000,ALERT,211.48,297.26,59.981,1499924704,"201051344000469","219011344069620",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,763917.8,763917.8,13688,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924711,2217815.00
07/13/2017 01:45,2,0.000,ALERT,211.48,297.57,59.970,1499924704,"201051344000646","219011344069620",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,758852.9,758852.9,13680,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924713,2217816.00
07/13/2017 01:45,2,0.000,ALERT,211.48,297.87,59.959,1499924704,"274151322000052","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,1023921.4,1023921.4,13588,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924715,2217817.00
07/13/2017 01:45,2,0.000,ALERT,211.93,297.87,59.970,1499924704,"201051344000585","219011344069620",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,771958.1,771958.1,13679,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924717,2217818.00
07/13/2017 01:45,2,0.000,ALERT,211.70,298.17,59.975,1499924704,"201051344001230","219011344069620",0.00,12.00,0,295.46,301.17,0.0,0.0,0.000,763386.2,763386.2,13704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924719,2217819.00
07/13/2017 01:45,2,0.000,ALERT,212.38,298.77,59.938,1499924704,"201051344000582","219011344069620",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,752663.1,752663.1,13671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924720,2217820.00
07/13/2017 01:45,2,0.000,ALERT,211.48,297.87,59.928,1499924704,"201051344000955","219011344069620",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,772360.3,772360.3,13690,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924722,2217821.00
07/13/2017 01:45,2,0.000,ALERT,211.70,296.96,59.965,1499924704,"274151322000094","219011344069620",0.00,12.00,0,295.46,298.47,0.0,0.0,0.000,843506.3,843506.3,13928,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924724,2217822.00
07/13/2017 01:45,2,0.000,ALERT,211.48,298.17,59.965,1499924704,"201051344000579","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,782120.3,782120.3,13677,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924726,2217823.00
07/13/2017 01:45,2,0.000,ALERT,211.70,298.47,59.970,1499924704,"201051344000890","219011344069620",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,766392.3,766392.3,13690,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924727,2217824.00
07/13/2017 01:45,2,0.000,ALERT,211.93,297.57,59.928,1499924704,"201051344000438","219011344069620",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,768881.3,768881.3,13676,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924729,2217825.00
07/13/2017 01:45,2,0.000,ALERT,211.93,297.26,59.965,1499924704,"201051344000417","219011344069620",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,694813.5,694813.5,13707,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924731,2217826.00
07/13/2017 01:45,2,0.000,ALERT,211.48,297.57,59.959,1499924704,"274151322000083","219011344069620",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,1013591.9,1013591.9,13595,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924733,2217827.00
07/13/2017 01:45,2,0.000,ALERT,212.16,297.57,59.986,1499924704,"274151322000076","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,1081630.6,1081630.6,13599,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924735,2217828.00
07/13/2017 01:45,2,0.000,ALERT,211.48,298.17,59.922,1499924704,"201051344000868","219011344069620",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,762325.0,762325.0,13692,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924736,2217829.00
07/13/2017 01:45,2,0.000,ALERT,211.70,299.07,59.981,1499924704,"274151322000095","219011344069620",0.00,12.00,0,296.66,299.97,0.0,0.0,0.000,1071204.7,1071204.7,13611,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924738,2217830.00
07/13/2017 01:45,2,0.000,ALERT,211.25,297.26,59.922,1499924704,"201051344000988","219011344069620",0.00,12.00,0,292.76,299.07,0.0,0.0,0.000,667257.7,667257.7,13676,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924740,2217831.00
07/13/2017 01:45,2,0.000,ALERT,211.48,296.96,59.970,1499924704,"201051344001025","219011344069620",0.00,11.70,0,294.86,301.47,0.0,0.0,0.000,769183.4,769183.4,13680,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924742,2217832.00
07/13/2017 01:45,2,0.000,ALERT,211.48,297.57,59.981,1499924704,"201051344000458","219011344069620",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,773761.9,773761.9,13664,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924744,2217833.00
07/13/2017 01:45,2,0.000,ALERT,212.16,297.57,59.933,1499924704,"201051344000853","219011344069620",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,774849.9,774849.9,13678,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924745,2217834.00
07/13/2017 01:45,2,0.000,ALERT,211.93,297.87,59.954,1499924704,"201051344000685","219011344069620",0.00,12.00,0,295.46,300.87,0.0,0.0,0.000,768746.9,768746.9,13706,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924747,2217835.00
07/13/2017 01:45,2,0.000,ALERT,211.93,297.26,59.970,1499924704,"201051344000917","219011344069620",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,765405.4,765405.4,13693,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924749,2217836.00
07/13/2017 01:45,2,0.000,ALERT,212.16,298.47,59.975,1499924704,"201051344001145","219011344069620",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,773409.3,773409.3,13688,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924751,2217837.00
07/13/2017 01:45,2,0.000,ALERT,211.93,297.26,59.975,1499924704,"201051344000651","219011344069620",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,762210.9,762210.9,13683,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924753,2217838.00
07/13/2017 01:45,2,0.000,ALERT,211.25,297.87,59.965,1499924704,"274151322000088","219011344069620",0.00,13.00,0,295.76,299.07,0.0,0.0,0.000,972289.7,972289.7,13590,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924754,2217839.00
07/13/2017 01:45,2,0.000,ALERT,212.16,297.26,59.965,1499924704,"274151322000068","219011344069620",0.00,13.30,0,295.46,298.17,0.0,0.0,0.000,844163.5,844163.5,13941,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924756,2217840.00
07/13/2017 01:45,2,0.000,ALERT,211.48,297.87,59.970,1499924704,"201051344001135","219011344069620",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,757694.5,757694.5,13665,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924758,2217841.00
07/13/2017 01:45,2,0.000,ALERT,211.25,297.87,59.933,1499924704,"201051344000594","219011344069620",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,776924.1,776924.1,13676,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924760,2217842.00
07/13/2017 01:45,2,0.000,ALERT,211.93,297.87,59.959,1499924704,"201051344001203","219011344069620",0.00,12.00,0,295.46,302.37,0.0,0.0,0.000,767314.8,767314.8,13708,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924762,2217843.00
07/13/2017 01:45,2,0.000,ALERT,211.48,298.47,59.965,1499924704,"274151322000054","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,988933.4,988933.4,13573,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924764,2217844.00
07/13/2017 01:45,2,0.000,ALERT,211.93,297.26,59.954,1499924704,"201051344000867","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,761108.7,761108.7,13710,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924766,2217845.00
07/13/2017 01:45,2,0.000,ALERT,211.70,297.87,59.928,1499924704,"201051344001093","219011344069620",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,765363.0,765363.0,13701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924767,2217846.00
07/13/2017 01:45,2,0.000,ALERT,211.48,297.57,59.965,1499924704,"201051344000900","219011344069620",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,782746.8,782746.8,13701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924769,2217847.00
07/13/2017 01:45,2,0.000,ALERT,211.48,296.96,59.970,1499924704,"201051344000648","219011344069620",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,770353.8,770353.8,13677,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924771,2217848.00
07/13/2017 01:45,2,0.000,ALERT,211.70,298.17,59.970,1499924704,"201051344000569","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,784752.2,784752.2,13655,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924773,2217849.00
07/13/2017 01:45,2,0.000,ALERT,211.48,297.87,59.970,1499924704,"201051344000983","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,775381.0,775381.0,13684,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924775,2217850.00
07/13/2017 01:45,2,0.000,ALERT,211.48,297.26,60.012,1499924704,"201051344001158","219011344069620",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,760025.8,760025.8,13684,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499924776,2217851.00
07/13/2017 01:45,2,0.000,ALERT,211.93,298.17,60.018,1499924704,"201051344000576","219011344069620",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,774559.2,774559.2,13686,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924778,2217852.00
07/13/2017 01:45,2,0.000,ALERT,211.70,297.26,59.970,1499924704,"274151322000087","219011344069620",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,963204.3,963204.3,13777,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499924780,2217853.00
07/13/2017 02:00,2,0.000,ALERT,212.16,297.57,59.949,1499925604,"201051344000645","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,773503.0,773503.0,13668,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925606,2217854.00
07/13/2017 02:00,2,0.000,ALERT,211.70,297.57,59.986,1499925604,"274151322000085","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,984360.8,984360.8,13583,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925608,2217855.00
07/13/2017 02:00,2,0.000,ALERT,212.16,297.26,59.954,1499925604,"201051344000633","219011344069620",0.00,11.70,0,293.66,298.77,0.0,0.0,0.000,760378.7,760378.7,13719,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925609,2217856.00
07/13/2017 02:00,2,0.000,ALERT,211.48,297.26,59.949,1499925604,"201051344000469","219011344069620",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,763917.8,763917.8,13690,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499925611,2217857.00
07/13/2017 02:00,2,0.000,ALERT,211.25,297.26,59.944,1499925604,"201051344000646","219011344069620",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,758852.9,758852.9,13682,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925613,2217858.00
07/13/2017 02:00,2,0.000,ALERT,211.03,297.57,59.949,1499925604,"274151322000052","219011344069620",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1023921.4,1023921.4,13590,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925615,2217859.00
07/13/2017 02:00,2,0.000,ALERT,211.70,297.57,59.944,1499925604,"201051344000585","219011344069620",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,771958.1,771958.1,13681,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925616,2217860.00
07/13/2017 02:00,2,0.000,ALERT,211.48,297.57,59.975,1499925604,"201051344001230","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,763386.2,763386.2,13706,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499925618,2217861.00
07/13/2017 02:00,2,0.000,ALERT,212.16,298.17,59.954,1499925604,"201051344000582","219011344069620",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,752663.1,752663.1,13673,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925620,2217862.00
07/13/2017 02:00,2,0.000,ALERT,211.25,297.57,59.949,1499925604,"201051344000955","219011344069620",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,772360.3,772360.3,13692,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925622,2217863.00
07/13/2017 02:00,2,0.000,ALERT,211.48,297.26,59.959,1499925604,"274151322000094","219011344069620",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,843506.3,843506.3,13930,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925624,2217864.00
07/13/2017 02:00,2,0.000,ALERT,211.70,298.47,60.007,1499925604,"201051344000579","219011344069620",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,782120.3,782120.3,13679,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925626,2217865.00
07/13/2017 02:00,2,0.000,ALERT,211.48,298.17,59.954,1499925604,"201051344000890","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,766392.3,766392.3,13692,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925628,2217866.00
07/13/2017 02:00,2,0.000,ALERT,211.70,297.26,59.954,1499925604,"201051344000438","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,768881.3,768881.3,13678,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925630,2217867.00
07/13/2017 02:00,2,0.000,ALERT,211.70,296.96,59.954,1499925604,"201051344000417","219011344069620",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,694813.5,694813.5,13709,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925631,2217868.00
07/13/2017 02:00,2,0.000,ALERT,211.70,298.47,59.938,1499925604,"274151322000083","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1013591.9,1013591.9,13597,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925633,2217869.00
07/13/2017 02:00,2,0.000,ALERT,212.16,297.57,59.959,1499925604,"274151322000076","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,1081630.6,1081630.6,13601,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925635,2217870.00
07/13/2017 02:00,2,0.000,ALERT,211.70,298.47,59.959,1499925604,"201051344000868","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,762325.0,762325.0,13694,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499925637,2217871.00
07/13/2017 02:00,2,0.000,ALERT,211.48,298.47,59.949,1499925604,"274151322000095","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,1071204.7,1071204.7,13613,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925639,2217872.00
07/13/2017 02:00,2,0.000,ALERT,211.48,297.57,59.954,1499925604,"201051344000988","219011344069620",0.00,12.30,0,293.06,299.07,0.0,0.0,0.000,667257.7,667257.7,13678,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925640,2217873.00
07/13/2017 02:00,2,0.000,ALERT,211.48,296.96,59.965,1499925604,"201051344001025","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,769183.4,769183.4,13682,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925642,2217874.00
07/13/2017 02:00,2,0.000,ALERT,211.48,297.87,59.954,1499925604,"201051344000458","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,773761.9,773761.9,13666,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499925644,2217875.00
07/13/2017 02:00,2,0.000,ALERT,212.16,297.87,59.949,1499925604,"201051344000853","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,774849.9,774849.9,13680,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499925646,2217876.00
07/13/2017 02:00,2,0.000,ALERT,211.93,297.57,59.954,1499925604,"201051344000685","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,768746.9,768746.9,13708,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925648,2217877.00
07/13/2017 02:00,2,0.000,ALERT,211.70,296.66,59.949,1499925604,"201051344000917","219011344069620",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,765405.4,765405.4,13695,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925649,2217878.00
07/13/2017 02:00,2,0.000,ALERT,211.93,297.87,59.965,1499925604,"201051344001145","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,773409.3,773409.3,13690,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925651,2217879.00
07/13/2017 02:00,2,0.000,ALERT,211.93,296.96,59.991,1499925604,"201051344000651","219011344069620",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,762210.9,762210.9,13685,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925653,2217880.00
07/13/2017 02:00,2,0.000,ALERT,211.25,297.57,59.944,1499925604,"274151322000088","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,972289.7,972289.7,13592,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925655,2217881.00
07/13/2017 02:00,2,0.000,ALERT,212.16,296.96,59.965,1499925604,"274151322000068","219011344069620",0.00,13.30,0,295.16,298.47,0.0,0.0,0.000,844163.5,844163.5,13943,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925657,2217882.00
07/13/2017 02:00,2,0.000,ALERT,211.25,297.57,59.938,1499925604,"201051344001135","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,757694.5,757694.5,13667,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925658,2217883.00
07/13/2017 02:00,2,0.000,ALERT,211.48,298.47,59.949,1499925604,"201051344000594","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,776924.1,776924.1,13678,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499925660,2217884.00
07/13/2017 02:00,2,0.000,ALERT,211.93,297.26,59.954,1499925604,"201051344001203","219011344069620",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,767314.8,767314.8,13710,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925662,2217885.00
07/13/2017 02:00,2,0.000,ALERT,211.70,298.17,59.944,1499925604,"274151322000054","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,988933.4,988933.4,13575,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925664,2217886.00
07/13/2017 02:00,2,0.000,ALERT,211.93,297.57,59.954,1499925604,"201051344000867","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,761108.7,761108.7,13712,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925665,2217887.00
07/13/2017 02:00,2,0.000,ALERT,211.70,297.57,59.954,1499925604,"201051344001093","219011344069620",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,765363.0,765363.0,13703,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925667,2217888.00
07/13/2017 02:00,2,0.000,ALERT,211.48,297.87,59.944,1499925604,"201051344000900","219011344069620",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,782746.8,782746.8,13703,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925669,2217889.00
07/13/2017 02:00,2,0.000,ALERT,211.93,297.26,59.944,1499925604,"201051344000648","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,770353.8,770353.8,13679,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925671,2217890.00
07/13/2017 02:00,2,0.000,ALERT,211.70,298.47,59.970,1499925604,"201051344000569","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,784752.2,784752.2,13657,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925673,2217891.00
07/13/2017 02:00,2,0.000,ALERT,211.70,298.17,59.928,1499925604,"201051344000983","219011344069620",0.00,12.30,0,296.36,299.67,0.0,0.0,0.000,775381.0,775381.0,13686,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925675,2217892.00
07/13/2017 02:00,2,0.000,ALERT,211.70,297.87,59.949,1499925604,"201051344001158","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,760025.8,760025.8,13686,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925676,2217893.00
07/13/2017 02:00,2,0.000,ALERT,212.16,298.17,59.949,1499925604,"201051344000576","219011344069620",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,774559.2,774559.2,13688,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925678,2217894.00
07/13/2017 02:00,2,0.000,ALERT,211.48,297.26,59.949,1499925604,"274151322000087","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,963204.3,963204.3,13779,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499925680,2217895.00
07/13/2017 02:15,2,0.000,ALERT,211.93,297.57,59.986,1499926503,"201051344000645","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,773503.0,773503.0,13670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926505,2217896.00
07/13/2017 02:15,2,0.000,ALERT,211.70,297.87,59.981,1499926503,"274151322000085","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,984360.8,984360.8,13585,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926507,2217897.00
07/13/2017 02:15,2,0.000,ALERT,212.16,297.26,59.975,1499926503,"201051344000633","219011344069620",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,760378.7,760378.7,13721,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926509,2217898.00
07/13/2017 02:15,2,0.000,ALERT,211.48,297.26,59.975,1499926503,"201051344000469","219011344069620",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,763917.8,763917.8,13692,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499926511,2217899.00
07/13/2017 02:15,2,0.000,ALERT,211.48,297.57,59.975,1499926503,"201051344000646","219011344069620",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,758852.9,758852.9,13684,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926513,2217900.00
07/13/2017 02:15,2,0.000,ALERT,211.03,298.17,59.933,1499926503,"274151322000052","219011344069620",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1023921.4,1023921.4,13592,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926515,2217901.00
07/13/2017 02:15,2,0.000,ALERT,211.93,298.17,59.981,1499926503,"201051344000585","219011344069620",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,771958.1,771958.1,13683,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926516,2217902.00
07/13/2017 02:15,2,0.000,ALERT,211.70,298.17,59.970,1499926503,"201051344001230","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,763386.2,763386.2,13708,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499926518,2217903.00
07/13/2017 02:15,2,0.000,ALERT,212.16,298.77,59.954,1499926503,"201051344000582","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,752663.1,752663.1,13675,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499926520,2217904.00
07/13/2017 02:15,2,0.000,ALERT,211.25,297.87,59.938,1499926503,"201051344000955","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,772360.3,772360.3,13694,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926522,2217905.00
07/13/2017 02:15,2,0.000,ALERT,211.48,297.26,59.975,1499926503,"274151322000094","219011344069620",0.00,12.30,0,295.46,298.77,0.0,0.0,0.000,843506.3,843506.3,13932,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926524,2217906.00
07/13/2017 02:15,2,0.000,ALERT,211.48,297.87,59.965,1499926503,"201051344000579","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,782120.3,782120.3,13681,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499926525,2217907.00
07/13/2017 02:15,2,0.000,ALERT,211.70,298.47,59.965,1499926503,"201051344000890","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,766392.3,766392.3,13694,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926527,2217908.00
07/13/2017 02:15,2,0.000,ALERT,211.70,297.57,59.970,1499926503,"201051344000438","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,768881.3,768881.3,13680,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926529,2217909.00
07/13/2017 02:15,2,0.000,ALERT,211.70,296.96,60.002,1499926503,"201051344000417","219011344069620",0.00,12.00,0,295.16,298.77,0.0,0.0,0.000,694813.5,694813.5,13711,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926531,2217910.00
07/13/2017 02:15,2,0.000,ALERT,211.48,297.57,59.996,1499926503,"274151322000083","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1013591.9,1013591.9,13599,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926533,2217911.00
07/13/2017 02:15,2,0.000,ALERT,212.16,298.17,59.970,1499926503,"274151322000076","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1081630.6,1081630.6,13603,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926534,2217912.00
07/13/2017 02:15,2,0.000,ALERT,211.48,297.87,59.970,1499926503,"201051344000868","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,762325.0,762325.0,13696,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926536,2217913.00
07/13/2017 02:15,2,0.000,ALERT,211.25,298.17,59.975,1499926503,"274151322000095","219011344069620",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,1071204.7,1071204.7,13615,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926538,2217914.00
07/13/2017 02:15,2,0.000,ALERT,211.25,296.96,59.970,1499926503,"201051344000988","219011344069620",0.00,12.00,0,293.36,299.37,0.0,0.0,0.000,667257.7,667257.7,13680,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499926540,2217915.00
07/13/2017 02:15,2,0.000,ALERT,211.70,297.26,59.970,1499926503,"201051344001025","219011344069620",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,769183.4,769183.4,13684,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926542,2217916.00
07/13/2017 02:15,2,0.000,ALERT,211.48,297.57,59.970,1499926503,"201051344000458","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,773761.9,773761.9,13668,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926544,2217917.00
07/13/2017 02:15,2,0.000,ALERT,212.16,297.26,59.944,1499926503,"201051344000853","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,774849.9,774849.9,13682,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499926546,2217918.00
07/13/2017 02:15,2,0.000,ALERT,211.93,297.87,59.975,1499926503,"201051344000685","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,768746.9,768746.9,13710,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926548,2217919.00
07/13/2017 02:15,2,0.000,ALERT,211.93,297.26,59.965,1499926503,"201051344000917","219011344069620",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,765405.4,765405.4,13697,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926549,2217920.00
07/13/2017 02:15,2,0.000,ALERT,211.93,297.87,60.002,1499926503,"201051344001145","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,773409.3,773409.3,13692,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499926551,2217921.00
07/13/2017 02:15,2,0.000,ALERT,211.70,296.96,59.970,1499926503,"201051344000651","219011344069620",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,762210.9,762210.9,13687,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499926553,2217922.00
07/13/2017 02:15,2,0.000,ALERT,211.03,297.57,59.970,1499926503,"274151322000088","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,972289.7,972289.7,13594,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926555,2217923.00
07/13/2017 02:15,2,0.000,ALERT,211.93,296.66,59.959,1499926503,"274151322000068","219011344069620",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,844163.5,844163.5,13945,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926557,2217924.00
07/13/2017 02:15,2,0.000,ALERT,211.48,297.87,59.965,1499926503,"201051344001135","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,757694.5,757694.5,13669,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926559,2217925.00
07/13/2017 02:15,2,0.000,ALERT,211.03,297.87,59.917,1499926503,"201051344000594","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,776924.1,776924.1,13680,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926560,2217926.00
07/13/2017 02:15,2,0.000,ALERT,211.70,297.57,59.949,1499926503,"201051344001203","219011344069620",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,767314.8,767314.8,13712,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926562,2217927.00
07/13/2017 02:15,2,0.000,ALERT,211.25,297.87,59.922,1499926503,"274151322000054","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,988933.4,988933.4,13577,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926564,2217928.00
07/13/2017 02:15,2,0.000,ALERT,211.70,296.96,59.996,1499926503,"201051344000867","219011344069620",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,761108.7,761108.7,13714,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926566,2217929.00
07/13/2017 02:15,2,0.000,ALERT,211.93,298.17,59.965,1499926503,"201051344001093","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,765363.0,765363.0,13705,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926567,2217930.00
07/13/2017 02:15,2,0.000,ALERT,211.48,297.57,59.970,1499926503,"201051344000900","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,782746.8,782746.8,13705,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926569,2217931.00
07/13/2017 02:15,2,0.000,ALERT,211.70,296.66,59.959,1499926503,"201051344000648","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,770353.8,770353.8,13681,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499926571,2217932.00
07/13/2017 02:15,2,0.000,ALERT,211.25,297.26,59.933,1499926503,"201051344000569","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,784752.2,784752.2,13659,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926573,2217933.00
07/13/2017 02:15,2,0.000,ALERT,211.48,297.26,59.944,1499926503,"201051344000983","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,775381.0,775381.0,13688,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926575,2217934.00
07/13/2017 02:15,2,0.000,ALERT,211.48,296.96,59.959,1499926503,"201051344001158","219011344069620",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,760025.8,760025.8,13688,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926576,2217935.00
07/13/2017 02:15,2,0.000,ALERT,211.93,297.87,59.965,1499926503,"201051344000576","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,774559.2,774559.2,13690,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499926578,2217936.00
07/13/2017 02:15,2,0.000,ALERT,211.25,296.36,59.949,1499926503,"274151322000087","219011344069620",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,963204.3,963204.3,13781,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499926580,2217937.00
07/13/2017 02:30,2,0.000,ALERT,212.16,297.87,59.986,1499927403,"201051344000645","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,773503.0,773503.0,13672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927406,2217938.00
07/13/2017 02:30,2,0.000,ALERT,211.93,298.17,60.007,1499927403,"274151322000085","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,984360.8,984360.8,13587,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927407,2217939.00
07/13/2017 02:30,2,0.000,ALERT,212.38,297.57,59.986,1499927403,"201051344000633","219011344069620",0.00,11.70,0,293.36,298.77,0.0,0.0,0.000,760378.7,760378.7,13723,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927409,2217940.00
07/13/2017 02:30,2,0.000,ALERT,211.70,297.57,59.986,1499927403,"201051344000469","219011344069620",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,763917.8,763917.8,13694,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927411,2217941.00
07/13/2017 02:30,2,0.000,ALERT,211.93,298.17,59.938,1499927403,"201051344000646","219011344069620",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,758852.9,758852.9,13686,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927413,2217942.00
07/13/2017 02:30,2,0.000,ALERT,211.48,297.87,59.981,1499927403,"274151322000052","219011344069620",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1023921.4,1023921.4,13594,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927415,2217943.00
07/13/2017 02:30,2,0.000,ALERT,212.38,298.47,59.965,1499927403,"201051344000585","219011344069620",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,771958.1,771958.1,13685,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499927416,2217944.00
07/13/2017 02:30,2,0.000,ALERT,211.93,298.47,59.975,1499927403,"201051344001230","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,763386.2,763386.2,13710,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927418,2217945.00
07/13/2017 02:30,2,0.000,ALERT,212.61,299.07,59.981,1499927403,"201051344000582","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,752663.1,752663.1,13677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927420,2217946.00
07/13/2017 02:30,2,0.000,ALERT,211.70,298.17,59.981,1499927403,"201051344000955","219011344069620",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,772360.3,772360.3,13696,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927422,2217947.00
07/13/2017 02:30,2,0.000,ALERT,211.93,297.87,59.981,1499927403,"274151322000094","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,843506.3,843506.3,13934,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927424,2217948.00
07/13/2017 02:30,2,0.000,ALERT,211.70,298.47,59.986,1499927403,"201051344000579","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,782120.3,782120.3,13683,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927425,2217949.00
