ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 02:30,2,0.000,ALERT,211.93,298.47,59.981,1499927403,"201051344000890","219011344069620",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,766392.3,766392.3,13696,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499927427,2217950.00
07/13/2017 02:30,2,0.000,ALERT,212.16,297.87,59.981,1499927403,"201051344000438","219011344069620",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,768881.3,768881.3,13682,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499927429,2217951.00
07/13/2017 02:30,2,0.000,ALERT,212.16,297.57,59.981,1499927403,"201051344000417","219011344069620",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,694813.5,694813.5,13713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927431,2217952.00
07/13/2017 02:30,2,0.000,ALERT,211.93,299.07,59.954,1499927403,"274151322000083","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1013591.9,1013591.9,13601,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927433,2217953.00
07/13/2017 02:30,2,0.000,ALERT,212.38,298.17,59.986,1499927403,"274151322000076","219011344069620",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,1081630.6,1081630.6,13605,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927434,2217954.00
07/13/2017 02:30,2,0.000,ALERT,211.93,298.77,59.986,1499927403,"201051344000868","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,762325.0,762325.0,13698,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927436,2217955.00
07/13/2017 02:30,2,0.000,ALERT,211.70,299.07,59.975,1499927403,"274151322000095","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1071204.7,1071204.7,13617,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499927438,2217956.00
07/13/2017 02:30,2,0.000,ALERT,211.48,297.57,59.986,1499927403,"201051344000988","219011344069620",0.00,12.30,0,292.76,299.07,0.0,0.0,0.000,667257.7,667257.7,13682,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927440,2217957.00
07/13/2017 02:30,2,0.000,ALERT,211.93,297.26,59.975,1499927403,"201051344001025","219011344069620",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,769183.4,769183.4,13686,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927442,2217958.00
07/13/2017 02:30,2,0.000,ALERT,211.70,297.87,60.007,1499927403,"201051344000458","219011344069620",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,773761.9,773761.9,13670,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499927444,2217959.00
07/13/2017 02:30,2,0.000,ALERT,212.16,297.57,59.996,1499927403,"201051344000853","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,774849.9,774849.9,13684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927445,2217960.00
07/13/2017 02:30,2,0.000,ALERT,212.16,297.87,60.012,1499927403,"201051344000685","219011344069620",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,768746.9,768746.9,13712,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927447,2217961.00
07/13/2017 02:30,2,0.000,ALERT,212.16,297.26,60.002,1499927403,"201051344000917","219011344069620",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,765405.4,765405.4,13699,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927449,2217962.00
07/13/2017 02:30,2,0.000,ALERT,212.38,298.47,59.975,1499927403,"201051344001145","219011344069620",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,773409.3,773409.3,13694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927451,2217963.00
07/13/2017 02:30,2,0.000,ALERT,212.16,297.57,59.981,1499927403,"201051344000651","219011344069620",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,762210.9,762210.9,13689,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499927453,2217964.00
07/13/2017 02:30,2,0.000,ALERT,211.25,297.87,59.970,1499927403,"274151322000088","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,972289.7,972289.7,13596,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927454,2217965.00
07/13/2017 02:30,2,0.000,ALERT,212.16,296.66,59.975,1499927403,"274151322000068","219011344069620",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,844163.5,844163.5,13947,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927456,2217966.00
07/13/2017 02:30,2,0.000,ALERT,211.70,297.87,59.975,1499927403,"201051344001135","219011344069620",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,757694.5,757694.5,13671,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927458,2217967.00
07/13/2017 02:30,2,0.000,ALERT,211.48,298.47,59.959,1499927403,"201051344000594","219011344069620",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,776924.1,776924.1,13682,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927460,2217968.00
07/13/2017 02:30,2,0.000,ALERT,212.16,297.57,59.965,1499927403,"201051344001203","219011344069620",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,767314.8,767314.8,13714,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927461,2217969.00
07/13/2017 02:30,2,0.000,ALERT,211.48,298.77,59.970,1499927403,"274151322000054","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,988933.4,988933.4,13579,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927463,2217970.00
07/13/2017 02:30,2,0.000,ALERT,212.16,297.57,60.034,1499927403,"201051344000867","219011344069620",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,761108.7,761108.7,13716,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499927465,2217971.00
07/13/2017 02:30,2,0.000,ALERT,212.16,298.17,59.965,1499927403,"201051344001093","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,765363.0,765363.0,13707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927467,2217972.00
07/13/2017 02:30,2,0.000,ALERT,211.70,298.17,59.991,1499927403,"201051344000900","219011344069620",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,782746.8,782746.8,13707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927469,2217973.00
07/13/2017 02:30,2,0.000,ALERT,211.93,297.26,59.991,1499927403,"201051344000648","219011344069620",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,770353.8,770353.8,13683,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927471,2217974.00
07/13/2017 02:30,2,0.000,ALERT,211.70,298.47,59.991,1499927403,"201051344000569","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,784752.2,784752.2,13661,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927473,2217975.00
07/13/2017 02:30,2,0.000,ALERT,211.70,298.17,59.986,1499927403,"201051344000983","219011344069620",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,775381.0,775381.0,13690,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927475,2217976.00
07/13/2017 02:30,2,0.000,ALERT,211.93,297.87,60.002,1499927403,"201051344001158","219011344069620",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,760025.8,760025.8,13690,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927476,2217977.00
07/13/2017 02:30,2,0.000,ALERT,212.16,298.17,59.996,1499927403,"201051344000576","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,774559.2,774559.2,13692,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927478,2217978.00
07/13/2017 02:30,2,0.000,ALERT,211.93,298.17,59.986,1499927403,"274151322000087","219011344069620",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,963204.3,963204.3,13783,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499927480,2217979.00
07/13/2017 02:45,2,0.000,ALERT,212.16,297.57,59.975,1499928303,"201051344000645","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,773503.0,773503.0,13674,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928305,2217980.00
07/13/2017 02:45,2,0.000,ALERT,211.93,298.77,59.991,1499928303,"274151322000085","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,984360.8,984360.8,13589,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928307,2217981.00
07/13/2017 02:45,2,0.000,ALERT,212.38,297.57,60.012,1499928303,"201051344000633","219011344069620",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,760378.7,760378.7,13725,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928309,2217982.00
07/13/2017 02:45,2,0.000,ALERT,211.93,297.87,59.954,1499928303,"201051344000469","219011344069620",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,763917.8,763917.8,13696,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928311,2217983.00
07/13/2017 02:45,2,0.000,ALERT,211.70,297.87,59.981,1499928303,"201051344000646","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,758852.9,758852.9,13688,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928312,2217984.00
07/13/2017 02:45,2,0.000,ALERT,211.48,298.17,60.002,1499928303,"274151322000052","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1023921.4,1023921.4,13596,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928314,2217985.00
07/13/2017 02:45,2,0.000,ALERT,212.16,297.87,59.981,1499928303,"201051344000585","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,771958.1,771958.1,13687,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928316,2217986.00
07/13/2017 02:45,2,0.000,ALERT,211.70,297.87,59.975,1499928303,"201051344001230","219011344069620",0.00,12.00,0,296.36,299.67,0.0,0.0,0.000,763386.2,763386.2,13712,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928318,2217987.00
07/13/2017 02:45,2,0.000,ALERT,212.38,298.47,59.981,1499928303,"201051344000582","219011344069620",0.00,11.70,0,296.96,300.27,0.0,0.0,0.000,752663.1,752663.1,13679,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499928320,2217988.00
07/13/2017 02:45,2,0.000,ALERT,211.48,297.57,59.981,1499928303,"201051344000955","219011344069620",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,772360.3,772360.3,13698,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928321,2217989.00
07/13/2017 02:45,2,0.000,ALERT,211.48,297.26,59.975,1499928303,"274151322000094","219011344069620",0.00,12.30,0,295.76,299.07,0.0,0.0,0.000,843506.3,843506.3,13936,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928323,2217990.00
07/13/2017 02:45,2,0.000,ALERT,211.70,297.87,59.975,1499928303,"201051344000579","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,782120.3,782120.3,13685,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928325,2217991.00
07/13/2017 02:45,2,0.000,ALERT,211.93,298.47,59.986,1499928303,"201051344000890","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,766392.3,766392.3,13698,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928327,2217992.00
07/13/2017 02:45,2,0.000,ALERT,211.93,297.57,59.981,1499928303,"201051344000438","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,768881.3,768881.3,13684,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928328,2217993.00
07/13/2017 02:45,2,0.000,ALERT,211.93,297.26,59.975,1499928303,"201051344000417","219011344069620",0.00,12.00,0,295.76,299.07,0.0,0.0,0.000,694813.5,694813.5,13715,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928330,2217994.00
07/13/2017 02:45,2,0.000,ALERT,211.48,297.57,59.970,1499928303,"274151322000083","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1013591.9,1013591.9,13603,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928332,2217995.00
07/13/2017 02:45,2,0.000,ALERT,212.16,298.47,59.965,1499928303,"274151322000076","219011344069620",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1081630.6,1081630.6,13607,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499928334,2217996.00
07/13/2017 02:45,2,0.000,ALERT,211.70,298.47,60.002,1499928303,"201051344000868","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,762325.0,762325.0,13700,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928336,2217997.00
07/13/2017 02:45,2,0.000,ALERT,211.48,299.07,59.965,1499928303,"274151322000095","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1071204.7,1071204.7,13619,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928338,2217998.00
07/13/2017 02:45,2,0.000,ALERT,211.70,297.87,59.975,1499928303,"201051344000988","219011344069620",0.00,12.00,0,293.06,299.07,0.0,0.0,0.000,667257.7,667257.7,13684,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928339,2217999.00
07/13/2017 02:45,2,0.000,ALERT,211.70,296.96,59.981,1499928303,"201051344001025","219011344069620",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,769183.4,769183.4,13688,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928341,2218000.00
07/13/2017 02:45,2,0.000,ALERT,211.70,297.87,59.970,1499928303,"201051344000458","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,773761.9,773761.9,13672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928343,2218001.00
07/13/2017 02:45,2,0.000,ALERT,212.16,297.57,59.970,1499928303,"201051344000853","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,774849.9,774849.9,13686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928345,2218002.00
07/13/2017 02:45,2,0.000,ALERT,212.38,297.87,59.970,1499928303,"201051344000685","219011344069620",0.00,12.30,0,296.06,299.37,0.0,0.0,0.000,768746.9,768746.9,13714,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928346,2218003.00
07/13/2017 02:45,2,0.000,ALERT,211.93,297.26,59.938,1499928303,"201051344000917","219011344069620",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,765405.4,765405.4,13701,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499928348,2218004.00
07/13/2017 02:45,2,0.000,ALERT,212.16,298.17,59.996,1499928303,"201051344001145","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,773409.3,773409.3,13696,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928350,2218005.00
07/13/2017 02:45,2,0.000,ALERT,211.93,296.96,60.007,1499928303,"201051344000651","219011344069620",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,762210.9,762210.9,13691,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928352,2218006.00
07/13/2017 02:45,2,0.000,ALERT,211.25,297.57,59.965,1499928303,"274151322000088","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,972289.7,972289.7,13598,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499928354,2218007.00
07/13/2017 02:45,2,0.000,ALERT,212.16,297.26,59.954,1499928303,"274151322000068","219011344069620",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,844163.5,844163.5,13949,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928355,2218008.00
07/13/2017 02:45,2,0.000,ALERT,211.70,297.57,59.970,1499928303,"201051344001135","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,757694.5,757694.5,13673,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928357,2218009.00
07/13/2017 02:45,2,0.000,ALERT,211.48,298.47,59.975,1499928303,"201051344000594","219011344069620",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,776924.1,776924.1,13684,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928359,2218010.00
07/13/2017 02:45,2,0.000,ALERT,211.93,297.57,59.975,1499928303,"201051344001203","219011344069620",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,767314.8,767314.8,13716,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928361,2218011.00
07/13/2017 02:45,2,0.000,ALERT,211.48,297.57,59.965,1499928303,"274151322000054","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,988933.4,988933.4,13581,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928363,2218012.00
07/13/2017 02:45,2,0.000,ALERT,211.93,297.57,59.975,1499928303,"201051344000867","219011344069620",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,761108.7,761108.7,13718,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499928364,2218013.00
07/13/2017 02:45,2,0.000,ALERT,211.93,297.57,59.981,1499928303,"201051344001093","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,765363.0,765363.0,13709,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499928366,2218014.00
07/13/2017 02:45,2,0.000,ALERT,211.70,297.57,59.959,1499928303,"201051344000900","219011344069620",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,782746.8,782746.8,13709,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928368,2218015.00
07/13/2017 02:45,2,0.000,ALERT,211.93,296.96,59.970,1499928303,"201051344000648","219011344069620",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,770353.8,770353.8,13685,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499928370,2218016.00
07/13/2017 02:45,2,0.000,ALERT,211.70,298.17,59.986,1499928303,"201051344000569","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,784752.2,784752.2,13663,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499928372,2218017.00
07/13/2017 02:45,2,0.000,ALERT,211.70,297.57,59.975,1499928303,"201051344000983","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,775381.0,775381.0,13692,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928373,2218018.00
07/13/2017 02:45,2,0.000,ALERT,211.70,297.26,60.028,1499928303,"201051344001158","219011344069620",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,760025.8,760025.8,13692,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928375,2218019.00
07/13/2017 02:45,2,0.000,ALERT,211.93,297.57,59.975,1499928303,"201051344000576","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,774559.2,774559.2,13694,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928377,2218020.00
07/13/2017 02:45,2,0.000,ALERT,211.70,297.87,59.970,1499928303,"274151322000087","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,963204.3,963204.3,13785,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499928379,2218021.00
07/13/2017 03:00,2,0.000,ALERT,212.38,297.87,60.002,1499929204,"201051344000645","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,773503.0,773503.0,13676,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929206,2218022.00
07/13/2017 03:00,2,0.000,ALERT,211.93,298.47,59.996,1499929204,"274151322000085","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,984360.8,984360.8,13591,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929207,2218023.00
07/13/2017 03:00,2,0.000,ALERT,212.61,297.57,60.002,1499929204,"201051344000633","219011344069620",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,760378.7,760378.7,13727,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499929209,2218024.00
07/13/2017 03:00,2,0.000,ALERT,211.93,297.57,60.002,1499929204,"201051344000469","219011344069620",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,763917.8,763917.8,13698,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929211,2218025.00
07/13/2017 03:00,2,0.000,ALERT,211.48,297.26,59.996,1499929204,"201051344000646","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,758852.9,758852.9,13690,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929213,2218026.00
07/13/2017 03:00,2,0.000,ALERT,211.70,298.77,59.986,1499929204,"274151322000052","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1023921.4,1023921.4,13598,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499929215,2218027.00
07/13/2017 03:00,2,0.000,ALERT,211.93,297.57,59.996,1499929204,"201051344000585","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,771958.1,771958.1,13689,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499929217,2218028.00
07/13/2017 03:00,2,0.000,ALERT,211.93,297.87,60.012,1499929204,"201051344001230","219011344069620",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,763386.2,763386.2,13714,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499929218,2218029.00
07/13/2017 03:00,2,0.000,ALERT,212.38,298.47,59.996,1499929204,"201051344000582","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,752663.1,752663.1,13681,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929220,2218030.00
07/13/2017 03:00,2,0.000,ALERT,211.48,297.57,60.039,1499929204,"201051344000955","219011344069620",0.00,12.00,0,295.76,299.07,0.0,0.0,0.000,772360.3,772360.3,13700,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929222,2218031.00
07/13/2017 03:00,2,0.000,ALERT,211.70,298.17,59.996,1499929204,"274151322000094","219011344069620",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,843506.3,843506.3,13938,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929224,2218032.00
07/13/2017 03:00,2,0.000,ALERT,211.70,298.47,60.007,1499929204,"201051344000579","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,782120.3,782120.3,13687,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929226,2218033.00
07/13/2017 03:00,2,0.000,ALERT,211.70,298.17,59.991,1499929204,"201051344000890","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,766392.3,766392.3,13700,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929228,2218034.00
07/13/2017 03:00,2,0.000,ALERT,212.16,297.87,60.002,1499929204,"201051344000438","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,768881.3,768881.3,13686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499929229,2218035.00
07/13/2017 03:00,2,0.000,ALERT,212.16,297.26,60.018,1499929204,"201051344000417","219011344069620",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,694813.5,694813.5,13717,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499929231,2218036.00
07/13/2017 03:00,2,0.000,ALERT,211.70,298.47,59.991,1499929204,"274151322000083","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1013591.9,1013591.9,13605,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929233,2218037.00
07/13/2017 03:00,2,0.000,ALERT,212.38,298.47,59.991,1499929204,"274151322000076","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1081630.6,1081630.6,13609,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929235,2218038.00
07/13/2017 03:00,2,0.000,ALERT,211.70,298.47,59.959,1499929204,"201051344000868","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,762325.0,762325.0,13702,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499929237,2218039.00
07/13/2017 03:00,2,0.000,ALERT,211.70,299.37,59.991,1499929204,"274151322000095","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1071204.7,1071204.7,13621,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929238,2218040.00
07/13/2017 03:00,2,0.000,ALERT,211.70,297.87,59.996,1499929204,"201051344000988","219011344069620",0.00,12.00,0,293.66,299.07,0.0,0.0,0.000,667257.7,667257.7,13686,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929240,2218041.00
07/13/2017 03:00,2,0.000,ALERT,211.93,297.26,60.007,1499929204,"201051344001025","219011344069620",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,769183.4,769183.4,13690,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929242,2218042.00
07/13/2017 03:00,2,0.000,ALERT,211.70,297.87,59.996,1499929204,"201051344000458","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,773761.9,773761.9,13674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929244,2218043.00
07/13/2017 03:00,2,0.000,ALERT,212.38,297.57,60.028,1499929204,"201051344000853","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,774849.9,774849.9,13688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499929246,2218044.00
07/13/2017 03:00,2,0.000,ALERT,212.16,297.87,60.023,1499929204,"201051344000685","219011344069620",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,768746.9,768746.9,13716,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929248,2218045.00
07/13/2017 03:00,2,0.000,ALERT,211.93,297.26,60.028,1499929204,"201051344000917","219011344069620",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,765405.4,765405.4,13703,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929250,2218046.00
07/13/2017 03:00,2,0.000,ALERT,212.38,298.17,60.002,1499929204,"201051344001145","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,773409.3,773409.3,13698,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929251,2218047.00
07/13/2017 03:00,2,0.000,ALERT,211.93,296.96,59.991,1499929204,"201051344000651","219011344069620",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,762210.9,762210.9,13693,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499929253,2218048.00
07/13/2017 03:00,2,0.000,ALERT,211.25,298.17,59.981,1499929204,"274151322000088","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,972289.7,972289.7,13600,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929255,2218049.00
07/13/2017 03:00,2,0.000,ALERT,212.38,297.57,59.986,1499929204,"274151322000068","219011344069620",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,844163.5,844163.5,13951,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929257,2218050.00
07/13/2017 03:00,2,0.000,ALERT,211.48,297.57,59.986,1499929204,"201051344001135","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,757694.5,757694.5,13675,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929258,2218051.00
07/13/2017 03:00,2,0.000,ALERT,211.48,298.47,59.996,1499929204,"201051344000594","219011344069620",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,776924.1,776924.1,13686,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929260,2218052.00
07/13/2017 03:00,2,0.000,ALERT,212.16,297.57,59.991,1499929204,"201051344001203","219011344069620",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,767314.8,767314.8,13718,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929262,2218053.00
07/13/2017 03:00,2,0.000,ALERT,211.48,298.17,59.975,1499929204,"274151322000054","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,988933.4,988933.4,13583,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929264,2218054.00
07/13/2017 03:00,2,0.000,ALERT,211.93,297.57,59.991,1499929204,"201051344000867","219011344069620",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,761108.7,761108.7,13720,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929266,2218055.00
07/13/2017 03:00,2,0.000,ALERT,211.93,297.57,59.981,1499929204,"201051344001093","219011344069620",0.00,12.70,0,295.76,299.07,0.0,0.0,0.000,765363.0,765363.0,13711,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929267,2218056.00
07/13/2017 03:00,2,0.000,ALERT,211.48,297.57,59.986,1499929204,"201051344000900","219011344069620",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,782746.8,782746.8,13711,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929269,2218057.00
07/13/2017 03:00,2,0.000,ALERT,211.93,297.26,59.981,1499929204,"201051344000648","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,770353.8,770353.8,13687,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929271,2218058.00
07/13/2017 03:00,2,0.000,ALERT,211.70,298.17,59.938,1499929204,"201051344000569","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,784752.2,784752.2,13665,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929273,2218059.00
07/13/2017 03:00,2,0.000,ALERT,211.70,298.17,59.986,1499929204,"201051344000983","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,775381.0,775381.0,13694,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929275,2218060.00
07/13/2017 03:00,2,0.000,ALERT,211.70,297.57,59.986,1499929204,"201051344001158","219011344069620",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,760025.8,760025.8,13694,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929276,2218061.00
07/13/2017 03:00,2,0.000,ALERT,212.16,298.17,59.975,1499929204,"201051344000576","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,774559.2,774559.2,13696,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929278,2218062.00
07/13/2017 03:00,2,0.000,ALERT,211.93,297.87,59.981,1499929204,"274151322000087","219011344069620",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,963204.3,963204.3,13787,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499929280,2218063.00
07/13/2017 03:15,2,0.000,ALERT,212.38,298.47,59.986,1499930104,"201051344000645","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,773503.0,773503.0,13678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930106,2218064.00
07/13/2017 03:15,2,0.000,ALERT,211.93,297.87,59.991,1499930104,"274151322000085","219011344069620",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,984360.8,984360.8,13593,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499930108,2218065.00
07/13/2017 03:15,2,0.000,ALERT,212.38,298.17,59.986,1499930104,"201051344000633","219011344069620",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,760378.7,760378.7,13729,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499930110,2218066.00
07/13/2017 03:15,2,0.000,ALERT,211.70,298.17,59.986,1499930104,"201051344000469","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,763917.8,763917.8,13700,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499930111,2218067.00
07/13/2017 03:15,2,0.000,ALERT,211.48,297.57,60.007,1499930104,"201051344000646","219011344069620",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,758852.9,758852.9,13692,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499930113,2218068.00
07/13/2017 03:15,2,0.000,ALERT,211.48,298.77,59.986,1499930104,"274151322000052","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1023921.4,1023921.4,13600,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930115,2218069.00
07/13/2017 03:15,2,0.000,ALERT,211.93,297.87,59.970,1499930104,"201051344000585","219011344069620",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,771958.1,771958.1,13691,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930117,2218070.00
07/13/2017 03:15,2,0.000,ALERT,211.70,298.17,59.986,1499930104,"201051344001230","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,763386.2,763386.2,13716,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930119,2218071.00
07/13/2017 03:15,2,0.000,ALERT,212.38,298.77,60.012,1499930104,"201051344000582","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,752663.1,752663.1,13683,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930120,2218072.00
07/13/2017 03:15,2,0.000,ALERT,211.48,297.87,59.981,1499930104,"201051344000955","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,772360.3,772360.3,13702,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930122,2218073.00
07/13/2017 03:15,2,0.000,ALERT,211.70,297.57,59.975,1499930104,"274151322000094","219011344069620",0.00,12.30,0,296.06,299.37,0.0,0.0,0.000,843506.3,843506.3,13940,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930124,2218074.00
07/13/2017 03:15,2,0.000,ALERT,211.93,299.07,59.996,1499930104,"201051344000579","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,782120.3,782120.3,13689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930126,2218075.00
07/13/2017 03:15,2,0.000,ALERT,211.93,298.47,59.981,1499930104,"201051344000890","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,766392.3,766392.3,13702,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930128,2218076.00
07/13/2017 03:15,2,0.000,ALERT,211.93,298.17,59.965,1499930104,"201051344000438","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,768881.3,768881.3,13688,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930129,2218077.00
07/13/2017 03:15,2,0.000,ALERT,212.16,297.57,59.975,1499930104,"201051344000417","219011344069620",0.00,12.00,0,295.16,298.77,0.0,0.0,0.000,694813.5,694813.5,13719,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930131,2218078.00
07/13/2017 03:15,2,0.000,ALERT,211.93,298.47,60.012,1499930104,"274151322000083","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1013591.9,1013591.9,13607,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499930133,2218079.00
07/13/2017 03:15,2,0.000,ALERT,212.38,298.47,59.975,1499930104,"274151322000076","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1081630.6,1081630.6,13611,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930135,2218080.00
07/13/2017 03:15,2,0.000,ALERT,211.70,299.07,59.975,1499930104,"201051344000868","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,762325.0,762325.0,13704,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499930137,2218081.00
07/13/2017 03:15,2,0.000,ALERT,211.70,299.07,59.965,1499930104,"274151322000095","219011344069620",0.00,12.30,0,297.87,300.87,0.0,0.0,0.000,1071204.7,1071204.7,13623,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930138,2218082.00
07/13/2017 03:15,2,0.000,ALERT,211.70,298.17,59.928,1499930104,"201051344000988","219011344069620",0.00,12.30,0,293.66,299.67,0.0,0.0,0.000,667257.7,667257.7,13688,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930140,2218083.00
07/13/2017 03:15,2,0.000,ALERT,211.93,297.57,59.970,1499930104,"201051344001025","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,769183.4,769183.4,13692,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930142,2218084.00
07/13/2017 03:15,2,0.000,ALERT,211.70,298.47,59.986,1499930104,"201051344000458","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,773761.9,773761.9,13676,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930144,2218085.00
07/13/2017 03:15,2,0.000,ALERT,212.61,298.47,59.965,1499930104,"201051344000853","219011344069620",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,774849.9,774849.9,13690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499930146,2218086.00
07/13/2017 03:15,2,0.000,ALERT,212.16,298.17,59.981,1499930104,"201051344000685","219011344069620",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,768746.9,768746.9,13718,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930147,2218087.00
07/13/2017 03:15,2,0.000,ALERT,212.16,297.87,59.981,1499930104,"201051344000917","219011344069620",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,765405.4,765405.4,13705,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930149,2218088.00
07/13/2017 03:15,2,0.000,ALERT,212.16,298.47,59.970,1499930104,"201051344001145","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,773409.3,773409.3,13700,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499930151,2218089.00
07/13/2017 03:15,2,0.000,ALERT,211.93,297.26,59.970,1499930104,"201051344000651","219011344069620",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,762210.9,762210.9,13695,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930153,2218090.00
07/13/2017 03:15,2,0.000,ALERT,211.25,297.57,59.959,1499930104,"274151322000088","219011344069620",0.00,13.00,0,296.66,299.67,0.0,0.0,0.000,972289.7,972289.7,13602,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930155,2218091.00
07/13/2017 03:15,2,0.000,ALERT,212.16,297.26,59.938,1499930104,"274151322000068","219011344069620",0.00,13.30,0,296.06,299.07,0.0,0.0,0.000,844163.5,844163.5,13953,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930157,2218092.00
07/13/2017 03:15,2,0.000,ALERT,211.48,298.17,59.970,1499930104,"201051344001135","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,757694.5,757694.5,13677,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930158,2218093.00
