ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 03:15,2,0.000,ALERT,211.48,299.07,59.959,1499930104,"201051344000594","219011344069620",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,776924.1,776924.1,13688,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930160,2218094.00
07/13/2017 03:15,2,0.000,ALERT,211.93,297.87,59.965,1499930104,"201051344001203","219011344069620",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,767314.8,767314.8,13720,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499930162,2218095.00
07/13/2017 03:15,2,0.000,ALERT,211.48,298.17,59.965,1499930104,"274151322000054","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,988933.4,988933.4,13585,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499930164,2218096.00
07/13/2017 03:15,2,0.000,ALERT,212.16,298.17,59.933,1499930104,"201051344000867","219011344069620",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,761108.7,761108.7,13722,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930166,2218097.00
07/13/2017 03:15,2,0.000,ALERT,211.93,297.87,59.965,1499930104,"201051344001093","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,765363.0,765363.0,13713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930168,2218098.00
07/13/2017 03:15,2,0.000,ALERT,211.70,298.47,59.965,1499930104,"201051344000900","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,782746.8,782746.8,13713,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930169,2218099.00
07/13/2017 03:15,2,0.000,ALERT,211.93,297.87,59.970,1499930104,"201051344000648","219011344069620",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,770353.8,770353.8,13689,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930171,2218100.00
07/13/2017 03:15,2,0.000,ALERT,211.93,299.07,59.970,1499930104,"201051344000569","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,784752.2,784752.2,13667,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930173,2218101.00
07/13/2017 03:15,2,0.000,ALERT,211.93,298.77,59.970,1499930104,"201051344000983","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,775381.0,775381.0,13696,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499930175,2218102.00
07/13/2017 03:15,2,0.000,ALERT,212.16,298.77,59.975,1499930104,"201051344001158","219011344069620",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,760025.8,760025.8,13696,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930177,2218103.00
07/13/2017 03:15,2,0.000,ALERT,212.38,299.07,59.970,1499930104,"201051344000576","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,774559.2,774559.2,13698,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930178,2218104.00
07/13/2017 03:15,2,0.000,ALERT,211.70,298.17,59.965,1499930104,"274151322000087","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,963204.3,963204.3,13789,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499930180,2218105.00
07/13/2017 03:30,2,0.000,ALERT,212.61,298.77,59.970,1499931004,"201051344000645","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,773503.0,773503.0,13680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931006,2218106.00
07/13/2017 03:30,2,0.000,ALERT,211.93,299.07,59.954,1499931004,"274151322000085","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,984360.8,984360.8,13595,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931007,2218107.00
07/13/2017 03:30,2,0.000,ALERT,212.61,298.47,59.965,1499931004,"201051344000633","219011344069620",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,760378.7,760378.7,13731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931009,2218108.00
07/13/2017 03:30,2,0.000,ALERT,212.16,298.47,59.975,1499931004,"201051344000469","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,763917.8,763917.8,13702,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931011,2218109.00
07/13/2017 03:30,2,0.000,ALERT,211.70,298.17,59.965,1499931004,"201051344000646","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,758852.9,758852.9,13694,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931013,2218110.00
07/13/2017 03:30,2,0.000,ALERT,211.70,298.77,59.959,1499931004,"274151322000052","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,1023921.4,1023921.4,13602,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931014,2218111.00
07/13/2017 03:30,2,0.000,ALERT,212.16,298.77,59.928,1499931004,"201051344000585","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,771958.1,771958.1,13693,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931016,2218112.00
07/13/2017 03:30,2,0.000,ALERT,211.93,298.47,59.965,1499931004,"201051344001230","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,763386.2,763386.2,13718,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931018,2218113.00
07/13/2017 03:30,2,0.000,ALERT,212.61,299.37,59.959,1499931004,"201051344000582","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,752663.1,752663.1,13685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931020,2218114.00
07/13/2017 03:30,2,0.000,ALERT,211.70,298.47,59.975,1499931004,"201051344000955","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,772360.3,772360.3,13704,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931022,2218115.00
07/13/2017 03:30,2,0.000,ALERT,211.93,298.47,59.959,1499931004,"274151322000094","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,843506.3,843506.3,13942,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931023,2218116.00
07/13/2017 03:30,2,0.000,ALERT,212.16,299.37,59.933,1499931004,"201051344000579","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,782120.3,782120.3,13691,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931025,2218117.00
07/13/2017 03:30,2,0.000,ALERT,211.93,298.77,59.949,1499931004,"201051344000890","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,766392.3,766392.3,13704,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931027,2218118.00
07/13/2017 03:30,2,0.000,ALERT,212.16,298.47,59.965,1499931004,"201051344000438","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,768881.3,768881.3,13690,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931029,2218119.00
07/13/2017 03:30,2,0.000,ALERT,212.38,297.87,59.970,1499931004,"201051344000417","219011344069620",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,694813.5,694813.5,13721,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931031,2218120.00
07/13/2017 03:30,2,0.000,ALERT,211.70,299.07,59.965,1499931004,"274151322000083","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1013591.9,1013591.9,13609,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931032,2218121.00
07/13/2017 03:30,2,0.000,ALERT,212.38,298.77,59.986,1499931004,"274151322000076","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1081630.6,1081630.6,13613,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931034,2218122.00
07/13/2017 03:30,2,0.000,ALERT,211.48,299.07,59.970,1499931004,"201051344000868","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,762325.0,762325.0,13706,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931036,2218123.00
07/13/2017 03:30,2,0.000,ALERT,211.93,299.67,59.959,1499931004,"274151322000095","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1071204.7,1071204.7,13625,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931038,2218124.00
07/13/2017 03:30,2,0.000,ALERT,211.93,298.77,59.965,1499931004,"201051344000988","219011344069620",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,667257.7,667257.7,13690,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931040,2218125.00
07/13/2017 03:30,2,0.000,ALERT,211.93,297.57,59.965,1499931004,"201051344001025","219011344069620",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,769183.4,769183.4,13694,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931042,2218126.00
07/13/2017 03:30,2,0.000,ALERT,211.93,298.77,59.965,1499931004,"201051344000458","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,773761.9,773761.9,13678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931044,2218127.00
07/13/2017 03:30,2,0.000,ALERT,212.83,298.77,59.933,1499931004,"201051344000853","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,774849.9,774849.9,13692,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931045,2218128.00
07/13/2017 03:30,2,0.000,ALERT,212.38,298.17,59.975,1499931004,"201051344000685","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,768746.9,768746.9,13720,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931047,2218129.00
07/13/2017 03:30,2,0.000,ALERT,211.93,297.57,59.975,1499931004,"201051344000917","219011344069620",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,765405.4,765405.4,13707,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931049,2218130.00
07/13/2017 03:30,2,0.000,ALERT,212.38,298.47,59.975,1499931004,"201051344001145","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,773409.3,773409.3,13702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931051,2218131.00
07/13/2017 03:30,2,0.000,ALERT,211.93,297.57,59.970,1499931004,"201051344000651","219011344069620",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,762210.9,762210.9,13697,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931053,2218132.00
07/13/2017 03:30,2,0.000,ALERT,211.48,298.47,59.970,1499931004,"274151322000088","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,972289.7,972289.7,13604,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931054,2218133.00
07/13/2017 03:30,2,0.000,ALERT,212.38,297.87,59.938,1499931004,"274151322000068","219011344069620",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,844163.5,844163.5,13955,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931056,2218134.00
07/13/2017 03:30,2,0.000,ALERT,211.70,298.17,59.975,1499931004,"201051344001135","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,757694.5,757694.5,13679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931058,2218135.00
07/13/2017 03:30,2,0.000,ALERT,211.93,299.37,59.970,1499931004,"201051344000594","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,776924.1,776924.1,13690,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931060,2218136.00
07/13/2017 03:30,2,0.000,ALERT,212.16,298.17,59.981,1499931004,"201051344001203","219011344069620",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,767314.8,767314.8,13722,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931062,2218137.00
07/13/2017 03:30,2,0.000,ALERT,211.70,298.47,59.970,1499931004,"274151322000054","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,988933.4,988933.4,13587,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931063,2218138.00
07/13/2017 03:30,2,0.000,ALERT,212.16,298.47,59.954,1499931004,"201051344000867","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,761108.7,761108.7,13724,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931065,2218139.00
07/13/2017 03:30,2,0.000,ALERT,212.16,298.47,59.970,1499931004,"201051344001093","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,765363.0,765363.0,13715,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931067,2218140.00
07/13/2017 03:30,2,0.000,ALERT,212.16,298.77,60.002,1499931004,"201051344000900","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,782746.8,782746.8,13715,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931069,2218141.00
07/13/2017 03:30,2,0.000,ALERT,212.16,297.87,59.970,1499931004,"201051344000648","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,770353.8,770353.8,13691,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931070,2218142.00
07/13/2017 03:30,2,0.000,ALERT,212.16,299.37,59.970,1499931004,"201051344000569","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,784752.2,784752.2,13669,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931072,2218143.00
07/13/2017 03:30,2,0.000,ALERT,212.16,299.07,59.965,1499931004,"201051344000983","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,775381.0,775381.0,13698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931074,2218144.00
07/13/2017 03:30,2,0.000,ALERT,212.16,298.47,59.970,1499931004,"201051344001158","219011344069620",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,760025.8,760025.8,13698,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931076,2218145.00
07/13/2017 03:30,2,0.000,ALERT,212.61,299.37,59.965,1499931004,"201051344000576","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,774559.2,774559.2,13700,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931078,2218146.00
07/13/2017 03:30,2,0.000,ALERT,211.93,298.17,59.965,1499931004,"274151322000087","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,963204.3,963204.3,13791,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931079,2218147.00
07/13/2017 03:45,2,0.000,ALERT,212.38,298.47,59.965,1499931903,"201051344000645","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,773503.0,773503.0,13682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931905,2218148.00
07/13/2017 03:45,2,0.000,ALERT,211.70,298.17,59.970,1499931903,"274151322000085","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,984360.8,984360.8,13597,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931907,2218149.00
07/13/2017 03:45,2,0.000,ALERT,212.38,298.17,59.970,1499931903,"201051344000633","219011344069620",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,760378.7,760378.7,13733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931909,2218150.00
07/13/2017 03:45,2,0.000,ALERT,211.93,298.47,59.965,1499931903,"201051344000469","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,763917.8,763917.8,13704,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931910,2218151.00
07/13/2017 03:45,2,0.000,ALERT,211.70,298.17,59.959,1499931903,"201051344000646","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,758852.9,758852.9,13696,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931912,2218152.00
07/13/2017 03:45,2,0.000,ALERT,211.48,297.87,59.959,1499931903,"274151322000052","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1023921.4,1023921.4,13604,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931914,2218153.00
07/13/2017 03:45,2,0.000,ALERT,212.16,298.47,59.965,1499931903,"201051344000585","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,771958.1,771958.1,13695,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931916,2218154.00
07/13/2017 03:45,2,0.000,ALERT,211.93,299.07,59.965,1499931903,"201051344001230","219011344069620",0.00,12.00,0,296.66,299.97,0.0,0.0,0.000,763386.2,763386.2,13720,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931918,2218155.00
07/13/2017 03:45,2,0.000,ALERT,212.38,299.37,59.959,1499931903,"201051344000582","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,752663.1,752663.1,13687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931920,2218156.00
07/13/2017 03:45,2,0.000,ALERT,211.48,298.17,59.965,1499931903,"201051344000955","219011344069620",0.00,12.00,0,296.66,299.67,0.0,0.0,0.000,772360.3,772360.3,13706,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931921,2218157.00
07/13/2017 03:45,2,0.000,ALERT,211.70,297.87,59.954,1499931903,"274151322000094","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,843506.3,843506.3,13944,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931923,2218158.00
07/13/2017 03:45,2,0.000,ALERT,211.93,299.37,59.959,1499931903,"201051344000579","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,782120.3,782120.3,13693,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931925,2218159.00
07/13/2017 03:45,2,0.000,ALERT,211.93,299.07,59.965,1499931903,"201051344000890","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,766392.3,766392.3,13706,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931927,2218160.00
07/13/2017 03:45,2,0.000,ALERT,212.16,298.47,59.965,1499931903,"201051344000438","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,768881.3,768881.3,13692,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931928,2218161.00
07/13/2017 03:45,2,0.000,ALERT,212.16,297.57,59.959,1499931903,"201051344000417","219011344069620",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,694813.5,694813.5,13723,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931930,2218162.00
07/13/2017 03:45,2,0.000,ALERT,211.48,298.47,59.959,1499931903,"274151322000083","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1013591.9,1013591.9,13611,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931932,2218163.00
07/13/2017 03:45,2,0.000,ALERT,212.16,298.47,59.944,1499931903,"274151322000076","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1081630.6,1081630.6,13615,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931934,2218164.00
07/13/2017 03:45,2,0.000,ALERT,211.70,299.07,59.970,1499931903,"201051344000868","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,762325.0,762325.0,13708,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931936,2218165.00
07/13/2017 03:45,2,0.000,ALERT,211.48,299.37,59.986,1499931903,"274151322000095","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1071204.7,1071204.7,13627,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931937,2218166.00
07/13/2017 03:45,2,0.000,ALERT,211.70,298.47,59.970,1499931903,"201051344000988","219011344069620",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,667257.7,667257.7,13692,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931939,2218167.00
07/13/2017 03:45,2,0.000,ALERT,211.70,297.57,59.944,1499931903,"201051344001025","219011344069620",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,769183.4,769183.4,13696,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931941,2218168.00
07/13/2017 03:45,2,0.000,ALERT,211.70,298.47,59.970,1499931903,"201051344000458","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,773761.9,773761.9,13680,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931943,2218169.00
07/13/2017 03:45,2,0.000,ALERT,212.38,298.47,59.986,1499931903,"201051344000853","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,774849.9,774849.9,13694,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931945,2218170.00
07/13/2017 03:45,2,0.000,ALERT,212.16,298.17,59.986,1499931903,"201051344000685","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,768746.9,768746.9,13722,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931946,2218171.00
07/13/2017 03:45,2,0.000,ALERT,212.16,298.17,60.012,1499931903,"201051344000917","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,765405.4,765405.4,13709,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931948,2218172.00
07/13/2017 03:45,2,0.000,ALERT,212.16,298.47,59.938,1499931903,"201051344001145","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,773409.3,773409.3,13704,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931950,2218173.00
07/13/2017 03:45,2,0.000,ALERT,212.16,297.57,59.975,1499931903,"201051344000651","219011344069620",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,762210.9,762210.9,13699,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931952,2218174.00
07/13/2017 03:45,2,0.000,ALERT,211.25,298.47,59.965,1499931903,"274151322000088","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,972289.7,972289.7,13606,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931954,2218175.00
07/13/2017 03:45,2,0.000,ALERT,212.16,297.57,59.954,1499931903,"274151322000068","219011344069620",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,844163.5,844163.5,13957,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931955,2218176.00
07/13/2017 03:45,2,0.000,ALERT,211.70,298.17,59.944,1499931903,"201051344001135","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,757694.5,757694.5,13681,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931957,2218177.00
07/13/2017 03:45,2,0.000,ALERT,211.48,299.07,59.975,1499931903,"201051344000594","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,776924.1,776924.1,13692,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931959,2218178.00
07/13/2017 03:45,2,0.000,ALERT,211.93,297.87,59.959,1499931903,"201051344001203","219011344069620",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,767314.8,767314.8,13724,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931961,2218179.00
07/13/2017 03:45,2,0.000,ALERT,211.48,299.07,59.975,1499931903,"274151322000054","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,988933.4,988933.4,13589,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931963,2218180.00
07/13/2017 03:45,2,0.000,ALERT,211.93,298.17,59.970,1499931903,"201051344000867","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,761108.7,761108.7,13726,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931965,2218181.00
07/13/2017 03:45,2,0.000,ALERT,211.93,298.47,59.975,1499931903,"201051344001093","219011344069620",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,765363.0,765363.0,13717,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931966,2218182.00
07/13/2017 03:45,2,0.000,ALERT,211.70,298.47,59.959,1499931903,"201051344000900","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,782746.8,782746.8,13717,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931968,2218183.00
07/13/2017 03:45,2,0.000,ALERT,211.93,297.87,60.002,1499931903,"201051344000648","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,770353.8,770353.8,13693,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499931970,2218184.00
07/13/2017 03:45,2,0.000,ALERT,211.70,299.07,59.970,1499931903,"201051344000569","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,784752.2,784752.2,13671,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931972,2218185.00
07/13/2017 03:45,2,0.000,ALERT,211.93,298.77,59.970,1499931903,"201051344000983","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,775381.0,775381.0,13700,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931974,2218186.00
07/13/2017 03:45,2,0.000,ALERT,211.93,298.47,59.949,1499931903,"201051344001158","219011344069620",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,760025.8,760025.8,13700,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931975,2218187.00
07/13/2017 03:45,2,0.000,ALERT,212.38,299.07,59.970,1499931903,"201051344000576","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,774559.2,774559.2,13702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931977,2218188.00
07/13/2017 03:45,2,0.000,ALERT,211.48,297.57,59.959,1499931903,"274151322000087","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,963204.3,963204.3,13793,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499931979,2218189.00
07/13/2017 04:00,2,0.000,ALERT,212.61,299.07,59.975,1499932803,"201051344000645","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,773503.0,773503.0,13684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932805,2218190.00
07/13/2017 04:00,2,0.000,ALERT,211.93,298.77,59.970,1499932803,"274151322000085","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,984360.8,984360.8,13599,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932807,2218191.00
07/13/2017 04:00,2,0.000,ALERT,212.61,298.77,59.975,1499932803,"201051344000633","219011344069620",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,760378.7,760378.7,13735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932808,2218192.00
07/13/2017 04:00,2,0.000,ALERT,212.38,299.07,59.981,1499932803,"201051344000469","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,763917.8,763917.8,13706,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932810,2218193.00
07/13/2017 04:00,2,0.000,ALERT,211.93,298.77,59.975,1499932803,"201051344000646","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,758852.9,758852.9,13698,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932812,2218194.00
07/13/2017 04:00,2,0.000,ALERT,211.70,299.07,59.975,1499932803,"274151322000052","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1023921.4,1023921.4,13606,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932814,2218195.00
07/13/2017 04:00,2,0.000,ALERT,212.16,299.07,59.991,1499932803,"201051344000585","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,771958.1,771958.1,13697,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932815,2218196.00
07/13/2017 04:00,2,0.000,ALERT,212.16,299.07,59.975,1499932803,"201051344001230","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,763386.2,763386.2,13722,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932817,2218197.00
07/13/2017 04:00,2,0.000,ALERT,212.61,299.67,59.981,1499932803,"201051344000582","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,752663.1,752663.1,13689,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499932819,2218198.00
07/13/2017 04:00,2,0.000,ALERT,211.70,299.07,59.975,1499932803,"201051344000955","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,772360.3,772360.3,13708,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932821,2218199.00
07/13/2017 04:00,2,0.000,ALERT,211.93,298.47,59.970,1499932803,"274151322000094","219011344069620",0.00,12.30,0,296.36,299.67,0.0,0.0,0.000,843506.3,843506.3,13946,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499932823,2218200.00
07/13/2017 04:00,2,0.000,ALERT,211.93,299.37,60.018,1499932803,"201051344000579","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,782120.3,782120.3,13695,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932825,2218201.00
07/13/2017 04:00,2,0.000,ALERT,212.16,299.37,60.002,1499932803,"201051344000890","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,766392.3,766392.3,13708,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932826,2218202.00
07/13/2017 04:00,2,0.000,ALERT,212.16,299.07,59.970,1499932803,"201051344000438","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,768881.3,768881.3,13694,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932828,2218203.00
07/13/2017 04:00,2,0.000,ALERT,212.16,298.17,59.965,1499932803,"201051344000417","219011344069620",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,694813.5,694813.5,13725,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932830,2218204.00
07/13/2017 04:00,2,0.000,ALERT,211.93,299.37,59.970,1499932803,"274151322000083","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1013591.9,1013591.9,13613,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932832,2218205.00
07/13/2017 04:00,2,0.000,ALERT,212.61,299.07,59.965,1499932803,"274151322000076","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1081630.6,1081630.6,13617,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499932833,2218206.00
07/13/2017 04:00,2,0.000,ALERT,212.16,299.67,59.965,1499932803,"201051344000868","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,762325.0,762325.0,13710,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932835,2218207.00
07/13/2017 04:00,2,0.000,ALERT,211.70,299.97,59.991,1499932803,"274151322000095","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,1071204.7,1071204.7,13629,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932837,2218208.00
07/13/2017 04:00,2,0.000,ALERT,212.16,299.07,59.965,1499932803,"201051344000988","219011344069620",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,667257.7,667257.7,13694,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932839,2218209.00
07/13/2017 04:00,2,0.000,ALERT,211.93,298.17,59.965,1499932803,"201051344001025","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,769183.4,769183.4,13698,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932841,2218210.00
07/13/2017 04:00,2,0.000,ALERT,211.93,299.37,59.970,1499932803,"201051344000458","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,773761.9,773761.9,13682,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932843,2218211.00
07/13/2017 04:00,2,0.000,ALERT,212.61,298.77,59.928,1499932803,"201051344000853","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,774849.9,774849.9,13696,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932844,2218212.00
07/13/2017 04:00,2,0.000,ALERT,212.38,298.77,59.928,1499932803,"201051344000685","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,768746.9,768746.9,13724,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932846,2218213.00
07/13/2017 04:00,2,0.000,ALERT,212.16,298.17,59.965,1499932803,"201051344000917","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,765405.4,765405.4,13711,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932848,2218214.00
07/13/2017 04:00,2,0.000,ALERT,212.38,299.37,59.965,1499932803,"201051344001145","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,773409.3,773409.3,13706,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932850,2218215.00
07/13/2017 04:00,2,0.000,ALERT,212.16,297.87,59.922,1499932803,"201051344000651","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,762210.9,762210.9,13701,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932851,2218216.00
07/13/2017 04:00,2,0.000,ALERT,211.70,299.07,59.991,1499932803,"274151322000088","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,972289.7,972289.7,13608,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932853,2218217.00
07/13/2017 04:00,2,0.000,ALERT,212.61,298.77,59.965,1499932803,"274151322000068","219011344069620",0.00,13.30,0,296.36,299.67,0.0,0.0,0.000,844163.5,844163.5,13959,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499932855,2218218.00
07/13/2017 04:00,2,0.000,ALERT,211.93,298.77,59.938,1499932803,"201051344001135","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,757694.5,757694.5,13683,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932857,2218219.00
07/13/2017 04:00,2,0.000,ALERT,211.70,299.37,59.954,1499932803,"201051344000594","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,776924.1,776924.1,13694,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499932859,2218220.00
07/13/2017 04:00,2,0.000,ALERT,212.38,298.77,59.954,1499932803,"201051344001203","219011344069620",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,767314.8,767314.8,13726,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932861,2218221.00
07/13/2017 04:00,2,0.000,ALERT,211.93,299.97,59.949,1499932803,"274151322000054","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,988933.4,988933.4,13591,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932863,2218222.00
07/13/2017 04:00,2,0.000,ALERT,212.38,298.77,59.949,1499932803,"201051344000867","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,761108.7,761108.7,13728,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932864,2218223.00
07/13/2017 04:00,2,0.000,ALERT,212.16,298.77,59.996,1499932803,"201051344001093","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,765363.0,765363.0,13719,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932866,2218224.00
07/13/2017 04:00,2,0.000,ALERT,211.93,299.07,60.002,1499932803,"201051344000900","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,782746.8,782746.8,13719,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932868,2218225.00
07/13/2017 04:00,2,0.000,ALERT,212.38,298.47,59.986,1499932803,"201051344000648","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,770353.8,770353.8,13695,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932870,2218226.00
07/13/2017 04:00,2,0.000,ALERT,211.93,299.37,59.912,1499932803,"201051344000569","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,784752.2,784752.2,13673,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932872,2218227.00
07/13/2017 04:00,2,0.000,ALERT,212.16,299.37,59.954,1499932803,"201051344000983","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,775381.0,775381.0,13702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932873,2218228.00
07/13/2017 04:00,2,0.000,ALERT,212.16,298.77,59.959,1499932803,"201051344001158","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,760025.8,760025.8,13702,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932875,2218229.00
07/13/2017 04:00,2,0.000,ALERT,212.61,299.67,59.959,1499932803,"201051344000576","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,774559.2,774559.2,13704,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499932877,2218230.00
07/13/2017 04:00,2,0.000,ALERT,211.93,298.77,59.949,1499932803,"274151322000087","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,963204.3,963204.3,13795,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499932879,2218231.00
07/13/2017 04:15,2,0.000,ALERT,212.16,298.17,59.986,1499933703,"201051344000645","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,773503.0,773503.0,13686,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933705,2218232.00
07/13/2017 04:15,2,0.000,ALERT,211.70,298.47,59.991,1499933703,"274151322000085","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,984360.8,984360.8,13601,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933707,2218233.00
07/13/2017 04:15,2,0.000,ALERT,212.61,298.17,59.965,1499933703,"201051344000633","219011344069620",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,760378.7,760378.7,13737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933709,2218234.00
07/13/2017 04:15,2,0.000,ALERT,211.93,298.47,59.996,1499933703,"201051344000469","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,763917.8,763917.8,13708,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933711,2218235.00
07/13/2017 04:15,2,0.000,ALERT,211.25,298.17,59.970,1499933703,"201051344000646","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,758852.9,758852.9,13700,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933712,2218236.00
07/13/2017 04:15,2,0.000,ALERT,211.48,297.87,59.981,1499933703,"274151322000052","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1023921.4,1023921.4,13608,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933714,2218237.00
