ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 04:15,2,0.000,ALERT,211.70,298.47,59.991,1499933703,"201051344000585","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,771958.1,771958.1,13699,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933716,2218238.00
07/13/2017 04:15,2,0.000,ALERT,211.48,298.47,59.991,1499933703,"201051344001230","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,763386.2,763386.2,13724,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933718,2218239.00
07/13/2017 04:15,2,0.000,ALERT,211.93,299.07,59.991,1499933703,"201051344000582","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,752663.1,752663.1,13691,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933720,2218240.00
07/13/2017 04:15,2,0.000,ALERT,211.25,298.17,59.991,1499933703,"201051344000955","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,772360.3,772360.3,13710,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933721,2218241.00
07/13/2017 04:15,2,0.000,ALERT,211.70,297.87,59.954,1499933703,"274151322000094","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,843506.3,843506.3,13948,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933723,2218242.00
07/13/2017 04:15,2,0.000,ALERT,211.93,299.37,59.991,1499933703,"201051344000579","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,782120.3,782120.3,13697,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933725,2218243.00
07/13/2017 04:15,2,0.000,ALERT,211.70,299.07,60.002,1499933703,"201051344000890","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,766392.3,766392.3,13710,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933727,2218244.00
07/13/2017 04:15,2,0.000,ALERT,211.70,298.17,59.965,1499933703,"201051344000438","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,768881.3,768881.3,13696,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933729,2218245.00
07/13/2017 04:15,2,0.000,ALERT,211.70,297.57,59.981,1499933703,"201051344000417","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,694813.5,694813.5,13727,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933730,2218246.00
07/13/2017 04:15,2,0.000,ALERT,212.16,299.07,60.002,1499933703,"274151322000083","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1013591.9,1013591.9,13615,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933732,2218247.00
07/13/2017 04:15,2,0.000,ALERT,212.38,298.17,59.975,1499933703,"274151322000076","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1081630.6,1081630.6,13619,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933734,2218248.00
07/13/2017 04:15,2,0.000,ALERT,211.93,299.37,60.028,1499933703,"201051344000868","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,762325.0,762325.0,13712,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933736,2218249.00
07/13/2017 04:15,2,0.000,ALERT,211.70,299.07,59.981,1499933703,"274151322000095","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1071204.7,1071204.7,13631,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933738,2218250.00
07/13/2017 04:15,2,0.000,ALERT,211.70,298.77,59.991,1499933703,"201051344000988","219011344069620",0.00,12.00,0,294.86,300.57,0.0,0.0,0.000,667257.7,667257.7,13696,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933739,2218251.00
07/13/2017 04:15,2,0.000,ALERT,211.48,297.57,60.002,1499933703,"201051344001025","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,769183.4,769183.4,13700,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933741,2218252.00
07/13/2017 04:15,2,0.000,ALERT,211.93,298.77,59.996,1499933703,"201051344000458","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,773761.9,773761.9,13684,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933743,2218253.00
07/13/2017 04:15,2,0.000,ALERT,212.61,298.47,59.991,1499933703,"201051344000853","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,774849.9,774849.9,13698,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933745,2218254.00
07/13/2017 04:15,2,0.000,ALERT,212.16,298.47,60.002,1499933703,"201051344000685","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,768746.9,768746.9,13726,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933747,2218255.00
07/13/2017 04:15,2,0.000,ALERT,211.70,297.87,59.991,1499933703,"201051344000917","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,765405.4,765405.4,13713,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933749,2218256.00
07/13/2017 04:15,2,0.000,ALERT,212.16,298.77,59.981,1499933703,"201051344001145","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,773409.3,773409.3,13708,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933750,2218257.00
07/13/2017 04:15,2,0.000,ALERT,211.70,297.87,59.986,1499933703,"201051344000651","219011344069620",0.00,11.30,0,296.36,299.67,0.0,0.0,0.000,762210.9,762210.9,13703,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933752,2218258.00
07/13/2017 04:15,2,0.000,ALERT,211.48,298.17,59.986,1499933703,"274151322000088","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,972289.7,972289.7,13610,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933754,2218259.00
07/13/2017 04:15,2,0.000,ALERT,212.16,297.26,59.991,1499933703,"274151322000068","219011344069620",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,844163.5,844163.5,13961,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933756,2218260.00
07/13/2017 04:15,2,0.000,ALERT,211.25,298.17,59.986,1499933703,"201051344001135","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,757694.5,757694.5,13685,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499933758,2218261.00
07/13/2017 04:15,2,0.000,ALERT,211.70,299.07,59.986,1499933703,"201051344000594","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,776924.1,776924.1,13696,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933760,2218262.00
07/13/2017 04:15,2,0.000,ALERT,211.70,298.17,59.986,1499933703,"201051344001203","219011344069620",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,767314.8,767314.8,13728,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933761,2218263.00
07/13/2017 04:15,2,0.000,ALERT,211.70,298.77,59.986,1499933703,"274151322000054","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,988933.4,988933.4,13593,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933763,2218264.00
07/13/2017 04:15,2,0.000,ALERT,211.93,298.17,59.986,1499933703,"201051344000867","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,761108.7,761108.7,13730,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933765,2218265.00
07/13/2017 04:15,2,0.000,ALERT,211.70,298.47,59.981,1499933703,"201051344001093","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,765363.0,765363.0,13721,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933767,2218266.00
07/13/2017 04:15,2,0.000,ALERT,211.70,298.77,59.986,1499933703,"201051344000900","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,782746.8,782746.8,13721,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933768,2218267.00
07/13/2017 04:15,2,0.000,ALERT,212.16,297.87,59.949,1499933703,"201051344000648","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,770353.8,770353.8,13697,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933770,2218268.00
07/13/2017 04:15,2,0.000,ALERT,211.93,299.37,60.039,1499933703,"201051344000569","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,784752.2,784752.2,13675,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933772,2218269.00
07/13/2017 04:15,2,0.000,ALERT,211.93,298.77,59.986,1499933703,"201051344000983","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,775381.0,775381.0,13704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933774,2218270.00
07/13/2017 04:15,2,0.000,ALERT,211.93,298.17,59.991,1499933703,"201051344001158","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,760025.8,760025.8,13704,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933776,2218271.00
07/13/2017 04:15,2,0.000,ALERT,212.38,298.77,59.965,1499933703,"201051344000576","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,774559.2,774559.2,13706,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933777,2218272.00
07/13/2017 04:15,2,0.000,ALERT,211.70,297.87,60.007,1499933703,"274151322000087","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,963204.3,963204.3,13797,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499933779,2218273.00
07/13/2017 04:30,2,0.000,ALERT,212.16,298.17,59.975,1499934603,"201051344000645","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,773503.0,773503.0,13688,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934605,2218274.00
07/13/2017 04:30,2,0.000,ALERT,211.93,298.17,59.975,1499934603,"274151322000085","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,984360.8,984360.8,13603,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499934607,2218275.00
07/13/2017 04:30,2,0.000,ALERT,212.38,298.17,59.970,1499934603,"201051344000633","219011344069620",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,760378.7,760378.7,13739,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934609,2218276.00
07/13/2017 04:30,2,0.000,ALERT,211.93,298.47,59.938,1499934603,"201051344000469","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,763917.8,763917.8,13710,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934611,2218277.00
07/13/2017 04:30,2,0.000,ALERT,211.25,298.17,59.954,1499934603,"201051344000646","219011344069620",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,758852.9,758852.9,13702,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934613,2218278.00
07/13/2017 04:30,2,0.000,ALERT,211.25,298.77,59.965,1499934603,"274151322000052","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1023921.4,1023921.4,13610,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934615,2218279.00
07/13/2017 04:30,2,0.000,ALERT,211.93,298.77,59.981,1499934603,"201051344000585","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,771958.1,771958.1,13701,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499934616,2218280.00
07/13/2017 04:30,2,0.000,ALERT,211.70,298.77,59.996,1499934603,"201051344001230","219011344069620",0.00,11.70,0,296.66,299.97,0.0,0.0,0.000,763386.2,763386.2,13726,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934618,2218281.00
07/13/2017 04:30,2,0.000,ALERT,212.38,299.37,59.970,1499934603,"201051344000582","219011344069620",0.00,11.70,0,297.26,300.57,0.0,0.0,0.000,752663.1,752663.1,13693,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934620,2218282.00
07/13/2017 04:30,2,0.000,ALERT,211.25,298.17,59.965,1499934603,"201051344000955","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,772360.3,772360.3,13712,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934622,2218283.00
07/13/2017 04:30,2,0.000,ALERT,211.93,297.87,59.970,1499934603,"274151322000094","219011344069620",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,843506.3,843506.3,13950,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934624,2218284.00
07/13/2017 04:30,2,0.000,ALERT,211.70,298.77,59.981,1499934603,"201051344000579","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,782120.3,782120.3,13699,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934625,2218285.00
07/13/2017 04:30,2,0.000,ALERT,211.70,299.07,59.991,1499934603,"201051344000890","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,766392.3,766392.3,13712,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499934627,2218286.00
07/13/2017 04:30,2,0.000,ALERT,211.93,298.47,59.965,1499934603,"201051344000438","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,768881.3,768881.3,13698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934629,2218287.00
07/13/2017 04:30,2,0.000,ALERT,212.16,297.87,59.954,1499934603,"201051344000417","219011344069620",0.00,12.00,0,296.06,299.07,0.0,0.0,0.000,694813.5,694813.5,13729,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934631,2218288.00
07/13/2017 04:30,2,0.000,ALERT,211.93,299.37,59.965,1499934603,"274151322000083","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1013591.9,1013591.9,13617,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934633,2218289.00
07/13/2017 04:30,2,0.000,ALERT,212.38,299.07,59.965,1499934603,"274151322000076","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1081630.6,1081630.6,13621,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934635,2218290.00
07/13/2017 04:30,2,0.000,ALERT,211.70,299.37,59.965,1499934603,"201051344000868","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,762325.0,762325.0,13714,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499934636,2218291.00
07/13/2017 04:30,2,0.000,ALERT,211.70,299.97,59.959,1499934603,"274151322000095","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1071204.7,1071204.7,13633,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934638,2218292.00
07/13/2017 04:30,2,0.000,ALERT,211.70,298.77,59.965,1499934603,"201051344000988","219011344069620",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,667257.7,667257.7,13698,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934640,2218293.00
07/13/2017 04:30,2,0.000,ALERT,211.70,297.57,59.965,1499934603,"201051344001025","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,769183.4,769183.4,13702,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934642,2218294.00
07/13/2017 04:30,2,0.000,ALERT,211.70,299.07,59.965,1499934603,"201051344000458","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,773761.9,773761.9,13686,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499934644,2218295.00
07/13/2017 04:30,2,0.000,ALERT,212.38,298.77,59.965,1499934603,"201051344000853","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,774849.9,774849.9,13700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934645,2218296.00
07/13/2017 04:30,2,0.000,ALERT,212.38,298.47,59.975,1499934603,"201051344000685","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,768746.9,768746.9,13728,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934647,2218297.00
07/13/2017 04:30,2,0.000,ALERT,212.16,298.17,59.965,1499934603,"201051344000917","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,765405.4,765405.4,13715,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499934649,2218298.00
07/13/2017 04:30,2,0.000,ALERT,212.38,299.07,59.970,1499934603,"201051344001145","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,773409.3,773409.3,13710,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499934651,2218299.00
07/13/2017 04:30,2,0.000,ALERT,212.16,297.87,59.970,1499934603,"201051344000651","219011344069620",0.00,11.00,0,296.06,299.37,0.0,0.0,0.000,762210.9,762210.9,13705,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934653,2218300.00
07/13/2017 04:30,2,0.000,ALERT,211.48,298.47,60.002,1499934603,"274151322000088","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,972289.7,972289.7,13612,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934654,2218301.00
07/13/2017 04:30,2,0.000,ALERT,212.38,297.87,59.986,1499934603,"274151322000068","219011344069620",0.00,13.00,0,295.76,299.07,0.0,0.0,0.000,844163.5,844163.5,13963,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934656,2218302.00
07/13/2017 04:30,2,0.000,ALERT,211.70,298.47,59.922,1499934603,"201051344001135","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,757694.5,757694.5,13687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934658,2218303.00
07/13/2017 04:30,2,0.000,ALERT,211.70,299.37,59.959,1499934603,"201051344000594","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,776924.1,776924.1,13698,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934660,2218304.00
07/13/2017 04:30,2,0.000,ALERT,212.38,298.47,59.954,1499934603,"201051344001203","219011344069620",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,767314.8,767314.8,13730,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499934662,2218305.00
07/13/2017 04:30,2,0.000,ALERT,211.70,299.07,59.954,1499934603,"274151322000054","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,988933.4,988933.4,13595,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934663,2218306.00
07/13/2017 04:30,2,0.000,ALERT,212.16,298.47,59.954,1499934603,"201051344000867","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,761108.7,761108.7,13732,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934665,2218307.00
07/13/2017 04:30,2,0.000,ALERT,212.16,298.47,59.959,1499934603,"201051344001093","219011344069620",0.00,12.70,0,296.36,299.67,0.0,0.0,0.000,765363.0,765363.0,13723,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934667,2218308.00
07/13/2017 04:30,2,0.000,ALERT,211.70,298.77,59.959,1499934603,"201051344000900","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,782746.8,782746.8,13723,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934669,2218309.00
07/13/2017 04:30,2,0.000,ALERT,212.16,298.17,59.996,1499934603,"201051344000648","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,770353.8,770353.8,13699,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934671,2218310.00
07/13/2017 04:30,2,0.000,ALERT,211.93,299.07,59.965,1499934603,"201051344000569","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,784752.2,784752.2,13677,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934672,2218311.00
07/13/2017 04:30,2,0.000,ALERT,211.93,298.77,59.959,1499934603,"201051344000983","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,775381.0,775381.0,13706,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499934674,2218312.00
07/13/2017 04:30,2,0.000,ALERT,211.93,298.17,59.949,1499934603,"201051344001158","219011344069620",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,760025.8,760025.8,13706,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934676,2218313.00
07/13/2017 04:30,2,0.000,ALERT,212.38,299.37,59.949,1499934603,"201051344000576","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,774559.2,774559.2,13708,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499934678,2218314.00
07/13/2017 04:30,2,0.000,ALERT,211.70,298.17,59.954,1499934603,"274151322000087","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,963204.3,963204.3,13799,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499934680,2218315.00
07/13/2017 04:45,2,0.000,ALERT,212.61,299.07,59.981,1499935503,"201051344000645","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,773503.0,773503.0,13690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935505,2218316.00
07/13/2017 04:45,2,0.000,ALERT,211.93,298.17,59.970,1499935503,"274151322000085","219011344069620",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,984360.8,984360.8,13605,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935507,2218317.00
07/13/2017 04:45,2,0.000,ALERT,212.83,298.77,59.944,1499935503,"201051344000633","219011344069620",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,760378.7,760378.7,13741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935509,2218318.00
07/13/2017 04:45,2,0.000,ALERT,212.16,298.77,59.965,1499935503,"201051344000469","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,763917.8,763917.8,13712,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935511,2218319.00
07/13/2017 04:45,2,0.000,ALERT,211.70,297.87,59.975,1499935503,"201051344000646","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,758852.9,758852.9,13704,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935512,2218320.00
07/13/2017 04:45,2,0.000,ALERT,211.48,297.57,59.996,1499935503,"274151322000052","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1023921.4,1023921.4,13612,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935514,2218321.00
07/13/2017 04:45,2,0.000,ALERT,211.93,298.17,59.944,1499935503,"201051344000585","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,771958.1,771958.1,13703,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935516,2218322.00
07/13/2017 04:45,2,0.000,ALERT,211.70,298.17,59.975,1499935503,"201051344001230","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,763386.2,763386.2,13728,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935518,2218323.00
07/13/2017 04:45,2,0.000,ALERT,212.16,298.77,59.965,1499935503,"201051344000582","219011344069620",0.00,11.70,0,297.26,300.57,0.0,0.0,0.000,752663.1,752663.1,13695,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935520,2218324.00
07/13/2017 04:45,2,0.000,ALERT,211.70,298.47,59.970,1499935503,"201051344000955","219011344069620",0.00,12.00,0,296.36,299.67,0.0,0.0,0.000,772360.3,772360.3,13714,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935521,2218325.00
07/13/2017 04:45,2,0.000,ALERT,211.70,297.26,59.944,1499935503,"274151322000094","219011344069620",0.00,12.00,0,296.36,299.37,0.0,0.0,0.000,843506.3,843506.3,13952,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935523,2218326.00
07/13/2017 04:45,2,0.000,ALERT,211.93,299.67,59.975,1499935503,"201051344000579","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,782120.3,782120.3,13701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935525,2218327.00
07/13/2017 04:45,2,0.000,ALERT,211.70,298.77,59.970,1499935503,"201051344000890","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,766392.3,766392.3,13714,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935527,2218328.00
07/13/2017 04:45,2,0.000,ALERT,211.93,298.17,59.981,1499935503,"201051344000438","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,768881.3,768881.3,13700,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499935528,2218329.00
07/13/2017 04:45,2,0.000,ALERT,211.93,297.26,59.981,1499935503,"201051344000417","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,694813.5,694813.5,13731,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935530,2218330.00
07/13/2017 04:45,2,0.000,ALERT,211.70,298.77,59.959,1499935503,"274151322000083","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1013591.9,1013591.9,13619,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935532,2218331.00
07/13/2017 04:45,2,0.000,ALERT,212.16,297.57,59.965,1499935503,"274151322000076","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1081630.6,1081630.6,13623,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935534,2218332.00
07/13/2017 04:45,2,0.000,ALERT,212.16,299.67,59.959,1499935503,"201051344000868","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,762325.0,762325.0,13716,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935536,2218333.00
07/13/2017 04:45,2,0.000,ALERT,211.70,299.07,59.965,1499935503,"274151322000095","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1071204.7,1071204.7,13635,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935537,2218334.00
07/13/2017 04:45,2,0.000,ALERT,211.93,299.07,59.944,1499935503,"201051344000988","219011344069620",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,667257.7,667257.7,13700,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935539,2218335.00
07/13/2017 04:45,2,0.000,ALERT,211.70,297.26,59.949,1499935503,"201051344001025","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,769183.4,769183.4,13704,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935541,2218336.00
07/13/2017 04:45,2,0.000,ALERT,212.16,299.37,59.991,1499935503,"201051344000458","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,773761.9,773761.9,13688,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935543,2218337.00
07/13/2017 04:45,2,0.000,ALERT,212.61,299.07,59.970,1499935503,"201051344000853","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,774849.9,774849.9,13702,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935545,2218338.00
07/13/2017 04:45,2,0.000,ALERT,212.38,298.47,59.970,1499935503,"201051344000685","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,768746.9,768746.9,13730,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499935546,2218339.00
07/13/2017 04:45,2,0.000,ALERT,212.16,297.87,59.970,1499935503,"201051344000917","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,765405.4,765405.4,13717,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499935548,2218340.00
07/13/2017 04:45,2,0.000,ALERT,212.38,298.47,59.938,1499935503,"201051344001145","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,773409.3,773409.3,13712,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499935550,2218341.00
07/13/2017 04:45,2,0.000,ALERT,212.16,297.57,59.970,1499935503,"201051344000651","219011344069620",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,762210.9,762210.9,13707,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499935552,2218342.00
07/13/2017 04:45,2,0.000,ALERT,211.03,297.57,59.949,1499935503,"274151322000088","219011344069620",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,972289.7,972289.7,13614,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935554,2218343.00
07/13/2017 04:45,2,0.000,ALERT,212.38,297.87,59.965,1499935503,"274151322000068","219011344069620",0.00,13.00,0,296.36,299.37,0.0,0.0,0.000,844163.5,844163.5,13965,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935555,2218344.00
07/13/2017 04:45,2,0.000,ALERT,211.70,298.47,60.012,1499935503,"201051344001135","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,757694.5,757694.5,13689,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935557,2218345.00
07/13/2017 04:45,2,0.000,ALERT,211.93,299.67,59.965,1499935503,"201051344000594","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,776924.1,776924.1,13700,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935559,2218346.00
07/13/2017 04:45,2,0.000,ALERT,212.16,298.17,59.975,1499935503,"201051344001203","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,767314.8,767314.8,13732,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935561,2218347.00
07/13/2017 04:45,2,0.000,ALERT,211.48,298.17,59.959,1499935503,"274151322000054","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,988933.4,988933.4,13597,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935563,2218348.00
07/13/2017 04:45,2,0.000,ALERT,212.16,298.47,59.970,1499935503,"201051344000867","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,761108.7,761108.7,13734,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935564,2218349.00
07/13/2017 04:45,2,0.000,ALERT,211.93,298.47,59.954,1499935503,"201051344001093","219011344069620",0.00,12.70,0,296.36,299.67,0.0,0.0,0.000,765363.0,765363.0,13725,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935566,2218350.00
07/13/2017 04:45,2,0.000,ALERT,211.93,298.77,59.970,1499935503,"201051344000900","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,782746.8,782746.8,13725,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935568,2218351.00
07/13/2017 04:45,2,0.000,ALERT,212.16,298.17,59.975,1499935503,"201051344000648","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,770353.8,770353.8,13701,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935570,2218352.00
07/13/2017 04:45,2,0.000,ALERT,211.93,299.37,59.970,1499935503,"201051344000569","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,784752.2,784752.2,13679,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935572,2218353.00
07/13/2017 04:45,2,0.000,ALERT,211.93,298.77,59.970,1499935503,"201051344000983","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,775381.0,775381.0,13708,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935574,2218354.00
07/13/2017 04:45,2,0.000,ALERT,211.93,298.47,59.965,1499935503,"201051344001158","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,760025.8,760025.8,13708,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935575,2218355.00
07/13/2017 04:45,2,0.000,ALERT,212.38,299.37,59.970,1499935503,"201051344000576","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,774559.2,774559.2,13710,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935577,2218356.00
07/13/2017 04:45,2,0.000,ALERT,211.70,297.87,59.965,1499935503,"274151322000087","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,963204.3,963204.3,13801,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499935579,2218357.00
07/13/2017 05:00,2,0.000,ALERT,212.16,298.47,60.023,1499936404,"201051344000645","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,773503.0,773503.0,13692,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936406,2218358.00
07/13/2017 05:00,2,0.000,ALERT,211.70,298.47,59.975,1499936404,"274151322000085","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,984360.8,984360.8,13607,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936407,2218359.00
07/13/2017 05:00,2,0.000,ALERT,212.16,298.17,59.986,1499936404,"201051344000633","219011344069620",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,760378.7,760378.7,13743,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936409,2218360.00
07/13/2017 05:00,2,0.000,ALERT,211.70,298.47,59.986,1499936404,"201051344000469","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,763917.8,763917.8,13714,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936411,2218361.00
07/13/2017 05:00,2,0.000,ALERT,211.48,297.87,59.991,1499936404,"201051344000646","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,758852.9,758852.9,13706,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936413,2218362.00
07/13/2017 05:00,2,0.000,ALERT,211.48,299.07,59.986,1499936404,"274151322000052","219011344069620",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,1023921.4,1023921.4,13614,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936415,2218363.00
07/13/2017 05:00,2,0.000,ALERT,211.93,298.17,59.981,1499936404,"201051344000585","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,771958.1,771958.1,13705,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936416,2218364.00
07/13/2017 05:00,2,0.000,ALERT,211.70,298.47,59.970,1499936404,"201051344001230","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,763386.2,763386.2,13730,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499936418,2218365.00
07/13/2017 05:00,2,0.000,ALERT,212.16,299.07,59.938,1499936404,"201051344000582","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,752663.1,752663.1,13697,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936420,2218366.00
07/13/2017 05:00,2,0.000,ALERT,211.25,298.17,60.018,1499936404,"201051344000955","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,772360.3,772360.3,13716,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936422,2218367.00
07/13/2017 05:00,2,0.000,ALERT,211.48,297.87,59.981,1499936404,"274151322000094","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,843506.3,843506.3,13954,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936424,2218368.00
07/13/2017 05:00,2,0.000,ALERT,211.48,299.07,59.975,1499936404,"201051344000579","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,782120.3,782120.3,13703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499936425,2218369.00
07/13/2017 05:00,2,0.000,ALERT,211.70,298.77,60.023,1499936404,"201051344000890","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,766392.3,766392.3,13716,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936427,2218370.00
07/13/2017 05:00,2,0.000,ALERT,211.93,298.17,59.981,1499936404,"201051344000438","219011344069620",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,768881.3,768881.3,13702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936429,2218371.00
07/13/2017 05:00,2,0.000,ALERT,211.93,297.87,59.944,1499936404,"201051344000417","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,694813.5,694813.5,13733,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936431,2218372.00
07/13/2017 05:00,2,0.000,ALERT,211.70,299.07,59.975,1499936404,"274151322000083","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1013591.9,1013591.9,13621,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936432,2218373.00
07/13/2017 05:00,2,0.000,ALERT,212.16,298.47,59.954,1499936404,"274151322000076","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1081630.6,1081630.6,13625,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936434,2218374.00
07/13/2017 05:00,2,0.000,ALERT,211.48,299.07,59.975,1499936404,"201051344000868","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,762325.0,762325.0,13718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499936436,2218375.00
07/13/2017 05:00,2,0.000,ALERT,211.48,299.37,59.986,1499936404,"274151322000095","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1071204.7,1071204.7,13637,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936438,2218376.00
07/13/2017 05:00,2,0.000,ALERT,211.48,298.47,59.981,1499936404,"201051344000988","219011344069620",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,667257.7,667257.7,13702,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936440,2218377.00
07/13/2017 05:00,2,0.000,ALERT,211.48,297.26,59.938,1499936404,"201051344001025","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,769183.4,769183.4,13706,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936442,2218378.00
07/13/2017 05:00,2,0.000,ALERT,211.48,298.47,59.970,1499936404,"201051344000458","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,773761.9,773761.9,13690,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499936444,2218379.00
07/13/2017 05:00,2,0.000,ALERT,212.16,298.17,59.975,1499936404,"201051344000853","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,774849.9,774849.9,13704,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936445,2218380.00
07/13/2017 05:00,2,0.000,ALERT,211.93,298.17,59.986,1499936404,"201051344000685","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,768746.9,768746.9,13732,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499936447,2218381.00
