ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 05:00,2,0.000,ALERT,211.93,297.87,59.954,1499936404,"201051344000917","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,765405.4,765405.4,13719,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936449,2218382.00
07/13/2017 05:00,2,0.000,ALERT,211.93,298.47,59.970,1499936404,"201051344001145","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,773409.3,773409.3,13714,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936451,2218383.00
07/13/2017 05:00,2,0.000,ALERT,211.70,297.26,59.970,1499936404,"201051344000651","219011344069620",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,762210.9,762210.9,13709,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936452,2218384.00
07/13/2017 05:00,2,0.000,ALERT,211.25,298.47,59.970,1499936404,"274151322000088","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,972289.7,972289.7,13616,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936454,2218385.00
07/13/2017 05:00,2,0.000,ALERT,212.16,297.57,59.959,1499936404,"274151322000068","219011344069620",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,844163.5,844163.5,13967,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936456,2218386.00
07/13/2017 05:00,2,0.000,ALERT,211.48,297.87,59.965,1499936404,"201051344001135","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,757694.5,757694.5,13691,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936458,2218387.00
07/13/2017 05:00,2,0.000,ALERT,211.48,299.37,59.965,1499936404,"201051344000594","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,776924.1,776924.1,13702,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499936460,2218388.00
07/13/2017 05:00,2,0.000,ALERT,211.93,298.17,59.965,1499936404,"201051344001203","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,767314.8,767314.8,13734,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936461,2218389.00
07/13/2017 05:00,2,0.000,ALERT,211.48,298.47,59.959,1499936404,"274151322000054","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,988933.4,988933.4,13599,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936463,2218390.00
07/13/2017 05:00,2,0.000,ALERT,211.70,298.17,59.970,1499936404,"201051344000867","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,761108.7,761108.7,13736,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936465,2218391.00
07/13/2017 05:00,2,0.000,ALERT,211.70,298.17,59.965,1499936404,"201051344001093","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,765363.0,765363.0,13727,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936467,2218392.00
07/13/2017 05:00,2,0.000,ALERT,211.48,298.47,59.965,1499936404,"201051344000900","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,782746.8,782746.8,13727,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936469,2218393.00
07/13/2017 05:00,2,0.000,ALERT,211.70,297.87,59.959,1499936404,"201051344000648","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,770353.8,770353.8,13703,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936470,2218394.00
07/13/2017 05:00,2,0.000,ALERT,211.70,299.37,59.928,1499936404,"201051344000569","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,784752.2,784752.2,13681,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936472,2218395.00
07/13/2017 05:00,2,0.000,ALERT,211.48,298.47,59.965,1499936404,"201051344000983","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,775381.0,775381.0,13710,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499936474,2218396.00
07/13/2017 05:00,2,0.000,ALERT,211.70,298.47,59.975,1499936404,"201051344001158","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,760025.8,760025.8,13710,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936476,2218397.00
07/13/2017 05:00,2,0.000,ALERT,211.93,299.07,59.975,1499936404,"201051344000576","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,774559.2,774559.2,13712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936478,2218398.00
07/13/2017 05:00,2,0.000,ALERT,211.70,297.57,60.002,1499936404,"274151322000087","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,963204.3,963204.3,13803,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499936479,2218399.00
07/13/2017 05:15,2,0.000,ALERT,211.70,297.57,59.954,1499937303,"201051344000645","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,773503.0,773503.0,13694,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937305,2218400.00
07/13/2017 05:15,2,0.000,ALERT,211.70,298.17,59.981,1499937303,"274151322000085","219011344069620",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,984360.8,984360.8,13609,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937307,2218401.00
07/13/2017 05:15,2,0.000,ALERT,212.16,297.57,59.986,1499937303,"201051344000633","219011344069620",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,760378.7,760378.7,13745,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499937309,2218402.00
07/13/2017 05:15,2,0.000,ALERT,211.48,297.57,59.991,1499937303,"201051344000469","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,763917.8,763917.8,13716,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937311,2218403.00
07/13/2017 05:15,2,0.000,ALERT,211.25,296.96,59.996,1499937303,"201051344000646","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,758852.9,758852.9,13708,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937313,2218404.00
07/13/2017 05:15,2,0.000,ALERT,211.25,297.87,60.018,1499937303,"274151322000052","219011344069620",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,1023921.4,1023921.4,13616,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937315,2218405.00
07/13/2017 05:15,2,0.000,ALERT,211.70,297.57,60.002,1499937303,"201051344000585","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,771958.1,771958.1,13707,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937317,2218406.00
07/13/2017 05:15,2,0.000,ALERT,211.48,297.57,59.986,1499937303,"201051344001230","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,763386.2,763386.2,13732,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937318,2218407.00
07/13/2017 05:15,2,0.000,ALERT,211.93,298.17,59.986,1499937303,"201051344000582","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,752663.1,752663.1,13699,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937320,2218408.00
07/13/2017 05:15,2,0.000,ALERT,211.25,297.26,59.965,1499937303,"201051344000955","219011344069620",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,772360.3,772360.3,13718,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937322,2218409.00
07/13/2017 05:15,2,0.000,ALERT,211.48,297.26,60.018,1499937303,"274151322000094","219011344069620",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,843506.3,843506.3,13956,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937324,2218410.00
07/13/2017 05:15,2,0.000,ALERT,211.25,297.87,59.981,1499937303,"201051344000579","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,782120.3,782120.3,13705,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937325,2218411.00
07/13/2017 05:15,2,0.000,ALERT,211.48,297.87,59.981,1499937303,"201051344000890","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,766392.3,766392.3,13718,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499937327,2218412.00
07/13/2017 05:15,2,0.000,ALERT,211.48,296.96,60.012,1499937303,"201051344000438","219011344069620",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,768881.3,768881.3,13704,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937329,2218413.00
07/13/2017 05:15,2,0.000,ALERT,211.48,296.36,60.002,1499937303,"201051344000417","219011344069620",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,694813.5,694813.5,13735,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937331,2218414.00
07/13/2017 05:15,2,0.000,ALERT,211.03,297.87,59.986,1499937303,"274151322000083","219011344069620",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,1013591.9,1013591.9,13623,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937333,2218415.00
07/13/2017 05:15,2,0.000,ALERT,211.93,297.57,59.975,1499937303,"274151322000076","219011344069620",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1081630.6,1081630.6,13627,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499937334,2218416.00
07/13/2017 05:15,2,0.000,ALERT,211.25,298.17,59.991,1499937303,"201051344000868","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,762325.0,762325.0,13720,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499937336,2218417.00
07/13/2017 05:15,2,0.000,ALERT,211.25,298.47,59.981,1499937303,"274151322000095","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,1071204.7,1071204.7,13639,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937338,2218418.00
07/13/2017 05:15,2,0.000,ALERT,211.25,297.26,59.991,1499937303,"201051344000988","219011344069620",0.00,12.00,0,293.66,299.67,0.0,0.0,0.000,667257.7,667257.7,13704,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937340,2218419.00
07/13/2017 05:15,2,0.000,ALERT,211.25,296.36,60.028,1499937303,"201051344001025","219011344069620",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,769183.4,769183.4,13708,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937342,2218420.00
07/13/2017 05:15,2,0.000,ALERT,211.25,297.26,59.996,1499937303,"201051344000458","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,773761.9,773761.9,13692,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499937344,2218421.00
07/13/2017 05:15,2,0.000,ALERT,211.93,297.26,59.954,1499937303,"201051344000853","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,774849.9,774849.9,13706,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937346,2218422.00
07/13/2017 05:15,2,0.000,ALERT,211.93,297.26,60.002,1499937303,"201051344000685","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,768746.9,768746.9,13734,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937347,2218423.00
07/13/2017 05:15,2,0.000,ALERT,211.70,296.66,59.991,1499937303,"201051344000917","219011344069620",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,765405.4,765405.4,13721,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937349,2218424.00
07/13/2017 05:15,2,0.000,ALERT,211.70,297.57,59.991,1499937303,"201051344001145","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,773409.3,773409.3,13716,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937351,2218425.00
07/13/2017 05:15,2,0.000,ALERT,211.70,296.66,59.991,1499937303,"201051344000651","219011344069620",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,762210.9,762210.9,13711,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937353,2218426.00
07/13/2017 05:15,2,0.000,ALERT,210.80,297.26,59.959,1499937303,"274151322000088","219011344069620",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,972289.7,972289.7,13618,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937354,2218427.00
07/13/2017 05:15,2,0.000,ALERT,212.16,297.26,59.949,1499937303,"274151322000068","219011344069620",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,844163.5,844163.5,13969,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937356,2218428.00
07/13/2017 05:15,2,0.000,ALERT,211.03,296.96,59.986,1499937303,"201051344001135","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,757694.5,757694.5,13693,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937358,2218429.00
07/13/2017 05:15,2,0.000,ALERT,210.80,297.26,59.959,1499937303,"201051344000594","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,776924.1,776924.1,13704,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937360,2218430.00
07/13/2017 05:15,2,0.000,ALERT,211.48,296.66,59.991,1499937303,"201051344001203","219011344069620",0.00,11.70,0,295.46,301.47,0.0,0.0,0.000,767314.8,767314.8,13736,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937362,2218431.00
07/13/2017 05:15,2,0.000,ALERT,211.03,297.57,59.996,1499937303,"274151322000054","219011344069620",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,988933.4,988933.4,13601,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937363,2218432.00
07/13/2017 05:15,2,0.000,ALERT,211.70,297.26,60.007,1499937303,"201051344000867","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,761108.7,761108.7,13738,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937365,2218433.00
07/13/2017 05:15,2,0.000,ALERT,211.48,296.96,59.991,1499937303,"201051344001093","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,765363.0,765363.0,13729,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937367,2218434.00
07/13/2017 05:15,2,0.000,ALERT,211.25,297.57,59.981,1499937303,"201051344000900","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,782746.8,782746.8,13729,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499937369,2218435.00
07/13/2017 05:15,2,0.000,ALERT,211.48,296.66,59.991,1499937303,"201051344000648","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,770353.8,770353.8,13705,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937371,2218436.00
07/13/2017 05:15,2,0.000,ALERT,211.25,297.57,60.034,1499937303,"201051344000569","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,784752.2,784752.2,13683,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499937373,2218437.00
07/13/2017 05:15,2,0.000,ALERT,211.25,297.57,59.949,1499937303,"201051344000983","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,775381.0,775381.0,13712,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937375,2218438.00
07/13/2017 05:15,2,0.000,ALERT,211.48,297.26,59.986,1499937303,"201051344001158","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,760025.8,760025.8,13712,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937376,2218439.00
07/13/2017 05:15,2,0.000,ALERT,211.70,297.87,59.986,1499937303,"201051344000576","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,774559.2,774559.2,13714,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937378,2218440.00
07/13/2017 05:15,2,0.000,ALERT,211.25,296.66,59.970,1499937303,"274151322000087","219011344069620",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,963204.3,963204.3,13805,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499937380,2218441.00
07/13/2017 05:30,2,0.000,ALERT,211.93,297.57,60.018,1499938203,"201051344000645","219011344069620",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,773503.0,773503.0,13696,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938205,2218442.00
07/13/2017 05:30,2,0.000,ALERT,211.25,297.57,59.996,1499938203,"274151322000085","219011344069620",0.00,12.70,0,295.76,299.07,0.0,0.0,0.000,984360.8,984360.8,13611,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938207,2218443.00
07/13/2017 05:30,2,0.000,ALERT,211.93,297.26,60.002,1499938203,"201051344000633","219011344069620",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,760378.7,760378.7,13747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499938209,2218444.00
07/13/2017 05:30,2,0.000,ALERT,211.48,297.57,60.002,1499938203,"201051344000469","219011344069620",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,763917.8,763917.8,13718,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938211,2218445.00
07/13/2017 05:30,2,0.000,ALERT,210.57,296.36,60.012,1499938203,"201051344000646","219011344069620",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,758852.9,758852.9,13710,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938213,2218446.00
07/13/2017 05:30,2,0.000,ALERT,211.03,297.26,59.996,1499938203,"274151322000052","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,1023921.4,1023921.4,13618,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499938214,2218447.00
07/13/2017 05:30,2,0.000,ALERT,211.03,296.36,60.023,1499938203,"201051344000585","219011344069620",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,771958.1,771958.1,13709,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938216,2218448.00
07/13/2017 05:30,2,0.000,ALERT,210.80,296.66,60.002,1499938203,"201051344001230","219011344069620",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,763386.2,763386.2,13734,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938218,2218449.00
07/13/2017 05:30,2,0.000,ALERT,211.48,297.57,60.007,1499938203,"201051344000582","219011344069620",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,752663.1,752663.1,13701,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938220,2218450.00
07/13/2017 05:30,2,0.000,ALERT,210.57,296.36,60.002,1499938203,"201051344000955","219011344069620",0.00,12.00,0,295.16,298.47,0.0,0.0,0.000,772360.3,772360.3,13720,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938222,2218451.00
07/13/2017 05:30,2,0.000,ALERT,211.03,296.66,60.002,1499938203,"274151322000094","219011344069620",0.00,12.00,0,295.16,298.47,0.0,0.0,0.000,843506.3,843506.3,13958,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938223,2218452.00
07/13/2017 05:30,2,0.000,ALERT,211.25,298.17,60.034,1499938203,"201051344000579","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,782120.3,782120.3,13707,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938225,2218453.00
07/13/2017 05:30,2,0.000,ALERT,210.80,296.96,60.002,1499938203,"201051344000890","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,766392.3,766392.3,13720,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499938227,2218454.00
07/13/2017 05:30,2,0.000,ALERT,211.03,296.36,60.002,1499938203,"201051344000438","219011344069620",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,768881.3,768881.3,13706,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938229,2218455.00
07/13/2017 05:30,2,0.000,ALERT,211.25,296.06,60.007,1499938203,"201051344000417","219011344069620",0.00,11.70,0,294.56,297.87,0.0,0.0,0.000,694813.5,694813.5,13737,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938231,2218456.00
07/13/2017 05:30,2,0.000,ALERT,211.25,298.17,60.002,1499938203,"274151322000083","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1013591.9,1013591.9,13625,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499938232,2218457.00
07/13/2017 05:30,2,0.000,ALERT,211.70,297.26,59.981,1499938203,"274151322000076","219011344069620",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,1081630.6,1081630.6,13629,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499938234,2218458.00
07/13/2017 05:30,2,0.000,ALERT,211.25,298.17,59.986,1499938203,"201051344000868","219011344069620",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,762325.0,762325.0,13722,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938236,2218459.00
07/13/2017 05:30,2,0.000,ALERT,210.80,298.17,59.991,1499938203,"274151322000095","219011344069620",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1071204.7,1071204.7,13641,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938238,2218460.00
07/13/2017 05:30,2,0.000,ALERT,211.03,297.57,59.996,1499938203,"201051344000988","219011344069620",0.00,12.00,0,293.36,298.77,0.0,0.0,0.000,667257.7,667257.7,13706,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938240,2218461.00
07/13/2017 05:30,2,0.000,ALERT,210.80,295.46,59.991,1499938203,"201051344001025","219011344069620",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,769183.4,769183.4,13710,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938241,2218462.00
07/13/2017 05:30,2,0.000,ALERT,211.03,297.57,59.991,1499938203,"201051344000458","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,773761.9,773761.9,13694,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938243,2218463.00
07/13/2017 05:30,2,0.000,ALERT,211.70,297.26,59.949,1499938203,"201051344000853","219011344069620",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,774849.9,774849.9,13708,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938245,2218464.00
07/13/2017 05:30,2,0.000,ALERT,211.25,296.36,59.986,1499938203,"201051344000685","219011344069620",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,768746.9,768746.9,13736,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499938247,2218465.00
07/13/2017 05:30,2,0.000,ALERT,211.25,296.06,59.975,1499938203,"201051344000917","219011344069620",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,765405.4,765405.4,13723,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938249,2218466.00
07/13/2017 05:30,2,0.000,ALERT,211.25,296.66,59.954,1499938203,"201051344001145","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,773409.3,773409.3,13718,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499938251,2218467.00
07/13/2017 05:30,2,0.000,ALERT,211.25,295.76,60.034,1499938203,"201051344000651","219011344069620",0.00,11.00,0,294.56,298.17,0.0,0.0,0.000,762210.9,762210.9,13713,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499938252,2218468.00
07/13/2017 05:30,2,0.000,ALERT,210.80,296.66,59.991,1499938203,"274151322000088","219011344069620",0.00,13.00,0,295.46,298.77,0.0,0.0,0.000,972289.7,972289.7,13620,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499938254,2218469.00
07/13/2017 05:30,2,0.000,ALERT,211.70,296.96,59.986,1499938203,"274151322000068","219011344069620",0.00,13.00,0,295.16,297.87,0.0,0.0,0.000,844163.5,844163.5,13971,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938256,2218470.00
07/13/2017 05:30,2,0.000,ALERT,210.80,296.36,59.996,1499938203,"201051344001135","219011344069620",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,757694.5,757694.5,13695,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499938258,2218471.00
07/13/2017 05:30,2,0.000,ALERT,210.80,297.87,59.981,1499938203,"201051344000594","219011344069620",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,776924.1,776924.1,13706,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938259,2218472.00
07/13/2017 05:30,2,0.000,ALERT,211.25,296.06,59.981,1499938203,"201051344001203","219011344069620",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,767314.8,767314.8,13738,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938261,2218473.00
07/13/2017 05:30,2,0.000,ALERT,211.03,297.87,59.954,1499938203,"274151322000054","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,988933.4,988933.4,13603,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938263,2218474.00
07/13/2017 05:30,2,0.000,ALERT,211.48,297.26,59.986,1499938203,"201051344000867","219011344069620",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,761108.7,761108.7,13740,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938265,2218475.00
07/13/2017 05:30,2,0.000,ALERT,211.03,296.66,59.981,1499938203,"201051344001093","219011344069620",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,765363.0,765363.0,13731,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938267,2218476.00
07/13/2017 05:30,2,0.000,ALERT,211.03,297.26,59.981,1499938203,"201051344000900","219011344069620",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,782746.8,782746.8,13731,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938268,2218477.00
07/13/2017 05:30,2,0.000,ALERT,211.48,296.96,59.954,1499938203,"201051344000648","219011344069620",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,770353.8,770353.8,13707,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938270,2218478.00
07/13/2017 05:30,2,0.000,ALERT,211.48,298.47,59.991,1499938203,"201051344000569","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,784752.2,784752.2,13685,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938272,2218479.00
07/13/2017 05:30,2,0.000,ALERT,211.25,297.87,60.023,1499938203,"201051344000983","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,775381.0,775381.0,13714,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938274,2218480.00
07/13/2017 05:30,2,0.000,ALERT,211.25,297.26,60.023,1499938203,"201051344001158","219011344069620",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,760025.8,760025.8,13714,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938275,2218481.00
07/13/2017 05:30,2,0.000,ALERT,211.48,297.87,59.996,1499938203,"201051344000576","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,774559.2,774559.2,13716,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938277,2218482.00
07/13/2017 05:30,2,0.000,ALERT,210.80,296.36,59.965,1499938203,"274151322000087","219011344069620",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,963204.3,963204.3,13807,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499938279,2218483.00
07/13/2017 05:45,2,0.000,ALERT,211.25,296.66,59.981,1499939103,"201051344000645","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,773503.0,773503.0,13698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939105,2218484.00
07/13/2017 05:45,2,0.000,ALERT,211.03,296.66,59.959,1499939103,"274151322000085","219011344069620",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,984360.8,984360.8,13613,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939107,2218485.00
07/13/2017 05:45,2,0.000,ALERT,211.48,296.36,59.981,1499939103,"201051344000633","219011344069620",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,760378.7,760378.7,13749,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939108,2218486.00
07/13/2017 05:45,2,0.000,ALERT,210.80,296.36,59.975,1499939103,"201051344000469","219011344069620",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,763917.8,763917.8,13720,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939110,2218487.00
07/13/2017 05:45,2,0.000,ALERT,210.35,295.76,59.981,1499939103,"201051344000646","219011344069620",0.00,11.70,0,293.66,297.57,0.0,0.0,0.000,758852.9,758852.9,13712,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939112,2218488.00
07/13/2017 05:45,2,0.000,ALERT,210.57,297.26,60.002,1499939103,"274151322000052","219011344069620",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,1023921.4,1023921.4,13620,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939114,2218489.00
07/13/2017 05:45,2,0.000,ALERT,210.57,296.06,60.002,1499939103,"201051344000585","219011344069620",0.00,12.00,0,293.96,297.87,0.0,0.0,0.000,771958.1,771958.1,13711,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939116,2218490.00
07/13/2017 05:45,2,0.000,ALERT,210.80,296.66,59.996,1499939103,"201051344001230","219011344069620",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,763386.2,763386.2,13736,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939117,2218491.00
07/13/2017 05:45,2,0.000,ALERT,211.25,296.96,59.991,1499939103,"201051344000582","219011344069620",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,752663.1,752663.1,13703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939119,2218492.00
07/13/2017 05:45,2,0.000,ALERT,210.35,296.06,59.986,1499939103,"201051344000955","219011344069620",0.00,12.00,0,294.26,297.87,0.0,0.0,0.000,772360.3,772360.3,13722,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939121,2218493.00
07/13/2017 05:45,2,0.000,ALERT,210.80,296.36,59.996,1499939103,"274151322000094","219011344069620",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,843506.3,843506.3,13960,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939123,2218494.00
07/13/2017 05:45,2,0.000,ALERT,210.80,297.57,59.991,1499939103,"201051344000579","219011344069620",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,782120.3,782120.3,13709,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939125,2218495.00
07/13/2017 05:45,2,0.000,ALERT,210.57,296.66,59.996,1499939103,"201051344000890","219011344069620",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,766392.3,766392.3,13722,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939126,2218496.00
07/13/2017 05:45,2,0.000,ALERT,210.80,296.06,59.996,1499939103,"201051344000438","219011344069620",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,768881.3,768881.3,13708,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939128,2218497.00
07/13/2017 05:45,2,0.000,ALERT,211.03,295.46,59.986,1499939103,"201051344000417","219011344069620",0.00,11.70,0,293.96,297.57,0.0,0.0,0.000,694813.5,694813.5,13739,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939130,2218498.00
07/13/2017 05:45,2,0.000,ALERT,211.03,297.87,59.991,1499939103,"274151322000083","219011344069620",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,1013591.9,1013591.9,13627,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939132,2218499.00
07/13/2017 05:45,2,0.000,ALERT,211.03,296.66,59.981,1499939103,"274151322000076","219011344069620",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,1081630.6,1081630.6,13631,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939134,2218500.00
07/13/2017 05:45,2,0.000,ALERT,210.80,297.26,60.034,1499939103,"201051344000868","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,762325.0,762325.0,13724,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939135,2218501.00
07/13/2017 05:45,2,0.000,ALERT,210.57,297.87,59.975,1499939103,"274151322000095","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1071204.7,1071204.7,13643,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939137,2218502.00
07/13/2017 05:45,2,0.000,ALERT,210.57,296.66,59.991,1499939103,"201051344000988","219011344069620",0.00,11.70,0,293.06,298.77,0.0,0.0,0.000,667257.7,667257.7,13708,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939139,2218503.00
07/13/2017 05:45,2,0.000,ALERT,210.57,295.46,59.986,1499939103,"201051344001025","219011344069620",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,769183.4,769183.4,13712,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939141,2218504.00
07/13/2017 05:45,2,0.000,ALERT,210.80,296.96,59.986,1499939103,"201051344000458","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,773761.9,773761.9,13696,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939143,2218505.00
07/13/2017 05:45,2,0.000,ALERT,211.48,296.66,59.981,1499939103,"201051344000853","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,774849.9,774849.9,13710,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939144,2218506.00
07/13/2017 05:45,2,0.000,ALERT,211.25,296.36,59.944,1499939103,"201051344000685","219011344069620",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,768746.9,768746.9,13738,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939147,2218507.00
07/13/2017 05:45,2,0.000,ALERT,211.03,295.76,59.981,1499939103,"201051344000917","219011344069620",0.00,12.70,0,293.06,297.26,0.0,0.0,0.000,765405.4,765405.4,13725,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939148,2218508.00
07/13/2017 05:45,2,0.000,ALERT,211.03,296.66,59.975,1499939103,"201051344001145","219011344069620",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,773409.3,773409.3,13720,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939150,2218509.00
07/13/2017 05:45,2,0.000,ALERT,210.80,295.46,59.981,1499939103,"201051344000651","219011344069620",0.00,11.00,0,293.96,297.57,0.0,0.0,0.000,762210.9,762210.9,13715,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939152,2218510.00
07/13/2017 05:45,2,0.000,ALERT,210.35,296.66,59.949,1499939103,"274151322000088","219011344069620",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,972289.7,972289.7,13622,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939154,2218511.00
07/13/2017 05:45,2,0.000,ALERT,211.48,296.06,59.981,1499939103,"274151322000068","219011344069620",0.00,13.00,0,294.26,297.57,0.0,0.0,0.000,844163.5,844163.5,13973,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939156,2218512.00
07/13/2017 05:45,2,0.000,ALERT,210.57,296.06,59.975,1499939103,"201051344001135","219011344069620",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,757694.5,757694.5,13697,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939157,2218513.00
07/13/2017 05:45,2,0.000,ALERT,210.57,297.26,59.981,1499939103,"201051344000594","219011344069620",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,776924.1,776924.1,13708,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939159,2218514.00
07/13/2017 05:45,2,0.000,ALERT,210.80,295.76,59.981,1499939103,"201051344001203","219011344069620",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,767314.8,767314.8,13740,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939161,2218515.00
07/13/2017 05:45,2,0.000,ALERT,210.57,297.57,59.965,1499939103,"274151322000054","219011344069620",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,988933.4,988933.4,13605,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939163,2218516.00
07/13/2017 05:45,2,0.000,ALERT,211.03,296.36,59.981,1499939103,"201051344000867","219011344069620",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,761108.7,761108.7,13742,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939165,2218517.00
07/13/2017 05:45,2,0.000,ALERT,210.80,296.06,59.975,1499939103,"201051344001093","219011344069620",0.00,12.30,0,294.56,297.87,0.0,0.0,0.000,765363.0,765363.0,13733,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939166,2218518.00
07/13/2017 05:45,2,0.000,ALERT,210.80,296.66,59.975,1499939103,"201051344000900","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,782746.8,782746.8,13733,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939168,2218519.00
07/13/2017 05:45,2,0.000,ALERT,211.03,296.06,59.986,1499939103,"201051344000648","219011344069620",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,770353.8,770353.8,13709,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939170,2218520.00
07/13/2017 05:45,2,0.000,ALERT,210.80,297.26,59.981,1499939103,"201051344000569","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,784752.2,784752.2,13687,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939172,2218521.00
07/13/2017 05:45,2,0.000,ALERT,210.80,296.96,59.991,1499939103,"201051344000983","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,775381.0,775381.0,13716,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939174,2218522.00
07/13/2017 05:45,2,0.000,ALERT,210.80,296.36,59.981,1499939103,"201051344001158","219011344069620",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,760025.8,760025.8,13716,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939175,2218523.00
07/13/2017 05:45,2,0.000,ALERT,211.03,296.96,59.981,1499939103,"201051344000576","219011344069620",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,774559.2,774559.2,13718,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499939177,2218524.00
07/13/2017 05:45,2,0.000,ALERT,211.03,296.06,60.007,1499939103,"274151322000087","219011344069620",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,963204.3,963204.3,13809,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499939179,2218525.00
