ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 06:00,2,0.000,ALERT,211.25,296.66,60.023,1499940003,"201051344000645","219011344069620",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,773503.0,773503.0,13700,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940005,2218526.00
07/13/2017 06:00,2,0.000,ALERT,210.57,296.36,59.975,1499940003,"274151322000085","219011344069620",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,984360.8,984360.8,13615,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940007,2218527.00
07/13/2017 06:00,2,0.000,ALERT,211.48,296.66,59.981,1499940003,"201051344000633","219011344069620",0.00,11.30,0,293.06,298.17,0.0,0.0,0.000,760378.7,760378.7,13751,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940009,2218528.00
07/13/2017 06:00,2,0.000,ALERT,211.03,296.66,59.991,1499940003,"201051344000469","219011344069620",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,763917.8,763917.8,13722,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940011,2218529.00
07/13/2017 06:00,2,0.000,ALERT,211.03,296.96,59.965,1499940003,"201051344000646","219011344069620",0.00,11.70,0,293.06,298.47,0.0,0.0,0.000,758852.9,758852.9,13714,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940013,2218530.00
07/13/2017 06:00,2,0.000,ALERT,209.90,296.36,59.944,1499940003,"274151322000052","219011344069620",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,1023921.4,1023921.4,13622,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940014,2218531.00
07/13/2017 06:00,2,0.000,ALERT,211.03,296.36,59.959,1499940003,"201051344000585","219011344069620",0.00,12.00,0,293.06,298.77,0.0,0.0,0.000,771958.1,771958.1,13713,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940016,2218532.00
07/13/2017 06:00,2,0.000,ALERT,210.80,296.66,59.959,1499940003,"201051344001230","219011344069620",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,763386.2,763386.2,13738,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940018,2218533.00
07/13/2017 06:00,2,0.000,ALERT,211.48,297.26,59.959,1499940003,"201051344000582","219011344069620",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,752663.1,752663.1,13705,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940020,2218534.00
07/13/2017 06:00,2,0.000,ALERT,210.57,296.36,59.922,1499940003,"201051344000955","219011344069620",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,772360.3,772360.3,13724,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940022,2218535.00
07/13/2017 06:00,2,0.000,ALERT,210.12,295.16,59.949,1499940003,"274151322000094","219011344069620",0.00,12.00,0,294.26,297.57,0.0,0.0,0.000,843506.3,843506.3,13962,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940023,2218536.00
07/13/2017 06:00,2,0.000,ALERT,210.57,296.96,59.959,1499940003,"201051344000579","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,782120.3,782120.3,13711,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940025,2218537.00
07/13/2017 06:00,2,0.000,ALERT,210.80,296.96,59.996,1499940003,"201051344000890","219011344069620",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,766392.3,766392.3,13724,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940027,2218538.00
07/13/2017 06:00,2,0.000,ALERT,211.03,296.66,59.959,1499940003,"201051344000438","219011344069620",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,768881.3,768881.3,13710,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940029,2218539.00
07/13/2017 06:00,2,0.000,ALERT,211.03,296.06,59.949,1499940003,"201051344000417","219011344069620",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,694813.5,694813.5,13741,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940031,2218540.00
07/13/2017 06:00,2,0.000,ALERT,210.12,296.66,59.954,1499940003,"274151322000083","219011344069620",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,1013591.9,1013591.9,13629,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940032,2218541.00
07/13/2017 06:00,2,0.000,ALERT,210.57,296.06,59.965,1499940003,"274151322000076","219011344069620",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,1081630.6,1081630.6,13633,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940034,2218542.00
07/13/2017 06:00,2,0.000,ALERT,210.57,296.96,59.954,1499940003,"201051344000868","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,762325.0,762325.0,13726,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940036,2218543.00
07/13/2017 06:00,2,0.000,ALERT,210.12,296.96,59.949,1499940003,"274151322000095","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1071204.7,1071204.7,13645,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940038,2218544.00
07/13/2017 06:00,2,0.000,ALERT,210.35,296.36,59.954,1499940003,"201051344000988","219011344069620",0.00,12.00,0,292.46,298.47,0.0,0.0,0.000,667257.7,667257.7,13710,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940040,2218545.00
07/13/2017 06:00,2,0.000,ALERT,210.80,296.06,59.954,1499940003,"201051344001025","219011344069620",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,769183.4,769183.4,13714,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940041,2218546.00
07/13/2017 06:00,2,0.000,ALERT,210.57,296.66,59.949,1499940003,"201051344000458","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,773761.9,773761.9,13698,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940043,2218547.00
07/13/2017 06:00,2,0.000,ALERT,211.03,296.36,59.996,1499940003,"201051344000853","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,774849.9,774849.9,13712,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940045,2218548.00
07/13/2017 06:00,2,0.000,ALERT,211.25,296.66,59.949,1499940003,"201051344000685","219011344069620",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,768746.9,768746.9,13740,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940047,2218549.00
07/13/2017 06:00,2,0.000,ALERT,211.03,296.06,59.954,1499940003,"201051344000917","219011344069620",0.00,12.70,0,293.06,298.17,0.0,0.0,0.000,765405.4,765405.4,13727,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940049,2218550.00
07/13/2017 06:00,2,0.000,ALERT,211.25,296.96,59.949,1499940003,"201051344001145","219011344069620",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,773409.3,773409.3,13722,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940050,2218551.00
07/13/2017 06:00,2,0.000,ALERT,211.25,295.76,59.959,1499940003,"201051344000651","219011344069620",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,762210.9,762210.9,13717,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940052,2218552.00
07/13/2017 06:00,2,0.000,ALERT,209.44,295.76,59.949,1499940003,"274151322000088","219011344069620",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,972289.7,972289.7,13624,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940054,2218553.00
07/13/2017 06:00,2,0.000,ALERT,211.25,295.76,59.954,1499940003,"274151322000068","219011344069620",0.00,13.00,0,293.96,297.57,0.0,0.0,0.000,844163.5,844163.5,13975,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940056,2218554.00
07/13/2017 06:00,2,0.000,ALERT,210.80,296.66,59.944,1499940003,"201051344001135","219011344069620",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,757694.5,757694.5,13699,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940057,2218555.00
07/13/2017 06:00,2,0.000,ALERT,210.57,297.26,59.933,1499940003,"201051344000594","219011344069620",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,776924.1,776924.1,13710,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940059,2218556.00
07/13/2017 06:00,2,0.000,ALERT,211.03,296.06,59.949,1499940003,"201051344001203","219011344069620",0.00,11.70,0,293.96,300.27,0.0,0.0,0.000,767314.8,767314.8,13742,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940061,2218557.00
07/13/2017 06:00,2,0.000,ALERT,210.12,296.36,59.954,1499940003,"274151322000054","219011344069620",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,988933.4,988933.4,13607,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940063,2218558.00
07/13/2017 06:00,2,0.000,ALERT,210.80,296.06,59.949,1499940003,"201051344000867","219011344069620",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,761108.7,761108.7,13744,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940065,2218559.00
07/13/2017 06:00,2,0.000,ALERT,211.03,296.66,59.949,1499940003,"201051344001093","219011344069620",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,765363.0,765363.0,13735,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940067,2218560.00
07/13/2017 06:00,2,0.000,ALERT,210.35,296.66,59.944,1499940003,"201051344000900","219011344069620",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,782746.8,782746.8,13735,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940068,2218561.00
07/13/2017 06:00,2,0.000,ALERT,210.80,296.06,59.975,1499940003,"201051344000648","219011344069620",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,770353.8,770353.8,13711,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940070,2218562.00
07/13/2017 06:00,2,0.000,ALERT,210.80,297.57,59.938,1499940003,"201051344000569","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,784752.2,784752.2,13689,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940072,2218563.00
07/13/2017 06:00,2,0.000,ALERT,210.80,296.96,59.981,1499940003,"201051344000983","219011344069620",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,775381.0,775381.0,13718,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940074,2218564.00
07/13/2017 06:00,2,0.000,ALERT,210.80,296.66,59.938,1499940003,"201051344001158","219011344069620",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,760025.8,760025.8,13718,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940076,2218565.00
07/13/2017 06:00,2,0.000,ALERT,211.03,296.96,59.896,1499940003,"201051344000576","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,774559.2,774559.2,13720,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940078,2218566.00
07/13/2017 06:00,2,0.000,ALERT,210.12,295.76,59.917,1499940003,"274151322000087","219011344069620",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,963204.3,963204.3,13811,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940079,2218567.00
07/13/2017 06:15,2,0.000,ALERT,211.93,297.26,60.018,1499940903,"201051344000645","219011344069620",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,773503.0,773503.0,13702,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940905,2218568.00
07/13/2017 06:15,2,0.000,ALERT,211.25,296.96,59.970,1499940903,"274151322000085","219011344069620",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,984360.8,984360.8,13617,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940906,2218569.00
07/13/2017 06:15,2,0.000,ALERT,211.93,296.96,59.981,1499940903,"201051344000633","219011344069620",0.00,11.30,0,292.76,298.47,0.0,0.0,0.000,760378.7,760378.7,13753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940908,2218570.00
07/13/2017 06:15,2,0.000,ALERT,211.48,297.26,59.975,1499940903,"201051344000469","219011344069620",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,763917.8,763917.8,13724,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940910,2218571.00
07/13/2017 06:15,2,0.000,ALERT,211.25,297.26,59.981,1499940903,"201051344000646","219011344069620",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,758852.9,758852.9,13716,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940912,2218572.00
07/13/2017 06:15,2,0.000,ALERT,211.03,298.17,59.986,1499940903,"274151322000052","219011344069620",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,1023921.4,1023921.4,13624,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940914,2218573.00
07/13/2017 06:15,2,0.000,ALERT,211.93,297.87,59.970,1499940903,"201051344000585","219011344069620",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,771958.1,771958.1,13715,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940916,2218574.00
07/13/2017 06:15,2,0.000,ALERT,211.48,297.87,59.975,1499940903,"201051344001230","219011344069620",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,763386.2,763386.2,13740,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940917,2218575.00
07/13/2017 06:15,2,0.000,ALERT,212.16,298.47,59.991,1499940903,"201051344000582","219011344069620",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,752663.1,752663.1,13707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940919,2218576.00
07/13/2017 06:15,2,0.000,ALERT,211.48,297.57,59.986,1499940903,"201051344000955","219011344069620",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,772360.3,772360.3,13726,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940921,2218577.00
07/13/2017 06:15,2,0.000,ALERT,211.25,296.36,59.981,1499940903,"274151322000094","219011344069620",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,843506.3,843506.3,13964,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940923,2218578.00
07/13/2017 06:15,2,0.000,ALERT,211.25,297.87,59.986,1499940903,"201051344000579","219011344069620",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,782120.3,782120.3,13713,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940925,2218579.00
07/13/2017 06:15,2,0.000,ALERT,211.70,298.17,59.965,1499940903,"201051344000890","219011344069620",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,766392.3,766392.3,13726,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940926,2218580.00
07/13/2017 06:15,2,0.000,ALERT,211.93,297.57,59.991,1499940903,"201051344000438","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,768881.3,768881.3,13712,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940928,2218581.00
07/13/2017 06:15,2,0.000,ALERT,212.16,297.26,59.996,1499940903,"201051344000417","219011344069620",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,694813.5,694813.5,13743,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940930,2218582.00
07/13/2017 06:15,2,0.000,ALERT,211.03,297.87,59.981,1499940903,"274151322000083","219011344069620",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,1013591.9,1013591.9,13631,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940932,2218583.00
07/13/2017 06:15,2,0.000,ALERT,211.93,297.26,59.986,1499940903,"274151322000076","219011344069620",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,1081630.6,1081630.6,13635,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940934,2218584.00
07/13/2017 06:15,2,0.000,ALERT,211.25,297.87,59.996,1499940903,"201051344000868","219011344069620",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,762325.0,762325.0,13728,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940936,2218585.00
07/13/2017 06:15,2,0.000,ALERT,211.03,298.17,59.986,1499940903,"274151322000095","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1071204.7,1071204.7,13647,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940937,2218586.00
07/13/2017 06:15,2,0.000,ALERT,211.03,296.96,60.018,1499940903,"201051344000988","219011344069620",0.00,11.70,0,291.25,298.77,0.0,0.0,0.000,667257.7,667257.7,13712,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940939,2218587.00
07/13/2017 06:15,2,0.000,ALERT,211.03,296.06,60.012,1499940903,"201051344001025","219011344069620",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,769183.4,769183.4,13716,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940941,2218588.00
07/13/2017 06:15,2,0.000,ALERT,211.25,297.57,59.981,1499940903,"201051344000458","219011344069620",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,773761.9,773761.9,13700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940943,2218589.00
07/13/2017 06:15,2,0.000,ALERT,211.93,297.26,59.991,1499940903,"201051344000853","219011344069620",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,774849.9,774849.9,13714,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940945,2218590.00
07/13/2017 06:15,2,0.000,ALERT,212.16,297.57,59.981,1499940903,"201051344000685","219011344069620",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,768746.9,768746.9,13742,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940947,2218591.00
07/13/2017 06:15,2,0.000,ALERT,211.93,296.96,59.996,1499940903,"201051344000917","219011344069620",0.00,12.70,0,293.36,298.17,0.0,0.0,0.000,765405.4,765405.4,13729,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940948,2218592.00
07/13/2017 06:15,2,0.000,ALERT,212.16,297.87,59.996,1499940903,"201051344001145","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,773409.3,773409.3,13724,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940950,2218593.00
07/13/2017 06:15,2,0.000,ALERT,211.70,296.66,59.991,1499940903,"201051344000651","219011344069620",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,762210.9,762210.9,13719,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940952,2218594.00
07/13/2017 06:15,2,0.000,ALERT,210.80,297.57,59.986,1499940903,"274151322000088","219011344069620",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,972289.7,972289.7,13626,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940954,2218595.00
07/13/2017 06:15,2,0.000,ALERT,211.70,296.36,59.986,1499940903,"274151322000068","219011344069620",0.00,13.00,0,294.26,297.87,0.0,0.0,0.000,844163.5,844163.5,13977,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940956,2218596.00
07/13/2017 06:15,2,0.000,ALERT,211.48,297.57,59.986,1499940903,"201051344001135","219011344069620",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,757694.5,757694.5,13701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940957,2218597.00
07/13/2017 06:15,2,0.000,ALERT,211.25,297.87,59.991,1499940903,"201051344000594","219011344069620",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,776924.1,776924.1,13712,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940959,2218598.00
07/13/2017 06:15,2,0.000,ALERT,211.93,296.96,59.996,1499940903,"201051344001203","219011344069620",0.00,11.70,0,294.56,300.57,0.0,0.0,0.000,767314.8,767314.8,13744,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940961,2218599.00
07/13/2017 06:15,2,0.000,ALERT,211.03,297.87,60.018,1499940903,"274151322000054","219011344069620",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,988933.4,988933.4,13609,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940963,2218600.00
07/13/2017 06:15,2,0.000,ALERT,211.70,296.96,60.028,1499940903,"201051344000867","219011344069620",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,761108.7,761108.7,13746,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940964,2218601.00
07/13/2017 06:15,2,0.000,ALERT,211.70,297.26,60.028,1499940903,"201051344001093","219011344069620",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,765363.0,765363.0,13737,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940966,2218602.00
07/13/2017 06:15,2,0.000,ALERT,211.25,297.57,59.996,1499940903,"201051344000900","219011344069620",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,782746.8,782746.8,13737,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940968,2218603.00
07/13/2017 06:15,2,0.000,ALERT,211.48,296.66,59.991,1499940903,"201051344000648","219011344069620",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,770353.8,770353.8,13713,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940970,2218604.00
07/13/2017 06:15,2,0.000,ALERT,211.48,297.87,60.002,1499940903,"201051344000569","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,784752.2,784752.2,13691,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940972,2218605.00
07/13/2017 06:15,2,0.000,ALERT,211.48,297.87,59.996,1499940903,"201051344000983","219011344069620",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,775381.0,775381.0,13720,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940974,2218606.00
07/13/2017 06:15,2,0.000,ALERT,211.48,296.96,60.007,1499940903,"201051344001158","219011344069620",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,760025.8,760025.8,13720,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940975,2218607.00
07/13/2017 06:15,2,0.000,ALERT,211.70,297.57,59.981,1499940903,"201051344000576","219011344069620",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,774559.2,774559.2,13722,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499940977,2218608.00
07/13/2017 06:15,2,0.000,ALERT,211.25,296.66,59.991,1499940903,"274151322000087","219011344069620",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,963204.3,963204.3,13813,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499940979,2218609.00
07/13/2017 06:30,2,0.000,ALERT,211.70,296.96,59.986,1499941803,"201051344000645","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,773503.0,773503.0,13704,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941805,2218610.00
07/13/2017 06:30,2,0.000,ALERT,211.48,297.26,59.938,1499941803,"274151322000085","219011344069620",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,984360.8,984360.8,13619,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941806,2218611.00
07/13/2017 06:30,2,0.000,ALERT,211.93,296.96,59.981,1499941803,"201051344000633","219011344069620",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,760378.7,760378.7,13755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941808,2218612.00
07/13/2017 06:30,2,0.000,ALERT,211.48,296.96,59.981,1499941803,"201051344000469","219011344069620",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,763917.8,763917.8,13726,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499941810,2218613.00
07/13/2017 06:30,2,0.000,ALERT,211.25,296.96,59.975,1499941803,"201051344000646","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,758852.9,758852.9,13718,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499941812,2218614.00
07/13/2017 06:30,2,0.000,ALERT,211.03,297.26,59.965,1499941803,"274151322000052","219011344069620",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,1023921.4,1023921.4,13626,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941814,2218615.00
07/13/2017 06:30,2,0.000,ALERT,211.93,297.57,59.975,1499941803,"201051344000585","219011344069620",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,771958.1,771958.1,13717,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941816,2218616.00
07/13/2017 06:30,2,0.000,ALERT,211.70,297.57,60.012,1499941803,"201051344001230","219011344069620",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,763386.2,763386.2,13742,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941817,2218617.00
07/13/2017 06:30,2,0.000,ALERT,212.16,298.17,59.986,1499941803,"201051344000582","219011344069620",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,752663.1,752663.1,13709,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941819,2218618.00
07/13/2017 06:30,2,0.000,ALERT,211.48,297.26,59.986,1499941803,"201051344000955","219011344069620",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,772360.3,772360.3,13728,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941821,2218619.00
07/13/2017 06:30,2,0.000,ALERT,211.48,296.66,59.975,1499941803,"274151322000094","219011344069620",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,843506.3,843506.3,13966,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941823,2218620.00
07/13/2017 06:30,2,0.000,ALERT,211.25,297.26,59.938,1499941803,"201051344000579","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,782120.3,782120.3,13715,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941825,2218621.00
07/13/2017 06:30,2,0.000,ALERT,211.70,297.57,59.959,1499941803,"201051344000890","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,766392.3,766392.3,13728,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941827,2218622.00
07/13/2017 06:30,2,0.000,ALERT,211.93,296.96,59.938,1499941803,"201051344000438","219011344069620",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,768881.3,768881.3,13714,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941829,2218623.00
07/13/2017 06:30,2,0.000,ALERT,211.93,296.36,59.970,1499941803,"201051344000417","219011344069620",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,694813.5,694813.5,13745,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499941830,2218624.00
07/13/2017 06:30,2,0.000,ALERT,211.03,297.87,59.970,1499941803,"274151322000083","219011344069620",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1013591.9,1013591.9,13633,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499941832,2218625.00
07/13/2017 06:30,2,0.000,ALERT,211.70,296.96,59.965,1499941803,"274151322000076","219011344069620",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,1081630.6,1081630.6,13637,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941834,2218626.00
07/13/2017 06:30,2,0.000,ALERT,211.48,297.87,59.954,1499941803,"201051344000868","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,762325.0,762325.0,13730,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941836,2218627.00
07/13/2017 06:30,2,0.000,ALERT,211.25,298.17,59.970,1499941803,"274151322000095","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1071204.7,1071204.7,13649,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941838,2218628.00
07/13/2017 06:30,2,0.000,ALERT,211.03,296.96,59.970,1499941803,"201051344000988","219011344069620",0.00,12.00,0,292.76,298.77,0.0,0.0,0.000,667257.7,667257.7,13714,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499941839,2218629.00
07/13/2017 06:30,2,0.000,ALERT,211.48,296.36,59.970,1499941803,"201051344001025","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,769183.4,769183.4,13718,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941841,2218630.00
07/13/2017 06:30,2,0.000,ALERT,211.25,297.26,59.970,1499941803,"201051344000458","219011344069620",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,773761.9,773761.9,13702,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499941843,2218631.00
07/13/2017 06:30,2,0.000,ALERT,211.93,296.96,59.970,1499941803,"201051344000853","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,774849.9,774849.9,13716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941845,2218632.00
07/13/2017 06:30,2,0.000,ALERT,212.16,297.26,59.981,1499941803,"201051344000685","219011344069620",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,768746.9,768746.9,13744,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941847,2218633.00
07/13/2017 06:30,2,0.000,ALERT,211.93,296.66,59.975,1499941803,"201051344000917","219011344069620",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,765405.4,765405.4,13731,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941849,2218634.00
07/13/2017 06:30,2,0.000,ALERT,212.16,297.57,59.986,1499941803,"201051344001145","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,773409.3,773409.3,13726,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941850,2218635.00
07/13/2017 06:30,2,0.000,ALERT,211.93,296.66,59.981,1499941803,"201051344000651","219011344069620",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,762210.9,762210.9,13721,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941852,2218636.00
07/13/2017 06:30,2,0.000,ALERT,210.57,296.96,59.944,1499941803,"274151322000088","219011344069620",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,972289.7,972289.7,13628,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941854,2218637.00
07/13/2017 06:30,2,0.000,ALERT,211.93,296.36,59.986,1499941803,"274151322000068","219011344069620",0.00,13.00,0,294.26,297.87,0.0,0.0,0.000,844163.5,844163.5,13979,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941856,2218638.00
07/13/2017 06:30,2,0.000,ALERT,211.48,297.26,59.986,1499941803,"201051344001135","219011344069620",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,757694.5,757694.5,13703,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499941858,2218639.00
07/13/2017 06:30,2,0.000,ALERT,211.25,297.87,60.002,1499941803,"201051344000594","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,776924.1,776924.1,13714,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941860,2218640.00
07/13/2017 06:30,2,0.000,ALERT,212.16,297.26,59.991,1499941803,"201051344001203","219011344069620",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,767314.8,767314.8,13746,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941861,2218641.00
07/13/2017 06:30,2,0.000,ALERT,211.03,296.96,59.996,1499941803,"274151322000054","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,988933.4,988933.4,13611,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941863,2218642.00
07/13/2017 06:30,2,0.000,ALERT,211.70,297.26,59.996,1499941803,"201051344000867","219011344069620",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,761108.7,761108.7,13748,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941865,2218643.00
07/13/2017 06:30,2,0.000,ALERT,211.93,297.57,59.954,1499941803,"201051344001093","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,765363.0,765363.0,13739,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941867,2218644.00
07/13/2017 06:30,2,0.000,ALERT,211.25,296.96,59.996,1499941803,"201051344000900","219011344069620",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,782746.8,782746.8,13739,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499941868,2218645.00
07/13/2017 06:30,2,0.000,ALERT,211.48,296.66,59.949,1499941803,"201051344000648","219011344069620",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,770353.8,770353.8,13715,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499941870,2218646.00
07/13/2017 06:30,2,0.000,ALERT,211.48,297.87,59.996,1499941803,"201051344000569","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,784752.2,784752.2,13693,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941872,2218647.00
07/13/2017 06:30,2,0.000,ALERT,211.48,297.57,60.034,1499941803,"201051344000983","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,775381.0,775381.0,13722,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941874,2218648.00
07/13/2017 06:30,2,0.000,ALERT,211.48,297.26,59.991,1499941803,"201051344001158","219011344069620",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,760025.8,760025.8,13722,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941876,2218649.00
07/13/2017 06:30,2,0.000,ALERT,211.93,297.87,60.002,1499941803,"201051344000576","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,774559.2,774559.2,13724,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941877,2218650.00
07/13/2017 06:30,2,0.000,ALERT,211.48,296.96,59.986,1499941803,"274151322000087","219011344069620",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,963204.3,963204.3,13815,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499941879,2218651.00
07/13/2017 06:45,2,0.107,ALERT,211.48,296.06,59.965,1499942703,"201051344000645","219011344069620",17.61,12.30,0,294.86,298.77,1.9,0.0,0.000,773503.0,773503.0,13706,0,0,0,L,1122011218,0,120.88,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1499942705,2218652.00
07/13/2017 06:45,2,0.053,ALERT,210.57,296.06,59.949,1499942703,"274151322000085","219011344069620",18.59,13.00,0,293.66,299.07,1.0,0.0,0.000,984360.8,984360.8,13621,0,0,0,L,1151911521,0,121.55,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499942707,2218653.00
07/13/2017 06:45,2,0.125,ALERT,211.25,295.46,59.965,1499942703,"201051344000633","219011344069620",16.52,11.30,0,293.06,298.47,2.1,0.1,0.000,760378.7,760378.7,13757,0,0,0,L,1122011218,0,120.88,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1499942709,2218654.00
07/13/2017 06:45,2,0.150,ALERT,211.03,296.06,59.959,1499942703,"201051344000469","219011344069620",17.77,11.00,0,293.96,298.47,2.7,0.7,0.000,763917.8,763917.8,13728,0,0,0,L,1122011218,0,119.97,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1499942711,2218655.00
07/13/2017 06:45,2,0.123,ALERT,211.25,296.96,59.970,1499942703,"201051344000646","219011344069620",17.16,11.70,0,294.26,298.47,2.1,0.2,0.000,758852.9,758852.9,13720,0,0,0,L,1122011218,0,121.10,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1499942713,2218656.00
07/13/2017 06:45,2,0.078,ALERT,210.12,296.66,59.954,1499942703,"274151322000052","219011344069620",18.43,12.70,0,293.66,299.07,1.4,0.0,0.000,1023921.4,1023921.4,13628,0,0,0,L,1151911521,0,120.42,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499942715,2218657.00
07/13/2017 06:45,2,0.135,ALERT,211.70,297.57,59.959,1499942703,"201051344000585","219011344069620",17.67,12.00,0,294.56,298.77,2.4,0.4,0.000,771958.1,771958.1,13719,0,0,0,L,1122011218,0,120.65,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1499942717,2218658.00
07/13/2017 06:45,2,0.133,ALERT,211.48,297.57,59.965,1499942703,"201051344001230","219011344069620",15.17,11.70,0,295.16,299.07,2.1,0.1,0.000,763386.2,763386.2,13744,0,0,0,L,1122011218,0,121.10,120.88,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499942718,2218659.00
07/13/2017 06:45,2,0.131,ALERT,211.93,297.87,59.965,1499942703,"201051344000582","219011344069620",18.27,11.30,0,295.76,299.67,2.5,0.5,0.000,752663.1,752663.1,13711,0,0,0,L,1122011218,0,121.10,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1499942720,2218660.00
07/13/2017 06:45,2,0.148,ALERT,211.25,297.26,59.959,1499942703,"201051344000955","219011344069620",17.31,11.70,0,294.86,298.47,2.6,0.6,0.000,772360.3,772360.3,13730,0,0,0,L,1122011218,0,120.42,121.10,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499942722,2218661.00
07/13/2017 06:45,2,0.000,ALERT,210.57,295.76,59.970,1499942703,"274151322000094","219011344069620",38.98,12.00,0,294.26,373.91,0.0,0.0,0.000,843506.3,843506.3,13968,0,0,0,L,1151911521,0,120.65,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1499942724,2218662.00
07/13/2017 06:45,2,0.162,ALERT,211.03,296.66,59.959,1499942703,"201051344000579","219011344069620",17.89,11.70,0,295.46,299.37,3.0,0.9,0.000,782120.4,782120.4,13717,0,0,0,L,1122011218,0,120.20,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1499942726,2218663.00
07/13/2017 06:45,2,0.143,ALERT,211.25,297.57,59.975,1499942703,"201051344000890","219011344069620",18.35,12.30,0,295.46,299.67,2.7,0.6,0.000,766392.3,766392.3,13730,0,0,0,L,1122011218,0,121.10,120.42,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499942727,2218664.00
07/13/2017 06:45,2,0.145,ALERT,211.70,297.26,59.938,1499942703,"201051344000438","219011344069620",17.29,11.70,0,294.86,299.07,2.5,0.5,0.000,768881.3,768881.3,13716,0,0,0,L,1122011218,0,121.33,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1499942729,2218665.00
07/13/2017 06:45,2,0.166,ALERT,211.70,296.96,59.970,1499942703,"201051344000417","219011344069620",14.93,11.70,0,294.26,298.17,2.5,0.5,0.000,694813.5,694813.5,13747,0,0,0,L,1122011218,0,120.88,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1499942731,2218666.00
07/13/2017 06:45,2,0.055,ALERT,210.80,296.06,59.965,1499942703,"274151322000083","219011344069620",18.25,12.30,0,294.26,299.37,1.0,0.0,0.000,1013591.9,1013591.9,13635,0,0,0,L,1151911521,0,120.88,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499942733,2218667.00
07/13/2017 06:45,2,0.055,ALERT,211.03,296.06,59.954,1499942703,"274151322000076","219011344069620",19.12,12.70,0,293.66,299.07,1.1,0.0,0.000,1081630.6,1081630.6,13639,0,0,0,L,1151911521,0,121.33,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499942735,2218668.00
07/13/2017 06:45,2,0.131,ALERT,210.80,296.66,59.970,1499942703,"201051344000868","219011344069620",17.49,11.70,0,295.46,299.67,2.3,0.3,0.000,762325.0,762325.0,13732,0,0,0,L,1122011218,0,120.20,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1499942737,2218669.00
