ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 06:45,2,0.047,ALERT,210.57,297.57,59.959,1499942703,"274151322000095","219011344069620",18.61,12.00,0,294.86,299.67,0.9,0.0,0.000,1071204.7,1071204.7,13651,0,0,0,L,1151911521,0,121.33,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499942738,2218670.00
07/13/2017 06:45,2,0.100,ALERT,210.80,296.06,59.959,1499942703,"201051344000988","219011344069620",15.88,11.70,0,292.46,298.77,1.6,0.0,0.000,667257.7,667257.7,13716,0,0,0,L,1122011218,0,120.20,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1499942740,2218671.00
07/13/2017 06:45,2,0.119,ALERT,211.25,296.36,59.954,1499942703,"201051344001025","219011344069620",18.61,11.30,0,294.26,299.37,2.3,0.3,0.000,769183.4,769183.4,13720,0,0,0,L,1122011218,0,120.65,121.33,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1499942742,2218672.00
07/13/2017 06:45,2,0.123,ALERT,210.80,296.36,59.959,1499942703,"201051344000458","219011344069620",17.97,12.70,0,294.86,299.67,2.2,0.2,0.000,773761.9,773761.9,13704,0,0,0,L,1122011218,0,120.42,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1499942744,2218673.00
07/13/2017 06:45,2,0.117,ALERT,211.48,296.06,59.959,1499942703,"201051344000853","219011344069620",16.56,11.70,0,294.86,299.07,2.0,0.0,0.000,774849.9,774849.9,13718,0,0,0,L,1122011218,0,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1499942746,2218674.00
07/13/2017 06:45,2,0.109,ALERT,211.70,297.26,59.975,1499942703,"201051344000685","219011344069620",17.37,12.00,0,294.86,298.77,1.9,0.0,0.000,768746.9,768746.9,13746,0,0,0,L,1122011218,0,121.78,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1499942748,2218675.00
07/13/2017 06:45,2,0.123,ALERT,211.48,296.36,59.954,1499942703,"201051344000917","219011344069620",16.84,12.70,0,293.06,298.17,2.1,0.1,0.000,765405.4,765405.4,13733,0,0,0,L,1122011218,0,120.88,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1499942749,2218676.00
07/13/2017 06:45,2,0.117,ALERT,211.70,297.26,59.954,1499942703,"201051344001145","219011344069620",17.61,11.70,0,295.46,299.67,2.1,0.1,0.000,773409.3,773409.3,13728,0,0,0,L,1122011218,0,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1499942751,2218677.00
07/13/2017 06:45,2,0.137,ALERT,211.48,296.36,59.954,1499942703,"201051344000651","219011344069620",18.11,11.00,0,294.56,298.17,2.5,0.5,0.000,762210.9,762210.9,13723,0,0,0,L,1122011218,0,121.33,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1499942753,2218678.00
07/13/2017 06:45,2,0.041,ALERT,210.35,295.76,59.991,1499942703,"274151322000088","219011344069620",18.55,13.00,0,293.96,298.77,0.8,0.0,0.000,972289.7,972289.7,13630,0,0,0,L,1151911521,0,121.55,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499942755,2218679.00
07/13/2017 06:45,2,0.008,ALERT,211.25,344.76,59.938,1499942703,"274151322000068","219011344069620",39.38,13.00,0,293.36,373.01,0.0,0.0,0.000,844163.5,844163.5,13981,0,0,0,L,1151911521,0,121.55,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1499942756,2218680.00
07/13/2017 06:45,2,0.131,ALERT,211.03,296.96,59.954,1499942703,"201051344001135","219011344069620",18.79,11.70,0,295.16,299.67,2.5,0.5,0.000,757694.5,757694.5,13705,0,0,0,L,1122011218,0,120.88,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1499942758,2218681.00
07/13/2017 06:45,2,0.133,ALERT,210.80,296.96,59.949,1499942703,"201051344000594","219011344069620",18.83,11.70,0,294.86,299.37,2.5,0.5,0.000,776924.2,776924.2,13716,0,0,0,L,1122011218,0,120.20,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1499942760,2218682.00
07/13/2017 06:45,2,0.135,ALERT,211.70,296.96,59.944,1499942703,"201051344001203","219011344069620",17.85,11.70,0,294.86,300.87,2.5,0.4,0.000,767314.8,767314.8,13748,0,0,0,L,1122011218,0,121.55,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499942762,2218683.00
07/13/2017 06:45,2,0.051,ALERT,210.35,296.96,59.949,1499942703,"274151322000054","219011344069620",19.20,13.00,0,293.96,299.37,1.1,0.0,0.000,988933.4,988933.4,13613,0,0,0,L,1151911521,0,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499942764,2218684.00
07/13/2017 06:45,2,0.125,ALERT,211.25,296.06,59.944,1499942703,"201051344000867","219011344069620",18.47,12.30,0,294.56,299.07,2.4,0.3,0.000,761108.7,761108.7,13750,0,0,0,L,1122011218,0,120.65,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1499942765,2218685.00
07/13/2017 06:45,2,0.170,ALERT,211.25,296.96,59.922,1499942703,"201051344001093","219011344069620",17.65,12.30,0,294.86,298.77,3.0,1.0,0.000,765363.1,765363.1,13741,0,0,0,L,1122011218,0,120.88,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1499942767,2218686.00
07/13/2017 06:45,2,0.080,ALERT,210.80,296.06,59.959,1499942703,"201051344000900","219011344069620",17.53,11.70,0,294.56,298.77,1.4,0.0,0.000,782746.8,782746.8,13741,0,0,0,L,1122011218,0,120.42,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1499942769,2218687.00
07/13/2017 06:45,2,0.135,ALERT,211.03,295.46,59.965,1499942703,"201051344000648","219011344069620",18.57,11.30,0,294.26,298.77,2.5,0.5,0.000,770353.8,770353.8,13717,0,0,0,L,1122011218,0,119.97,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1499942771,2218688.00
07/13/2017 06:45,2,0.135,ALERT,211.03,296.66,59.959,1499942703,"201051344000569","219011344069620",18.65,12.00,0,295.46,299.67,2.5,0.5,0.000,784752.2,784752.2,13695,0,0,0,L,1122011218,0,119.97,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1499942773,2218689.00
07/13/2017 06:45,2,0.133,ALERT,211.03,296.36,59.949,1499942703,"201051344000983","219011344069620",18.23,12.00,0,295.16,299.37,2.5,0.5,0.000,775381.0,775381.0,13724,0,0,0,L,1122011218,0,120.42,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1499942774,2218690.00
07/13/2017 06:45,2,0.119,ALERT,211.03,296.06,59.949,1499942703,"201051344001158","219011344069620",18.33,11.30,0,294.26,298.77,2.2,0.2,0.000,760025.8,760025.8,13724,0,0,0,L,1122011218,0,120.20,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1499942776,2218691.00
07/13/2017 06:45,2,0.129,ALERT,211.48,296.66,59.954,1499942703,"201051344000576","219011344069620",17.39,11.70,0,294.86,299.37,2.3,0.3,0.000,774559.2,774559.2,13726,0,0,0,L,1122011218,0,120.65,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1499942778,2218692.00
07/13/2017 06:45,2,0.066,ALERT,210.57,295.46,59.949,1499942703,"274151322000087","219011344069620",17.91,13.30,0,293.06,298.47,1.2,0.0,0.000,963204.3,963204.3,13817,0,0,0,L,1151911521,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499942780,2218693.00
07/13/2017 07:00,2,0.148,ACTIVE,211.25,296.66,59.965,1499943603,"201051344000645","219011344069620",21.39,12.30,0,293.96,299.37,3.2,1.2,0.000,773503.2,773503.2,13708,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943604,2218694.00
07/13/2017 07:00,2,0.070,ACTIVE_NO_POWER,210.12,295.46,59.949,1499943603,"274151322000085","219011344069620",23.22,13.00,0,293.96,297.87,1.7,0.0,0.000,984360.8,984360.8,13623,0,0,0,L,1151911521,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943605,2218695.00
07/13/2017 07:00,2,0.152,ACTIVE,211.25,296.06,59.965,1499943603,"201051344000633","219011344069620",22.60,11.70,0,292.46,299.37,3.5,1.4,0.000,760378.9,760378.9,13759,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943606,2218696.00
07/13/2017 07:00,2,0.172,ACTIVE,210.80,296.36,59.954,1499943603,"201051344000469","219011344069620",22.94,11.30,0,293.06,299.07,4.0,2.0,0.000,763918.1,763918.1,13730,0,0,0,L,1122011218,0,119.97,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943607,2218697.00
07/13/2017 07:00,2,0.166,ACTIVE,210.80,296.66,59.928,1499943603,"201051344000646","219011344069620",20.57,11.70,0,294.56,302.98,3.5,1.4,0.000,758853.1,758853.1,13722,0,0,0,L,1122011218,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943608,2218698.00
07/13/2017 07:00,2,0.096,ACTIVE,209.90,295.46,59.944,1499943603,"274151322000052","219011344069620",22.40,12.70,0,293.66,298.17,2.2,0.2,0.000,1023921.4,1023921.4,13630,0,0,0,L,1151911521,0,120.20,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943608,2218699.00
07/13/2017 07:00,2,0.160,ACTIVE,211.03,296.66,59.959,1499943603,"201051344000585","219011344069620",22.46,12.30,0,294.56,302.68,3.7,1.6,0.000,771958.4,771958.4,13721,0,0,0,L,1122011218,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943609,2218700.00
07/13/2017 07:00,2,0.154,ACTIVE,211.03,297.26,59.954,1499943603,"201051344001230","219011344069620",21.05,12.00,0,295.46,303.28,3.3,1.3,0.000,763386.3,763386.3,13746,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943610,2218701.00
07/13/2017 07:00,2,0.154,ACTIVE,211.48,297.57,59.912,1499943603,"201051344000582","219011344069620",22.98,11.70,0,296.06,303.58,3.6,1.6,0.000,752663.3,752663.3,13713,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943611,2218702.00
07/13/2017 07:00,2,0.186,ACTIVE,210.57,296.96,59.922,1499943603,"201051344000955","219011344069620",21.15,12.00,0,295.16,302.68,4.0,2.0,0.000,772360.6,772360.6,13732,0,0,0,L,1122011218,0,120.20,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943612,2218703.00
07/13/2017 07:00,2,0.000,ALERT,210.12,294.86,59.959,1499943603,"274151322000094","219011344069620",40.18,12.30,0,293.66,385.33,0.0,0.0,0.000,843506.3,843506.3,13970,0,0,0,L,1151911521,0,120.42,121.55,0002,9,0,0,0,0,0,0,95,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499943614,2218704.00
07/13/2017 07:00,2,0.184,ACTIVE,210.80,297.26,59.949,1499943603,"201051344000579","219011344069620",22.78,12.00,0,295.16,299.97,4.3,2.2,0.000,782120.7,782120.7,13719,0,0,0,L,1122011218,0,120.20,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943615,2218705.00
07/13/2017 07:00,2,0.166,ACTIVE,211.03,297.26,59.954,1499943603,"201051344000890","219011344069620",22.92,12.30,0,295.76,303.88,3.9,1.8,0.000,766392.6,766392.6,13732,0,0,0,L,1122011218,0,120.88,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943616,2218706.00
07/13/2017 07:00,2,0.164,ACTIVE,211.03,296.66,59.954,1499943603,"201051344000438","219011344069620",22.78,11.70,0,295.46,302.98,3.8,1.7,0.000,768881.6,768881.6,13718,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943617,2218707.00
07/13/2017 07:00,2,0.172,ACTIVE,211.03,296.36,59.938,1499943603,"201051344000417","219011344069620",18.17,12.00,0,294.56,302.37,3.2,1.1,0.000,694813.7,694813.7,13749,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943617,2218708.00
07/13/2017 07:00,2,0.072,ACTIVE_NO_POWER,209.90,295.46,59.949,1499943603,"274151322000083","219011344069620",23.16,12.70,0,294.26,298.47,1.7,0.0,0.000,1013591.9,1013591.9,13637,0,0,0,L,1151911521,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943618,2218709.00
07/13/2017 07:00,2,0.076,ACTIVE_NO_POWER,210.80,295.16,59.986,1499943603,"274151322000076","219011344069620",23.36,12.70,0,293.96,297.87,1.8,0.0,0.000,1081630.6,1081630.6,13641,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943619,2218710.00
07/13/2017 07:00,2,0.152,ACTIVE,210.80,297.26,59.965,1499943603,"201051344000868","219011344069620",22.30,12.00,0,295.16,300.27,3.5,1.4,0.000,762325.2,762325.2,13734,0,0,0,L,1122011218,0,120.20,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943620,2218711.00
07/13/2017 07:00,2,0.066,ACTIVE_NO_POWER,209.90,296.36,59.949,1499943603,"274151322000095","219011344069620",23.24,12.30,0,295.16,298.77,1.6,0.0,0.000,1071204.7,1071204.7,13653,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943621,2218712.00
07/13/2017 07:00,2,0.104,ACTIVE_NO_POWER,210.57,296.66,59.954,1499943603,"201051344000988","219011344069620",18.51,12.00,0,291.85,299.37,2.0,0.0,0.000,667257.7,667257.7,13718,0,0,0,L,1122011218,0,119.97,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943622,2218713.00
07/13/2017 07:00,2,0.145,ACTIVE,210.80,296.06,59.970,1499943603,"201051344001025","219011344069620",23.36,11.30,0,294.56,302.98,3.5,1.4,0.000,769183.6,769183.6,13722,0,0,0,L,1122011218,0,120.42,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943623,2218714.00
07/13/2017 07:00,2,0.152,ACTIVE,210.35,296.66,59.954,1499943603,"201051344000458","219011344069620",22.80,13.00,0,294.56,299.67,3.5,1.5,0.000,773762.1,773762.1,13706,0,0,0,L,1122011218,0,120.20,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943624,2218715.00
07/13/2017 07:00,2,0.143,ACTIVE,211.25,296.66,59.959,1499943603,"201051344000853","219011344069620",21.73,12.00,0,293.96,299.37,3.1,1.1,0.000,774850.0,774850.0,13720,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943625,2218716.00
07/13/2017 07:00,2,0.141,ACTIVE,210.80,296.06,59.959,1499943603,"201051344000685","219011344069620",21.29,12.00,0,294.86,303.28,3.0,1.0,0.000,768747.0,768747.0,13748,0,0,0,L,1122011218,0,121.33,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943626,2218717.00
07/13/2017 07:00,2,0.146,ACTIVE,210.80,296.06,59.917,1499943603,"201051344000917","219011344069620",21.95,13.00,0,293.36,302.37,3.3,1.3,0.000,765405.6,765405.6,13735,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943627,2218718.00
07/13/2017 07:00,2,0.139,ACTIVE,211.03,296.96,59.981,1499943603,"201051344001145","219011344069620",22.62,12.00,0,295.16,303.88,3.2,1.1,0.000,773409.4,773409.4,13730,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943628,2218719.00
07/13/2017 07:00,2,0.180,ACTIVE,210.80,296.06,59.965,1499943603,"201051344000651","219011344069620",20.50,11.30,0,294.86,302.07,3.8,1.7,0.000,762211.1,762211.1,13725,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943629,2218720.00
07/13/2017 07:00,2,0.059,ACTIVE_NO_POWER,209.44,295.16,59.954,1499943603,"274151322000088","219011344069620",22.20,13.30,0,293.96,297.87,1.4,0.0,0.000,972289.7,972289.7,13632,0,0,0,L,1151911521,0,120.88,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943630,2218721.00
07/13/2017 07:00,2,0.008,ALERT,210.57,294.56,59.954,1499943603,"274151322000068","219011344069620",40.41,13.30,0,293.36,384.43,0.0,0.0,0.000,844163.5,844163.5,13983,0,0,0,L,1151911521,0,121.10,121.55,0002,12,0,0,0,0,0,0,108,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499943632,2218722.00
07/13/2017 07:00,2,0.154,ACTIVE,210.35,296.66,59.996,1499943603,"201051344001135","219011344069620",23.08,12.00,0,295.16,302.98,3.6,1.5,0.000,757694.7,757694.7,13707,0,0,0,L,1122011218,0,120.42,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943633,2218723.00
07/13/2017 07:00,2,0.156,ACTIVE,210.35,297.26,59.944,1499943603,"201051344000594","219011344069620",23.06,12.00,0,294.26,300.27,3.6,1.6,0.000,776924.4,776924.4,13718,0,0,0,L,1122011218,0,120.20,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943634,2218724.00
07/13/2017 07:00,2,0.158,ACTIVE,210.80,296.36,59.954,1499943603,"201051344001203","219011344069620",21.41,12.00,0,294.86,304.18,3.5,1.4,0.000,767315.0,767315.0,13750,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943635,2218725.00
07/13/2017 07:00,2,0.070,ACTIVE_NO_POWER,209.90,295.76,59.949,1499943603,"274151322000054","219011344069620",23.18,13.30,0,293.96,298.17,1.7,0.0,0.000,988933.4,988933.4,13615,0,0,0,L,1151911521,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943636,2218726.00
07/13/2017 07:00,2,0.150,ACTIVE,210.80,296.36,59.938,1499943603,"201051344000867","219011344069620",22.88,12.70,0,293.96,299.67,3.5,1.5,0.000,761108.9,761108.9,13752,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943637,2218727.00
07/13/2017 07:00,2,0.186,ACTIVE,210.80,296.66,59.928,1499943603,"201051344001093","219011344069620",22.17,12.70,0,295.16,302.68,4.2,2.1,0.000,765363.4,765363.4,13743,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943638,2218728.00
07/13/2017 07:00,2,0.102,ACTIVE,210.57,296.96,59.981,1499943603,"201051344000900","219011344069620",22.44,12.00,0,294.26,299.37,2.3,0.3,0.000,782746.8,782746.8,13743,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943639,2218729.00
07/13/2017 07:00,2,0.156,ACTIVE,210.80,296.06,59.975,1499943603,"201051344000648","219011344069620",22.94,11.70,0,293.96,299.07,3.6,1.6,0.000,770354.0,770354.0,13719,0,0,0,L,1122011218,0,119.75,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943640,2218730.00
07/13/2017 07:00,2,0.154,ACTIVE,210.57,297.26,59.938,1499943603,"201051344000569","219011344069620",22.98,12.00,0,294.86,299.97,3.6,1.6,0.000,784752.5,784752.5,13697,0,0,0,L,1122011218,0,119.75,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943640,2218731.00
07/13/2017 07:00,2,0.156,ACTIVE,210.57,296.66,59.944,1499943603,"201051344000983","219011344069620",22.74,12.30,0,294.86,299.67,3.6,1.5,0.000,775381.3,775381.3,13726,0,0,0,L,1122011218,0,120.20,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943641,2218732.00
07/13/2017 07:00,2,0.148,ACTIVE,210.80,296.36,59.954,1499943603,"201051344001158","219011344069620",21.73,11.30,0,293.96,299.07,3.3,1.3,0.000,760026.0,760026.0,13726,0,0,0,L,1122011218,0,119.97,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943642,2218733.00
07/13/2017 07:00,2,0.152,ACTIVE,211.03,296.96,59.933,1499943603,"201051344000576","219011344069620",22.24,12.00,0,294.56,299.97,3.5,1.4,0.000,774559.4,774559.4,13728,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943643,2218734.00
07/13/2017 07:00,2,0.084,ACTIVE_NO_POWER,210.12,295.16,59.944,1499943603,"274151322000087","219011344069620",22.74,13.70,0,293.06,297.57,1.9,0.0,0.000,963204.3,963204.3,13819,0,0,0,L,1151911521,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499943644,2218735.00
07/13/2017 07:15,2,0.264,ACTIVE,211.70,334.54,59.981,1499944503,"201051344000645","219011344069620",28.03,13.30,0,294.86,346.86,7.5,5.4,0.031,773503.9,773503.9,13709,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944504,2218736.00
07/13/2017 07:15,2,0.127,ACTIVE,210.57,334.24,59.975,1499944503,"274151322000085","219011344069620",30.06,14.30,0,293.96,338.44,4.0,1.9,0.009,984361.0,984361.0,13624,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944505,2218737.00
07/13/2017 07:15,2,0.275,ACTIVE,211.70,335.74,59.975,1499944503,"201051344000633","219011344069620",28.86,12.70,0,293.06,346.26,8.1,5.8,0.027,760379.8,760379.8,13760,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944506,2218738.00
07/13/2017 07:15,2,0.295,ACTIVE,211.03,334.24,59.975,1499944503,"201051344000469","219011344069620",28.03,12.00,0,293.66,345.96,8.4,6.2,0.027,763919.1,763919.1,13731,0,0,0,L,1122011218,0,120.20,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944507,2218739.00
07/13/2017 07:15,2,0.281,ACTIVE,210.35,333.33,59.996,1499944503,"201051344000646","219011344069620",28.23,12.70,0,294.56,347.46,8.1,5.9,0.027,758854.0,758854.0,13723,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944508,2218740.00
07/13/2017 07:15,2,0.229,ACTIVE,210.35,333.93,59.970,1499944503,"274151322000052","219011344069620",27.31,14.70,0,293.66,344.45,6.3,4.2,0.031,1023921.9,1023921.9,13631,0,0,0,L,1151911521,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944509,2218741.00
07/13/2017 07:15,2,0.287,ACTIVE,211.03,335.14,59.981,1499944503,"201051344000585","219011344069620",28.37,13.00,0,294.56,352.27,8.3,6.1,0.031,771959.3,771959.3,13722,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944510,2218742.00
07/13/2017 07:15,2,0.277,ACTIVE,210.80,333.33,59.970,1499944503,"201051344001230","219011344069620",27.91,12.70,0,295.16,345.06,7.9,5.7,0.027,763387.2,763387.2,13747,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944511,2218743.00
07/13/2017 07:15,2,0.283,ACTIVE,211.25,334.54,59.975,1499944503,"201051344000582","219011344069620",27.59,12.70,0,296.06,346.26,8.0,5.8,0.031,752664.2,752664.2,13714,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944512,2218744.00
07/13/2017 07:15,2,0.301,ACTIVE,210.57,333.93,59.959,1499944503,"201051344000955","219011344069620",28.29,13.00,0,295.16,346.26,8.7,6.4,0.027,772361.6,772361.6,13733,0,0,0,L,1122011218,0,120.42,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944513,2218745.00
07/13/2017 07:15,2,0.129,ALERT,210.57,334.54,59.954,1499944503,"274151322000094","219011344069620",30.32,13.70,0,293.36,396.75,3.9,1.9,0.009,843506.4,843506.4,13972,0,0,0,L,1151911521,0,120.88,121.55,0002,10,0,0,0,0,0,0,91,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944514,2218746.00
07/13/2017 07:15,2,0.311,ACTIVE,211.03,333.63,59.959,1499944503,"201051344000579","219011344069620",28.29,13.00,0,295.76,349.56,8.9,6.7,0.031,782121.9,782121.9,13720,0,0,0,L,1122011218,0,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944515,2218747.00
07/13/2017 07:15,2,0.297,ACTIVE,210.80,333.33,59.965,1499944503,"201051344000890","219011344069620",28.15,13.30,0,295.76,345.96,8.5,6.3,0.031,766393.6,766393.6,13733,0,0,0,L,1122011218,0,121.10,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944516,2218748.00
07/13/2017 07:15,2,0.287,ACTIVE,211.03,334.24,59.970,1499944503,"201051344000438","219011344069620",28.63,12.70,0,295.46,348.66,8.3,6.1,0.027,768882.5,768882.5,13719,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944517,2218749.00
07/13/2017 07:15,2,0.184,ACTIVE,211.03,296.36,59.996,1499944503,"201051344000417","219011344069620",20.89,12.30,0,294.56,330.63,3.9,1.8,0.000,694814.1,694814.1,13750,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944518,2218750.00
07/13/2017 07:15,2,0.209,ACTIVE,210.80,334.54,59.970,1499944503,"274151322000083","219011344069620",26.34,14.30,0,294.26,338.74,5.6,3.5,0.013,1013592.2,1013592.2,13638,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944519,2218751.00
07/13/2017 07:15,2,0.213,ACTIVE,211.25,335.74,59.970,1499944503,"274151322000076","219011344069620",27.21,14.30,0,293.96,345.36,5.9,3.8,0.031,1081631.0,1081631.0,13642,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944520,2218752.00
07/13/2017 07:15,2,0.277,ACTIVE,211.03,333.93,60.002,1499944503,"201051344000868","219011344069620",27.97,13.00,0,295.16,349.56,7.9,5.7,0.031,762326.0,762326.0,13735,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944521,2218753.00
07/13/2017 07:15,2,0.195,ACTIVE,210.80,333.93,59.965,1499944503,"274151322000095","219011344069620",27.71,14.00,0,295.16,363.69,5.5,3.4,0.018,1071205.0,1071205.0,13654,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944522,2218754.00
07/13/2017 07:15,2,0.115,ACTIVE,210.80,297.26,59.970,1499944503,"201051344000988","219011344069620",20.95,12.30,0,292.46,312.89,2.5,0.4,0.000,667257.8,667257.8,13719,0,0,0,L,1122011218,0,120.20,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944522,2218755.00
07/13/2017 07:15,2,0.213,ACTIVE,210.57,333.93,59.959,1499944503,"201051344001025","219011344069620",30.81,12.70,0,294.86,348.06,6.7,4.5,0.018,769184.3,769184.3,13723,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944523,2218756.00
07/13/2017 07:15,2,0.279,ACTIVE,211.03,333.33,59.954,1499944503,"201051344000458","219011344069620",28.29,14.00,0,295.16,352.57,8.1,5.9,0.031,773763.1,773763.1,13707,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944524,2218757.00
07/13/2017 07:15,2,0.262,ACTIVE,211.70,335.74,59.965,1499944503,"201051344000853","219011344069620",28.71,12.70,0,295.16,352.57,7.7,5.5,0.027,774850.8,774850.8,13721,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944525,2218758.00
07/13/2017 07:15,2,0.258,ACTIVE,211.25,334.54,59.933,1499944503,"201051344000685","219011344069620",28.17,13.00,0,293.96,350.47,7.4,5.2,0.027,768747.8,768747.8,13749,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944526,2218759.00
07/13/2017 07:15,2,0.266,ACTIVE,211.03,334.24,59.965,1499944503,"201051344000917","219011344069620",27.93,13.70,0,293.96,353.17,7.5,5.3,0.027,765406.4,765406.4,13736,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944527,2218760.00
07/13/2017 07:15,2,0.254,ACTIVE,211.25,334.84,59.949,1499944503,"201051344001145","219011344069620",28.47,12.70,0,295.16,355.28,7.3,5.2,0.027,773410.2,773410.2,13731,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944528,2218761.00
07/13/2017 07:15,2,0.279,ACTIVE,211.03,334.54,59.959,1499944503,"201051344000651","219011344069620",27.55,12.30,0,294.56,350.17,7.8,5.6,0.027,762212.1,762212.1,13726,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944529,2218762.00
07/13/2017 07:15,2,0.186,ACTIVE,210.35,334.84,59.959,1499944503,"274151322000088","219011344069620",25.70,14.30,0,293.96,343.55,4.8,2.8,0.013,972289.9,972289.9,13633,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944530,2218763.00
07/13/2017 07:15,2,0.143,ALERT,211.48,334.84,59.975,1499944503,"274151322000068","219011344069620",30.49,14.70,0,292.76,396.45,4.4,2.3,0.009,844163.7,844163.7,13985,0,0,0,L,1151911521,0,121.10,121.78,0002,12,0,0,0,0,0,0,84,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944532,2218764.00
07/13/2017 07:15,2,0.270,ACTIVE,210.80,333.03,59.954,1499944503,"201051344001135","219011344069620",28.13,12.70,0,295.16,350.17,7.7,5.5,0.031,757695.6,757695.6,13708,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944533,2218765.00
07/13/2017 07:15,2,0.227,ACTIVE,211.03,333.93,59.991,1499944503,"201051344000594","219011344069620",30.61,13.00,0,294.86,349.86,7.0,4.9,0.022,776925.2,776925.2,13719,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944533,2218766.00
07/13/2017 07:15,2,0.268,ACTIVE,211.03,333.63,59.970,1499944503,"201051344001203","219011344069620",28.03,13.00,0,294.86,348.96,7.6,5.4,0.031,767315.9,767315.9,13751,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944534,2218767.00
07/13/2017 07:15,2,0.195,ACTIVE,210.57,333.63,59.928,1499944503,"274151322000054","219011344069620",26.28,15.00,0,293.96,338.44,5.2,3.1,0.027,988933.7,988933.7,13616,0,0,0,L,1151911521,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944535,2218768.00
07/13/2017 07:15,2,0.268,ACTIVE,211.25,333.63,59.970,1499944503,"201051344000867","219011344069620",28.33,13.70,0,293.96,345.66,7.7,5.5,0.031,761109.7,761109.7,13753,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944537,2218769.00
07/13/2017 07:15,2,0.299,ACTIVE,210.80,333.63,59.970,1499944503,"201051344001093","219011344069620",28.03,13.30,0,295.16,346.26,8.5,6.3,0.022,765364.5,765364.5,13744,0,0,0,L,1122011218,0,120.88,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944537,2218770.00
07/13/2017 07:15,2,0.219,ACTIVE,211.03,334.54,59.959,1499944503,"201051344000900","219011344069620",27.87,13.00,0,294.56,348.06,6.2,4.1,0.031,782747.4,782747.4,13744,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944538,2218771.00
07/13/2017 07:15,2,0.273,ACTIVE,211.25,333.93,59.970,1499944503,"201051344000648","219011344069620",28.25,12.30,0,294.56,350.47,7.8,5.7,0.022,770355.0,770355.0,13720,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944539,2218772.00
07/13/2017 07:15,2,0.271,ACTIVE,211.03,334.24,59.959,1499944503,"201051344000569","219011344069620",28.45,13.00,0,295.46,349.56,7.8,5.6,0.022,784753.3,784753.3,13698,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944540,2218773.00
07/13/2017 07:15,2,0.270,ACTIVE,211.03,333.63,59.970,1499944503,"201051344000983","219011344069620",28.35,13.00,0,295.16,349.26,7.8,5.6,0.027,775382.2,775382.2,13727,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944541,2218774.00
07/13/2017 07:15,2,0.256,ACTIVE,211.03,333.63,59.970,1499944503,"201051344001158","219011344069620",28.49,12.30,0,294.56,347.16,7.4,5.2,0.031,760026.8,760026.8,13727,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944542,2218775.00
07/13/2017 07:15,2,0.230,ACTIVE,211.48,335.44,59.959,1499944503,"201051344000576","219011344069620",30.08,12.70,0,295.16,346.26,7.1,4.9,0.018,774560.2,774560.2,13729,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944543,2218776.00
07/13/2017 07:15,2,0.207,ALERT,210.80,334.84,59.959,1499944503,"274151322000087","219011344069620",26.06,15.30,0,293.36,340.85,5.5,3.4,0.022,963204.7,963204.7,13820,0,0,0,L,1151911521,0,121.10,121.33,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499944545,2218777.00
07/13/2017 07:30,2,0.256,ACTIVE,211.03,333.93,59.959,1499945404,"201051344000645","219011344069620",27.65,14.00,0,329.73,339.95,7.2,5.0,0.031,773505.0,773505.0,13710,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945405,2218778.00
07/13/2017 07:30,2,0.191,ACTIVE,210.35,335.44,59.954,1499945404,"274151322000085","219011344069620",26.12,15.30,0,330.93,337.24,5.1,3.0,0.018,984361.4,984361.4,13625,0,0,0,L,1151911521,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945406,2218779.00
07/13/2017 07:30,2,0.271,ACTIVE,211.25,335.14,59.965,1499945404,"201051344000633","219011344069620",27.99,13.00,0,328.82,341.75,7.7,5.5,0.027,760381.0,760381.0,13761,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945407,2218780.00
07/13/2017 07:30,2,0.281,ACTIVE,210.80,333.63,59.970,1499945404,"201051344000469","219011344069620",27.93,12.70,0,327.32,340.25,8.0,5.8,0.031,763920.5,763920.5,13732,0,0,0,L,1122011218,0,119.97,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945408,2218781.00
07/13/2017 07:30,2,0.271,ACTIVE,210.80,334.84,59.970,1499945404,"201051344000646","219011344069620",28.09,13.00,0,327.32,338.44,7.8,5.6,0.022,758855.2,758855.2,13724,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945409,2218782.00
07/13/2017 07:30,2,0.221,ACTIVE,210.12,333.03,59.970,1499945404,"274151322000052","219011344069620",27.00,15.30,0,329.73,338.14,6.0,3.9,0.018,1023922.7,1023922.7,13632,0,0,0,L,1151911521,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945410,2218783.00
07/13/2017 07:30,2,0.277,ACTIVE,211.48,335.14,59.975,1499945404,"201051344000585","219011344069620",28.23,13.70,0,327.92,339.65,8.0,5.8,0.022,771960.6,771960.6,13723,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945411,2218784.00
07/13/2017 07:30,2,0.246,ACTIVE,211.03,333.33,59.970,1499945404,"201051344001230","219011344069620",29.10,13.30,0,327.32,338.14,7.3,5.1,0.027,763388.4,763388.4,13748,0,0,0,L,1122011218,0,121.10,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945412,2218785.00
07/13/2017 07:30,2,0.266,ACTIVE,211.70,334.54,59.975,1499945404,"201051344000582","219011344069620",28.27,13.00,0,328.82,339.34,7.7,5.5,0.031,752665.4,752665.4,13715,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945413,2218786.00
07/13/2017 07:30,2,0.291,ACTIVE,210.80,333.93,59.975,1499945404,"201051344000955","219011344069620",28.25,13.30,0,327.62,337.84,8.3,6.1,0.022,772363.0,772363.0,13734,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945414,2218787.00
07/13/2017 07:30,2,0.121,ACTIVE,210.57,334.54,59.970,1499945404,"274151322000094","219011344069620",30.12,14.30,0,330.93,337.54,3.7,1.6,0.013,843506.7,843506.7,13974,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945415,2218788.00
07/13/2017 07:30,2,0.297,ACTIVE,210.57,333.03,59.975,1499945404,"201051344000579","219011344069620",28.41,13.30,0,328.52,338.74,8.6,6.4,0.027,782123.3,782123.3,13721,0,0,0,L,1122011218,0,120.20,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945416,2218789.00
07/13/2017 07:30,2,0.285,ACTIVE,211.03,333.63,60.012,1499945404,"201051344000890","219011344069620",28.21,13.70,0,327.92,339.65,8.2,6.0,0.018,766394.9,766394.9,13734,0,0,0,L,1122011218,0,121.10,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945417,2218790.00
07/13/2017 07:30,2,0.277,ACTIVE,211.25,334.24,59.949,1499945404,"201051344000438","219011344069620",28.49,13.00,0,328.22,339.04,8.0,5.8,0.027,768883.8,768883.8,13720,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945418,2218791.00
07/13/2017 07:30,2,0.312,ACTIVE,211.48,334.54,59.975,1499945404,"201051344000417","219011344069620",18.21,13.00,0,294.56,336.64,5.8,3.7,0.009,694814.7,694814.7,13751,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945419,2218792.00
07/13/2017 07:30,2,0.195,ACTIVE,210.35,334.84,60.007,1499945404,"274151322000083","219011344069620",26.98,15.00,0,330.63,338.74,5.3,3.2,0.027,1013592.9,1013592.9,13639,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945419,2218793.00
07/13/2017 07:30,2,0.203,ACTIVE,211.03,334.24,59.981,1499945404,"274151322000076","219011344069620",27.33,15.00,0,331.83,338.44,5.6,3.5,0.022,1081631.7,1081631.7,13643,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945420,2218794.00
07/13/2017 07:30,2,0.271,ACTIVE,210.80,333.93,59.975,1499945404,"201051344000868","219011344069620",27.95,13.30,0,328.82,338.74,7.7,5.5,0.027,762327.2,762327.2,13736,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945421,2218795.00
07/13/2017 07:30,2,0.191,ACTIVE,210.35,333.03,59.965,1499945404,"274151322000095","219011344069620",27.04,14.70,0,330.93,337.54,5.2,3.1,0.022,1071205.6,1071205.6,13655,0,0,0,L,1151911521,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945422,2218796.00
07/13/2017 07:30,2,0.250,ACTIVE,210.57,334.54,59.975,1499945404,"201051344000988","219011344069620",18.13,12.30,0,293.06,337.84,4.6,2.5,0.009,667257.9,667257.9,13720,0,0,0,L,1122011218,0,120.20,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945423,2218797.00
07/13/2017 07:30,2,0.211,ACTIVE,211.25,333.93,59.944,1499945404,"201051344001025","219011344069620",30.67,13.00,0,328.22,339.34,6.6,4.4,0.018,769185.4,769185.4,13724,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945424,2218798.00
07/13/2017 07:30,2,0.275,ACTIVE,210.57,333.03,59.981,1499945404,"201051344000458","219011344069620",27.51,14.30,0,328.52,339.34,7.7,5.5,0.027,773764.3,773764.3,13708,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945425,2218799.00
07/13/2017 07:30,2,0.268,ACTIVE,211.48,335.14,59.975,1499945404,"201051344000853","219011344069620",28.01,13.30,0,330.33,340.55,7.6,5.4,0.027,774852.0,774852.0,13722,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945426,2218800.00
07/13/2017 07:30,2,0.254,ACTIVE,211.70,335.74,59.996,1499945404,"201051344000685","219011344069620",28.17,13.30,0,327.32,339.65,7.2,5.1,0.022,768748.9,768748.9,13750,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945427,2218801.00
07/13/2017 07:30,2,0.258,ACTIVE,211.25,335.14,59.954,1499945404,"201051344000917","219011344069620",28.05,14.30,0,327.02,339.34,7.4,5.2,0.031,765407.6,765407.6,13737,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945428,2218802.00
07/13/2017 07:30,2,0.250,ACTIVE,211.70,335.74,59.996,1499945404,"201051344001145","219011344069620",28.23,13.30,0,329.73,339.65,7.2,5.0,0.022,773411.3,773411.3,13732,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945429,2218803.00
07/13/2017 07:30,2,0.275,ACTIVE,211.48,335.14,59.975,1499945404,"201051344000651","219011344069620",27.71,12.70,0,329.13,339.34,7.7,5.5,0.027,762213.3,762213.3,13727,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945430,2218804.00
07/13/2017 07:30,2,0.178,ACTIVE,210.12,333.63,59.975,1499945404,"274151322000088","219011344069620",26.22,15.30,0,330.03,337.54,4.7,2.6,0.022,972290.4,972290.4,13634,0,0,0,L,1151911521,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945430,2218805.00
07/13/2017 07:30,2,0.139,ACTIVE,211.03,334.84,59.986,1499945404,"274151322000068","219011344069620",30.38,15.30,0,331.83,337.84,4.3,2.2,0.013,844164.1,844164.1,13987,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945431,2218806.00
07/13/2017 07:30,2,0.271,ACTIVE,210.80,333.03,59.991,1499945404,"201051344001135","219011344069620",28.11,13.30,0,327.92,337.84,7.8,5.6,0.027,757696.8,757696.8,13709,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945432,2218807.00
07/13/2017 07:30,2,0.227,ACTIVE,210.57,333.33,59.991,1499945404,"201051344000594","219011344069620",30.53,13.30,0,327.32,338.14,7.0,4.8,0.018,776926.4,776926.4,13720,0,0,0,L,1122011218,0,120.20,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945433,2218808.00
07/13/2017 07:30,2,0.266,ACTIVE,211.48,333.93,59.981,1499945404,"201051344001203","219011344069620",27.83,13.70,0,328.22,340.25,7.5,5.3,0.027,767317.0,767317.0,13752,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945434,2218809.00
07/13/2017 07:30,2,0.191,ACTIVE,210.12,333.33,59.986,1499945404,"274151322000054","219011344069620",26.16,15.50,0,330.33,337.84,5.1,3.0,0.022,988934.3,988934.3,13617,0,0,0,L,1151911521,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945435,2218810.00
07/13/2017 07:30,2,0.266,ACTIVE,211.03,333.03,59.981,1499945404,"201051344000867","219011344069620",28.41,14.00,0,328.52,338.44,7.7,5.5,0.027,761110.9,761110.9,13754,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945436,2218811.00
07/13/2017 07:30,2,0.297,ACTIVE,211.25,334.84,60.028,1499945404,"201051344001093","219011344069620",28.01,14.00,0,328.52,339.65,8.4,6.2,0.027,765365.9,765365.9,13745,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945437,2218812.00
