ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 07:30,2,0.217,ACTIVE,210.57,333.93,60.018,1499945404,"201051344000900","219011344069620",27.51,13.30,0,327.92,339.04,6.1,4.0,0.027,782748.2,782748.2,13745,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945438,2218813.00
07/13/2017 07:30,2,0.273,ACTIVE,210.80,333.33,59.991,1499945404,"201051344000648","219011344069620",28.23,12.70,0,329.43,339.65,7.8,5.6,0.027,770356.2,770356.2,13721,0,0,0,L,1122011218,0,119.97,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945439,2218814.00
07/13/2017 07:30,2,0.270,ACTIVE,210.80,333.33,60.007,1499945404,"201051344000569","219011344069620",28.21,13.70,0,328.52,338.44,7.8,5.6,0.022,784754.6,784754.6,13699,0,0,0,L,1122011218,0,119.97,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945440,2218815.00
07/13/2017 07:30,2,0.268,ACTIVE,210.57,333.03,59.996,1499945404,"201051344000983","219011344069620",28.25,13.70,0,327.92,338.44,7.7,5.5,0.027,775383.4,775383.4,13728,0,0,0,L,1122011218,0,120.42,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945441,2218816.00
07/13/2017 07:30,2,0.260,ACTIVE,210.57,333.03,59.996,1499945404,"201051344001158","219011344069620",27.67,12.70,0,327.92,339.34,7.3,5.2,0.027,760027.9,760027.9,13728,0,0,0,L,1122011218,0,119.97,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945442,2218817.00
07/13/2017 07:30,2,0.230,ACTIVE,211.03,334.24,59.991,1499945404,"201051344000576","219011344069620",30.02,13.00,0,329.73,339.04,7.0,4.9,0.013,774561.3,774561.3,13730,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945443,2218818.00
07/13/2017 07:30,2,0.205,ACTIVE,210.12,333.03,59.981,1499945404,"274151322000087","219011344069620",26.12,16.00,0,330.63,338.14,5.4,3.3,0.013,963205.4,963205.4,13822,0,0,0,L,1151911521,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499945443,2218819.00
07/13/2017 07:45,2,0.406,ACTIVE,212.38,337.24,59.970,1499946303,"201051344000645","219011344069620",27.89,14.30,0,327.92,342.65,11.5,9.2,0.062,773506.7,773506.7,13711,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946304,2218820.00
07/13/2017 07:45,2,0.324,ACTIVE,211.03,336.34,59.970,1499946303,"274151322000085","219011344069620",27.17,15.50,0,331.23,339.34,9.0,6.7,0.044,984362.5,984362.5,13626,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946305,2218821.00
07/13/2017 07:45,2,0.412,ACTIVE,212.61,339.04,59.933,1499946303,"201051344000633","219011344069620",28.37,13.30,0,328.52,343.55,11.9,9.5,0.066,760382.8,760382.8,13762,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946306,2218822.00
07/13/2017 07:45,2,0.416,ACTIVE,212.16,336.94,59.959,1499946303,"201051344000469","219011344069620",28.84,12.70,0,326.42,342.35,12.2,9.8,0.071,763922.3,763922.3,13733,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946307,2218823.00
07/13/2017 07:45,2,0.420,ACTIVE,211.25,336.34,59.991,1499946303,"201051344000646","219011344069620",27.49,13.30,0,327.32,340.85,11.8,9.4,0.062,758857.0,758857.0,13725,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946308,2218824.00
07/13/2017 07:45,2,0.357,ACTIVE,210.57,335.74,59.954,1499946303,"274151322000052","219011344069620",27.75,15.50,0,330.03,340.25,10.1,7.8,0.049,1023924.1,1023924.1,13633,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946309,2218825.00
07/13/2017 07:45,2,0.422,ACTIVE,211.70,336.04,59.965,1499946303,"201051344000585","219011344069620",28.05,13.70,0,329.13,342.35,12.0,9.7,0.062,771962.4,771962.4,13724,0,0,0,L,1122011218,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946310,2218826.00
07/13/2017 07:45,2,0.400,ACTIVE,211.25,334.84,60.002,1499946303,"201051344001230","219011344069620",27.61,13.70,0,327.62,340.25,11.2,8.9,0.057,763390.1,763390.1,13749,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946310,2218827.00
07/13/2017 07:45,2,0.402,ACTIVE,211.70,336.34,59.975,1499946303,"201051344000582","219011344069620",28.23,13.30,0,329.73,341.45,11.5,9.2,0.057,752667.2,752667.2,13716,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946311,2218828.00
07/13/2017 07:45,2,0.418,ACTIVE,211.03,335.74,59.959,1499946303,"201051344000955","219011344069620",28.90,13.70,0,327.32,340.25,12.3,9.9,0.062,772364.9,772364.9,13735,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946312,2218829.00
07/13/2017 07:45,2,0.203,ACTIVE,211.03,407.87,59.959,1499946303,"274151322000094","219011344069620",38.51,15.50,0,331.23,414.49,7.8,5.7,0.044,843507.5,843507.5,13975,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946313,2218830.00
07/13/2017 07:45,2,0.445,ACTIVE,211.93,336.94,59.954,1499946303,"201051344000579","219011344069620",27.79,13.70,0,328.22,342.95,12.6,10.2,0.062,782125.3,782125.3,13722,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946314,2218831.00
07/13/2017 07:45,2,0.414,ACTIVE,211.25,335.14,59.970,1499946303,"201051344000890","219011344069620",28.96,14.00,0,328.22,342.35,12.2,9.8,0.057,766396.8,766396.8,13735,0,0,0,L,1122011218,0,121.55,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946315,2218832.00
07/13/2017 07:45,2,0.412,ACTIVE,211.48,336.34,59.975,1499946303,"201051344000438","219011344069620",28.59,13.30,0,329.13,341.15,11.9,9.6,0.062,768885.7,768885.7,13721,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946316,2218833.00
07/13/2017 07:45,2,0.420,ACTIVE,211.48,335.44,59.970,1499946303,"201051344000417","219011344069620",19.40,13.00,0,318.91,346.26,8.3,6.1,0.035,694815.9,694815.9,13752,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946317,2218834.00
07/13/2017 07:45,2,0.330,ACTIVE,210.80,334.84,59.970,1499946303,"274151322000083","219011344069620",27.83,15.50,0,330.93,339.95,9.4,7.1,0.049,1013594.1,1013594.1,13640,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946318,2218835.00
07/13/2017 07:45,2,0.346,ACTIVE,211.03,334.84,59.959,1499946303,"274151322000076","219011344069620",27.93,15.30,0,331.83,340.55,9.8,7.6,0.053,1081633.0,1081633.0,13644,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946319,2218836.00
07/13/2017 07:45,2,0.404,ACTIVE,211.93,336.04,59.970,1499946303,"201051344000868","219011344069620",28.35,13.70,0,327.32,342.05,11.7,9.3,0.066,762329.0,762329.0,13737,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946319,2218837.00
07/13/2017 07:45,2,0.330,ACTIVE,210.80,336.04,59.965,1499946303,"274151322000095","219011344069620",27.89,15.00,0,330.93,339.65,9.3,7.1,0.053,1071206.9,1071206.9,13656,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946320,2218838.00
07/13/2017 07:45,2,0.377,ACTIVE,211.70,337.24,59.970,1499946303,"201051344000988","219011344069620",18.75,13.00,0,324.62,342.95,7.2,5.0,0.040,667258.8,667258.8,13721,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946321,2218839.00
07/13/2017 07:45,2,0.221,ACTIVE,211.48,349.26,59.975,1499946303,"201051344001025","219011344069620",32.40,13.30,0,327.92,352.57,7.3,5.1,0.018,769186.6,769186.6,13725,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946322,2218840.00
07/13/2017 07:45,2,0.398,ACTIVE,211.70,335.74,59.970,1499946303,"201051344000458","219011344069620",28.77,14.70,0,328.82,341.75,11.7,9.3,0.062,773766.1,773766.1,13709,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946323,2218841.00
07/13/2017 07:45,2,0.387,ACTIVE,212.38,338.14,59.975,1499946303,"201051344000853","219011344069620",28.98,13.30,0,329.73,342.95,11.4,9.1,0.057,774853.7,774853.7,13723,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946324,2218842.00
07/13/2017 07:45,2,0.389,ACTIVE,211.70,336.94,59.975,1499946303,"201051344000685","219011344069620",27.61,13.70,0,329.13,342.05,10.9,8.6,0.066,768750.5,768750.5,13751,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946325,2218843.00
07/13/2017 07:45,2,0.387,ACTIVE,211.48,336.94,59.975,1499946303,"201051344000917","219011344069620",28.03,14.70,0,327.62,341.15,11.0,8.7,0.057,765409.2,765409.2,13738,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946326,2218844.00
07/13/2017 07:45,2,0.383,ACTIVE,211.48,336.64,59.965,1499946303,"201051344001145","219011344069620",28.29,13.30,0,329.73,341.45,11.0,8.7,0.062,773412.9,773412.9,13733,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946327,2218845.00
07/13/2017 07:45,2,0.408,ACTIVE,211.48,336.34,59.954,1499946303,"201051344000651","219011344069620",27.55,13.00,0,328.52,341.45,11.4,9.1,0.062,762215.1,762215.1,13728,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946328,2218846.00
07/13/2017 07:45,2,0.309,ACTIVE,210.35,335.44,59.975,1499946303,"274151322000088","219011344069620",27.19,15.50,0,330.33,339.34,8.5,6.3,0.044,972291.5,972291.5,13635,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946329,2218847.00
07/13/2017 07:45,2,0.227,ACTIVE,211.48,397.05,59.975,1499946303,"274151322000068","219011344069620",37.45,16.30,0,332.13,420.20,8.7,6.4,0.040,844165.2,844165.2,13988,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946329,2218848.00
07/13/2017 07:45,2,0.406,ACTIVE,211.03,334.54,59.986,1499946303,"201051344001135","219011344069620",27.99,13.70,0,327.62,341.45,11.6,9.2,0.053,757698.6,757698.6,13710,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946330,2218849.00
07/13/2017 07:45,2,0.236,ACTIVE,211.48,349.26,59.986,1499946303,"201051344000594","219011344069620",32.34,13.70,0,326.72,356.18,7.8,5.6,0.018,776927.7,776927.7,13721,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946331,2218850.00
07/13/2017 07:45,2,0.404,ACTIVE,211.48,335.74,59.975,1499946303,"201051344001203","219011344069620",27.19,14.00,0,328.82,342.35,11.2,8.9,0.057,767318.8,767318.8,13753,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946332,2218851.00
07/13/2017 07:45,2,0.318,ACTIVE,210.57,334.54,59.970,1499946303,"274151322000054","219011344069620",27.23,15.80,0,330.03,339.34,8.8,6.6,0.035,988935.4,988935.4,13618,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946333,2218852.00
07/13/2017 07:45,2,0.404,ACTIVE,212.16,336.04,59.975,1499946303,"201051344000867","219011344069620",28.23,14.30,0,328.82,341.45,11.5,9.2,0.062,761112.7,761112.7,13755,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946334,2218853.00
07/13/2017 07:45,2,0.422,ACTIVE,211.48,336.04,59.981,1499946303,"201051344001093","219011344069620",27.99,14.30,0,328.22,341.75,12.0,9.7,0.057,765367.8,765367.8,13746,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946336,2218854.00
07/13/2017 07:45,2,0.354,ACTIVE,211.70,336.64,59.975,1499946303,"201051344000900","219011344069620",27.75,13.70,0,327.62,341.75,9.9,7.7,0.057,782749.6,782749.6,13746,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946337,2218855.00
07/13/2017 07:45,2,0.404,ACTIVE,212.16,336.64,59.986,1499946303,"201051344000648","219011344069620",28.33,13.30,0,328.22,342.35,11.6,9.3,0.057,770358.0,770358.0,13722,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946337,2218856.00
07/13/2017 07:45,2,0.404,ACTIVE,212.16,336.64,59.981,1499946303,"201051344000569","219011344069620",28.39,14.00,0,328.52,342.35,11.7,9.3,0.066,784756.4,784756.4,13700,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946338,2218857.00
07/13/2017 07:45,2,0.398,ACTIVE,211.93,336.04,59.975,1499946303,"201051344000983","219011344069620",28.29,14.00,0,328.22,342.35,11.4,9.1,0.062,775385.2,775385.2,13729,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946339,2218858.00
07/13/2017 07:45,2,0.389,ACTIVE,211.93,336.64,59.981,1499946303,"201051344001158","219011344069620",28.41,13.00,0,327.32,342.65,11.2,8.9,0.066,760029.6,760029.6,13729,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946340,2218859.00
07/13/2017 07:45,2,0.248,ACTIVE,212.38,345.96,59.986,1499946303,"201051344000576","219011344069620",32.03,13.70,0,328.22,354.67,8.1,5.9,0.022,774562.7,774562.7,13731,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946341,2218860.00
07/13/2017 07:45,2,0.328,ACTIVE,211.25,336.34,59.981,1499946303,"274151322000087","219011344069620",27.61,16.70,0,330.63,339.65,9.2,7.0,0.049,963206.6,963206.6,13823,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499946342,2218861.00
07/13/2017 08:00,2,0.334,ACTIVE,211.93,336.04,60.012,1499947203,"201051344000645","219011344069620",28.29,14.70,0,330.63,344.15,9.6,7.4,0.049,773508.9,773508.9,13712,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947204,2218862.00
07/13/2017 08:00,2,0.275,ACTIVE,210.57,334.24,59.986,1499947203,"274151322000085","219011344069620",26.54,15.80,0,330.33,339.95,7.4,5.2,0.035,984364.2,984364.2,13627,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947205,2218863.00
07/13/2017 08:00,2,0.350,ACTIVE,212.16,337.54,59.996,1499947203,"201051344000633","219011344069620",28.41,13.70,0,330.93,345.66,10.1,7.8,0.049,760385.0,760385.0,13763,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947206,2218864.00
07/13/2017 08:00,2,0.361,ACTIVE,211.70,335.74,59.996,1499947203,"201051344000469","219011344069620",28.29,13.00,0,329.73,344.45,10.4,8.1,0.053,763924.7,763924.7,13734,0,0,0,L,1122011218,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947207,2218865.00
07/13/2017 08:00,2,0.350,ACTIVE,210.35,334.84,59.996,1499947203,"201051344000646","219011344069620",28.55,13.70,0,329.13,342.05,10.2,7.9,0.035,758859.3,758859.3,13726,0,0,0,L,1122011218,0,121.10,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947208,2218866.00
07/13/2017 08:00,2,0.303,ACTIVE,209.90,333.93,59.991,1499947203,"274151322000052","219011344069620",27.51,15.80,0,329.73,340.25,8.5,6.2,0.031,1023926.0,1023926.0,13634,0,0,0,L,1151911521,0,120.20,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947209,2218867.00
07/13/2017 08:00,2,0.355,ACTIVE,210.80,335.74,59.970,1499947203,"201051344000585","219011344069620",28.67,14.00,0,329.13,342.65,10.4,8.1,0.053,771964.8,771964.8,13725,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947209,2218868.00
07/13/2017 08:00,2,0.332,ACTIVE,210.80,334.24,60.002,1499947203,"201051344001230","219011344069620",28.53,13.70,0,329.13,342.35,9.6,7.4,0.044,763392.2,763392.2,13750,0,0,0,L,1122011218,0,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947211,2218869.00
07/13/2017 08:00,2,0.344,ACTIVE,211.25,335.14,60.023,1499947203,"201051344000582","219011344069620",28.09,13.70,0,328.52,342.95,9.8,7.5,0.040,752669.4,752669.4,13717,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947212,2218870.00
07/13/2017 08:00,2,0.367,ACTIVE,210.12,333.93,60.002,1499947203,"201051344000955","219011344069620",28.49,13.70,0,328.22,342.35,10.6,8.3,0.049,772367.3,772367.3,13736,0,0,0,L,1122011218,0,120.42,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947212,2218871.00
07/13/2017 08:00,2,0.172,ACTIVE,210.12,376.31,59.991,1499947203,"274151322000094","219011344069620",35.21,16.30,0,330.93,418.09,6.2,4.1,0.035,843508.9,843508.9,13976,0,0,0,L,1151911521,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947213,2218872.00
07/13/2017 08:00,2,0.377,ACTIVE,211.25,334.24,59.991,1499947203,"201051344000579","219011344069620",28.43,13.70,0,331.23,342.95,10.9,8.6,0.049,782127.8,782127.8,13723,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947214,2218873.00
07/13/2017 08:00,2,0.357,ACTIVE,210.57,333.93,59.996,1499947203,"201051344000890","219011344069620",28.78,14.00,0,328.82,342.05,10.4,8.2,0.044,766399.2,766399.2,13736,0,0,0,L,1122011218,0,121.10,119.97,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947215,2218874.00
07/13/2017 08:00,2,0.350,ACTIVE,210.80,334.24,59.996,1499947203,"201051344000438","219011344069620",28.90,13.70,0,330.63,342.65,10.2,8.0,0.049,768888.0,768888.0,13722,0,0,0,L,1122011218,0,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947216,2218875.00
07/13/2017 08:00,2,0.383,ACTIVE,210.80,334.24,59.996,1499947203,"201051344000417","219011344069620",18.39,13.30,0,328.52,339.95,7.2,5.0,0.027,694817.3,694817.3,13753,0,0,0,L,1122011218,0,120.65,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947217,2218876.00
07/13/2017 08:00,2,0.273,ACTIVE,210.12,333.93,60.012,1499947203,"274151322000083","219011344069620",27.51,15.50,0,330.33,340.55,7.6,5.4,0.040,1013595.8,1013595.8,13641,0,0,0,L,1151911521,0,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947218,2218877.00
07/13/2017 08:00,2,0.279,ACTIVE,210.80,334.84,59.986,1499947203,"274151322000076","219011344069620",27.95,15.50,0,330.93,340.85,8.0,5.7,0.035,1081634.8,1081634.8,13645,0,0,0,L,1151911521,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947219,2218878.00
07/13/2017 08:00,2,0.342,ACTIVE,211.25,334.24,59.996,1499947203,"201051344000868","219011344069620",28.49,13.70,0,329.43,342.95,9.9,7.6,0.044,762331.3,762331.3,13738,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947220,2218879.00
07/13/2017 08:00,2,0.270,ACTIVE,209.90,333.03,59.991,1499947203,"274151322000095","219011344069620",27.77,15.30,0,329.73,347.76,7.5,5.4,0.040,1071208.6,1071208.6,13657,0,0,0,L,1151911521,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947221,2218880.00
07/13/2017 08:00,2,0.336,ACTIVE,211.03,335.44,59.991,1499947203,"201051344000988","219011344069620",18.13,13.30,0,328.52,342.95,6.2,4.1,0.031,667260.0,667260.0,13722,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947222,2218881.00
07/13/2017 08:00,2,0.219,ACTIVE,210.35,343.25,59.991,1499947203,"201051344001025","219011344069620",31.81,13.70,0,328.82,358.88,7.0,4.9,0.018,769187.8,769187.8,13726,0,0,0,L,1122011218,0,120.65,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947223,2218882.00
07/13/2017 08:00,2,0.344,ACTIVE,211.03,334.24,59.991,1499947203,"201051344000458","219011344069620",27.91,15.00,0,329.73,343.55,9.8,7.5,0.049,773768.3,773768.3,13710,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947223,2218883.00
07/13/2017 08:00,2,0.332,ACTIVE,211.93,336.34,59.991,1499947203,"201051344000853","219011344069620",28.51,13.70,0,332.13,344.76,9.7,7.4,0.049,774855.9,774855.9,13724,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947224,2218884.00
07/13/2017 08:00,2,0.318,ACTIVE,210.80,335.44,60.018,1499947203,"201051344000685","219011344069620",28.65,13.70,0,330.03,343.85,9.3,7.0,0.035,768752.7,768752.7,13752,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947225,2218885.00
07/13/2017 08:00,2,0.322,ACTIVE,210.80,335.44,59.986,1499947203,"201051344000917","219011344069620",28.39,15.00,0,329.13,342.95,9.3,7.1,0.044,765411.4,765411.4,13739,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947226,2218886.00
07/13/2017 08:00,2,0.312,ACTIVE,210.80,334.24,59.986,1499947203,"201051344001145","219011344069620",28.82,13.70,0,330.33,342.95,9.2,6.9,0.044,773415.0,773415.0,13734,0,0,0,L,1122011218,0,120.88,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947227,2218887.00
07/13/2017 08:00,2,0.344,ACTIVE,210.57,334.54,59.991,1499947203,"201051344000651","219011344069620",27.75,13.30,0,330.33,342.35,9.7,7.4,0.049,762217.3,762217.3,13729,0,0,0,L,1122011218,0,121.33,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947228,2218888.00
07/13/2017 08:00,2,0.248,ACTIVE,209.90,333.63,59.981,1499947203,"274151322000088","219011344069620",26.98,15.80,0,329.73,341.45,6.8,4.6,0.031,972293.0,972293.0,13636,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947229,2218889.00
07/13/2017 08:00,2,0.189,ACTIVE,210.80,375.41,59.986,1499947203,"274151322000068","219011344069620",35.21,17.30,0,332.43,416.29,6.7,4.6,0.027,844166.7,844166.7,13989,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947230,2218890.00
07/13/2017 08:00,2,0.340,ACTIVE,210.35,333.93,59.970,1499947203,"201051344001135","219011344069620",28.33,13.70,0,329.13,341.75,9.8,7.6,0.049,757700.9,757700.9,13711,0,0,0,L,1122011218,0,120.88,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947231,2218891.00
07/13/2017 08:00,2,0.230,ACTIVE,211.03,342.65,59.991,1499947203,"201051344000594","219011344069620",31.69,14.00,0,328.82,357.38,7.4,5.2,0.022,776929.0,776929.0,13722,0,0,0,L,1122011218,0,120.65,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947232,2218892.00
07/13/2017 08:00,2,0.322,ACTIVE,210.80,333.63,59.986,1499947203,"201051344001203","219011344069620",28.80,14.00,0,329.43,343.25,9.4,7.1,0.044,767321.0,767321.0,13754,0,0,0,L,1122011218,0,121.55,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947232,2218893.00
07/13/2017 08:00,2,0.256,ACTIVE,210.12,334.24,59.991,1499947203,"274151322000054","219011344069620",26.94,16.00,0,329.73,341.15,7.0,4.8,0.035,988937.0,988937.0,13619,0,0,0,L,1151911521,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947233,2218894.00
07/13/2017 08:00,2,0.338,ACTIVE,211.48,334.84,59.981,1499947203,"201051344000867","219011344069620",27.93,14.70,0,330.33,342.65,9.6,7.3,0.040,761114.9,761114.9,13756,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947234,2218895.00
07/13/2017 08:00,2,0.354,ACTIVE,210.80,334.84,60.023,1499947203,"201051344001093","219011344069620",28.67,14.70,0,329.43,341.75,10.3,8.0,0.035,765370.2,765370.2,13747,0,0,0,L,1122011218,0,120.88,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947235,2218896.00
07/13/2017 08:00,2,0.277,ACTIVE,211.25,335.14,59.970,1499947203,"201051344000900","219011344069620",28.63,13.70,0,330.33,342.65,8.1,5.8,0.044,782751.5,782751.5,13747,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947236,2218897.00
07/13/2017 08:00,2,0.344,ACTIVE,211.48,335.44,59.996,1499947203,"201051344000648","219011344069620",27.91,13.30,0,330.93,343.85,9.7,7.5,0.040,770360.3,770360.3,13723,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947237,2218898.00
07/13/2017 08:00,2,0.336,ACTIVE,211.25,335.44,59.981,1499947203,"201051344000569","219011344069620",28.35,14.00,0,330.03,342.95,9.7,7.4,0.049,784758.7,784758.7,13701,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947238,2218899.00
07/13/2017 08:00,2,0.328,ACTIVE,211.25,334.84,60.018,1499947203,"201051344000983","219011344069620",28.78,14.00,0,329.13,342.95,9.6,7.4,0.040,775387.4,775387.4,13730,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947239,2218900.00
07/13/2017 08:00,2,0.312,ACTIVE,211.48,335.74,59.975,1499947203,"201051344001158","219011344069620",28.84,13.00,0,329.73,342.95,9.2,7.0,0.044,760031.8,760031.8,13730,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947240,2218901.00
07/13/2017 08:00,2,0.244,ACTIVE,211.70,338.44,59.981,1499947203,"201051344000576","219011344069620",31.23,13.70,0,330.93,351.67,7.8,5.6,0.022,774564.1,774564.1,13732,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947241,2218902.00
07/13/2017 08:00,2,0.268,ACTIVE,210.12,333.33,59.975,1499947203,"274151322000087","219011344069620",26.86,17.00,0,329.73,340.25,7.3,5.1,0.027,963208.3,963208.3,13824,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499947242,2218903.00
07/13/2017 08:15,2,0.342,ACTIVE,211.70,335.14,59.954,1499948103,"201051344000645","219011344069620",28.35,14.70,0,330.33,341.75,9.8,7.6,0.049,773510.7,773510.7,13713,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948104,2218904.00
07/13/2017 08:15,2,0.277,ACTIVE,209.90,333.03,59.959,1499948103,"274151322000085","219011344069620",27.06,15.80,0,329.73,338.14,7.6,5.4,0.035,984365.4,984365.4,13628,0,0,0,L,1151911521,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948105,2218905.00
07/13/2017 08:15,2,0.357,ACTIVE,211.70,336.94,59.949,1499948103,"201051344000633","219011344069620",28.29,13.70,0,329.43,343.55,10.3,8.0,0.057,760387.0,760387.0,13764,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948106,2218906.00
07/13/2017 08:15,2,0.365,ACTIVE,211.25,334.54,59.954,1499948103,"201051344000469","219011344069620",28.63,13.00,0,327.32,341.15,10.6,8.3,0.057,763926.7,763926.7,13735,0,0,0,L,1122011218,0,119.97,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948107,2218907.00
07/13/2017 08:15,2,0.357,ACTIVE,210.12,334.24,59.954,1499948103,"201051344000646","219011344069620",28.53,13.70,0,327.32,339.95,10.3,8.0,0.053,758861.2,758861.2,13727,0,0,0,L,1122011218,0,120.88,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948108,2218908.00
07/13/2017 08:15,2,0.311,ACTIVE,209.67,333.63,59.954,1499948103,"274151322000052","219011344069620",27.73,15.80,0,328.82,339.04,8.7,6.5,0.049,1023927.5,1023927.5,13635,0,0,0,L,1151911521,0,119.97,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948109,2218909.00
07/13/2017 08:15,2,0.367,ACTIVE,210.35,334.54,59.949,1499948103,"201051344000585","219011344069620",28.61,14.00,0,328.22,340.85,10.7,8.4,0.040,771966.8,771966.8,13726,0,0,0,L,1122011218,0,120.42,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948110,2218910.00
07/13/2017 08:15,2,0.344,ACTIVE,210.35,333.33,59.954,1499948103,"201051344001230","219011344069620",28.47,13.70,0,327.32,339.65,9.9,7.7,0.044,763394.1,763394.1,13751,0,0,0,L,1122011218,0,120.88,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948111,2218911.00
07/13/2017 08:15,2,0.359,ACTIVE,211.03,334.84,59.959,1499948103,"201051344000582","219011344069620",27.69,13.70,0,328.82,340.55,10.1,7.8,0.049,752671.2,752671.2,13718,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948112,2218912.00
07/13/2017 08:15,2,0.389,ACTIVE,209.90,333.03,59.949,1499948103,"201051344000955","219011344069620",27.29,14.00,0,327.02,339.65,10.8,8.5,0.053,772369.4,772369.4,13737,0,0,0,L,1122011218,0,120.20,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948113,2218913.00
07/13/2017 08:15,2,0.180,ACTIVE,209.90,383.83,59.975,1499948103,"274151322000094","219011344069620",36.04,16.30,0,331.83,395.25,6.6,4.4,0.027,843509.9,843509.9,13977,0,0,0,L,1151911521,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948114,2218914.00
07/13/2017 08:15,2,0.383,ACTIVE,211.03,333.93,59.917,1499948103,"201051344000579","219011344069620",28.82,13.70,0,327.92,341.15,11.2,8.9,0.053,782130.0,782130.0,13724,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948115,2218915.00
07/13/2017 08:15,2,0.371,ACTIVE,210.35,333.63,59.954,1499948103,"201051344000890","219011344069620",28.59,14.00,0,328.52,341.15,10.8,8.5,0.049,766401.2,766401.2,13737,0,0,0,L,1122011218,0,121.10,119.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948116,2218916.00
07/13/2017 08:15,2,0.371,ACTIVE,210.35,334.24,59.944,1499948103,"201051344000438","219011344069620",28.11,13.70,0,328.52,340.85,10.6,8.3,0.053,768890.0,768890.0,13723,0,0,0,L,1122011218,0,121.10,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948117,2218917.00
07/13/2017 08:15,2,0.395,ACTIVE,210.57,336.04,59.954,1499948103,"201051344000417","219011344069620",18.31,13.70,0,326.42,339.34,7.3,5.2,0.027,694818.6,694818.6,13754,0,0,0,L,1122011218,0,120.65,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948118,2218918.00
07/13/2017 08:15,2,0.287,ACTIVE,209.90,332.13,59.949,1499948103,"274151322000083","219011344069620",27.71,15.80,0,330.33,339.04,8.1,5.9,0.031,1013597.2,1013597.2,13642,0,0,0,L,1151911521,0,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948119,2218919.00
07/13/2017 08:15,2,0.301,ACTIVE,210.57,334.24,59.944,1499948103,"274151322000076","219011344069620",27.83,15.50,0,331.23,339.04,8.5,6.3,0.044,1081636.3,1081636.3,13646,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948120,2218920.00
07/13/2017 08:15,2,0.371,ACTIVE,211.03,334.54,59.965,1499948103,"201051344000868","219011344069620",27.63,13.70,0,327.62,341.75,10.4,8.1,0.053,762333.3,762333.3,13739,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948121,2218921.00
07/13/2017 08:15,2,0.291,ACTIVE,210.12,334.84,59.928,1499948103,"274151322000095","219011344069620",27.63,15.50,0,329.73,338.14,8.2,6.0,0.040,1071210.0,1071210.0,13658,0,0,0,L,1151911521,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948122,2218922.00
07/13/2017 08:15,2,0.334,ACTIVE,211.25,334.24,59.938,1499948103,"201051344000988","219011344069620",18.75,13.70,0,327.02,341.15,6.3,4.2,0.027,667261.0,667261.0,13723,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948123,2218923.00
07/13/2017 08:15,2,0.350,ACTIVE,211.25,334.84,59.944,1499948103,"201051344001025","219011344069620",29.02,13.70,0,329.43,348.96,10.3,8.0,0.053,769189.5,769189.5,13727,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948124,2218924.00
07/13/2017 08:15,2,0.357,ACTIVE,211.25,334.24,59.954,1499948103,"201051344000458","219011344069620",28.67,15.00,0,328.82,340.55,10.4,8.1,0.049,773770.3,773770.3,13711,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948125,2218925.00
07/13/2017 08:15,2,0.350,ACTIVE,212.16,336.34,59.991,1499948103,"201051344000853","219011344069620",28.73,13.70,0,330.33,342.35,10.2,8.0,0.053,774857.8,774857.8,13725,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948125,2218926.00
07/13/2017 08:15,2,0.334,ACTIVE,211.48,336.94,59.954,1499948103,"201051344000685","219011344069620",29.04,14.00,0,328.52,342.05,9.8,7.6,0.053,768754.5,768754.5,13753,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948126,2218927.00
07/13/2017 08:15,2,0.342,ACTIVE,211.48,336.34,59.949,1499948103,"201051344000917","219011344069620",28.67,15.00,0,326.72,341.75,10.0,7.7,0.044,765413.2,765413.2,13740,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948127,2218928.00
07/13/2017 08:15,2,0.346,ACTIVE,211.48,335.74,59.970,1499948103,"201051344001145","219011344069620",28.09,13.70,0,329.13,340.85,9.9,7.6,0.049,773416.8,773416.8,13735,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948128,2218929.00
07/13/2017 08:15,2,0.371,ACTIVE,211.48,336.94,59.986,1499948103,"201051344000651","219011344069620",27.81,13.30,0,329.13,340.55,10.5,8.2,0.053,762219.2,762219.2,13730,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948129,2218930.00
07/13/2017 08:15,2,0.279,ACTIVE,209.67,333.33,59.944,1499948103,"274151322000088","219011344069620",26.72,15.50,0,329.43,338.44,7.6,5.4,0.040,972294.2,972294.2,13637,0,0,0,L,1151911521,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948130,2218931.00
07/13/2017 08:15,2,0.201,ACTIVE,210.80,398.56,59.954,1499948103,"274151322000068","219011344069620",37.61,17.30,0,331.23,404.27,7.7,5.5,0.027,844167.9,844167.9,13990,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948131,2218932.00
07/13/2017 08:15,2,0.365,ACTIVE,211.03,334.54,59.954,1499948103,"201051344001135","219011344069620",28.65,13.70,0,327.92,340.85,10.6,8.3,0.053,757702.8,757702.8,13712,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948132,2218933.00
07/13/2017 08:15,2,0.234,ACTIVE,211.25,346.26,59.965,1499948103,"201051344000594","219011344069620",31.99,14.00,0,327.62,351.97,7.6,5.4,0.018,776930.3,776930.3,13723,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948133,2218934.00
07/13/2017 08:15,2,0.365,ACTIVE,211.25,335.44,59.959,1499948103,"201051344001203","219011344069620",27.61,14.00,0,329.43,341.75,10.3,8.0,0.057,767322.8,767322.8,13755,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948134,2218935.00
07/13/2017 08:15,2,0.287,ACTIVE,210.12,332.43,59.949,1499948103,"274151322000054","219011344069620",27.12,16.00,0,329.73,338.44,7.9,5.7,0.031,988938.3,988938.3,13620,0,0,0,L,1151911521,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948134,2218936.00
07/13/2017 08:15,2,0.357,ACTIVE,211.48,334.24,59.949,1499948103,"201051344000867","219011344069620",28.90,14.70,0,328.82,340.25,10.5,8.2,0.053,761116.9,761116.9,13757,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948135,2218937.00
07/13/2017 08:15,2,0.385,ACTIVE,211.25,335.74,59.954,1499948103,"201051344001093","219011344069620",28.73,14.70,0,328.52,340.85,11.2,8.9,0.049,765372.3,765372.3,13748,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948136,2218938.00
07/13/2017 08:15,2,0.324,ACTIVE,211.25,335.14,59.954,1499948103,"201051344000900","219011344069620",27.37,14.00,0,327.92,341.15,9.1,6.8,0.053,782753.0,782753.0,13748,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948137,2218939.00
07/13/2017 08:15,2,0.375,ACTIVE,211.48,334.24,59.959,1499948103,"201051344000648","219011344069620",27.99,13.30,0,329.73,340.85,10.7,8.4,0.053,770362.2,770362.2,13724,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948138,2218940.00
07/13/2017 08:15,2,0.367,ACTIVE,211.48,334.54,59.970,1499948103,"201051344000569","219011344069620",28.78,14.00,0,328.52,340.85,10.7,8.4,0.057,784760.6,784760.6,13702,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948139,2218941.00
07/13/2017 08:15,2,0.367,ACTIVE,211.48,334.54,59.954,1499948103,"201051344000983","219011344069620",28.17,14.00,0,328.52,340.85,10.5,8.2,0.057,775389.3,775389.3,13731,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948140,2218942.00
07/13/2017 08:15,2,0.361,ACTIVE,211.48,335.14,59.986,1499948103,"201051344001158","219011344069620",27.97,13.00,0,327.92,341.45,10.3,8.0,0.057,760033.6,760033.6,13731,0,0,0,L,1122011218,0,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948141,2218943.00
07/13/2017 08:15,2,0.244,ACTIVE,211.70,342.95,59.959,1499948103,"201051344000576","219011344069620",31.73,13.70,0,330.93,345.66,7.9,5.7,0.027,774565.5,774565.5,13733,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948142,2218944.00
07/13/2017 08:15,2,0.301,ACTIVE,210.12,333.03,59.954,1499948103,"274151322000087","219011344069620",27.53,17.30,0,330.03,338.44,8.4,6.2,0.040,963209.7,963209.7,13825,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499948143,2218945.00
07/13/2017 08:30,2,0.420,ACTIVE,212.83,337.54,59.981,1499949003,"201051344000645","219011344069620",28.05,15.00,0,329.73,342.95,12.0,9.6,0.066,773512.9,773512.9,13714,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949004,2218946.00
07/13/2017 08:30,2,0.346,ACTIVE,211.93,336.64,59.949,1499949003,"274151322000085","219011344069620",27.41,16.00,0,330.33,341.45,9.6,7.3,0.053,984367.1,984367.1,13629,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949005,2218947.00
07/13/2017 08:30,2,0.428,ACTIVE,212.83,339.04,59.907,1499949003,"201051344000633","219011344069620",28.86,14.00,0,328.52,344.45,12.6,10.2,0.080,760389.3,760389.3,13765,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949006,2218948.00
07/13/2017 08:30,2,0.457,ACTIVE,212.38,337.24,59.959,1499949003,"201051344000469","219011344069620",26.86,13.30,0,326.42,342.65,12.5,10.1,0.066,763929.1,763929.1,13736,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949007,2218949.00
07/13/2017 08:30,2,0.438,ACTIVE,212.38,338.14,59.975,1499949003,"201051344000646","219011344069620",28.37,14.00,0,327.62,343.25,12.6,10.2,0.071,758863.6,758863.6,13728,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949008,2218950.00
07/13/2017 08:30,2,0.385,ACTIVE,211.70,336.34,59.954,1499949003,"274151322000052","219011344069620",27.89,16.00,0,329.13,342.05,10.8,8.5,0.062,1023929.4,1023929.4,13636,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949009,2218951.00
07/13/2017 08:30,2,0.447,ACTIVE,212.83,339.04,59.954,1499949003,"201051344000585","219011344069620",28.21,14.30,0,327.92,343.85,12.8,10.4,0.066,771969.2,771969.2,13727,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949010,2218952.00
07/13/2017 08:30,2,0.404,ACTIVE,212.38,337.24,59.917,1499949003,"201051344001230","219011344069620",29.18,14.00,0,327.62,342.05,12.0,9.7,0.066,763396.3,763396.3,13752,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949011,2218953.00
07/13/2017 08:30,2,0.436,ACTIVE,213.29,338.74,59.959,1499949003,"201051344000582","219011344069620",27.83,14.30,0,328.22,343.55,12.3,9.9,0.062,752673.5,752673.5,13719,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949012,2218954.00
07/13/2017 08:30,2,0.451,ACTIVE,212.16,336.94,59.949,1499949003,"201051344000955","219011344069620",28.47,14.00,0,326.72,342.95,13.1,10.7,0.066,772371.9,772371.9,13738,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949012,2218955.00
