ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 08:30,2,0.209,ACTIVE,211.70,418.09,59.954,1499949003,"274151322000094","219011344069620",39.62,17.50,0,331.23,422.60,8.4,6.2,0.044,843511.3,843511.3,13978,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949013,2218956.00
07/13/2017 08:30,2,0.473,ACTIVE,212.16,336.94,59.954,1499949003,"201051344000579","219011344069620",27.99,14.00,0,328.82,342.95,13.4,11.1,0.071,782132.5,782132.5,13725,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949014,2218957.00
07/13/2017 08:30,2,0.451,ACTIVE,212.38,337.24,59.954,1499949003,"201051344000890","219011344069620",28.13,14.30,0,327.02,342.95,12.9,10.5,0.066,766403.7,766403.7,13738,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949015,2218958.00
07/13/2017 08:30,2,0.443,ACTIVE,212.83,337.84,59.949,1499949003,"201051344000438","219011344069620",28.37,14.00,0,328.22,343.85,12.8,10.4,0.062,768892.4,768892.4,13724,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949016,2218959.00
07/13/2017 08:30,2,0.443,ACTIVE,212.83,337.24,59.949,1499949003,"201051344000417","219011344069620",19.22,14.00,0,328.22,341.75,8.6,6.4,0.044,694820.1,694820.1,13755,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949017,2218960.00
07/13/2017 08:30,2,0.359,ACTIVE,211.93,337.54,59.949,1499949003,"274151322000083","219011344069620",27.85,16.00,0,329.73,342.05,10.2,7.9,0.062,1013599.0,1013599.0,13643,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949018,2218961.00
07/13/2017 08:30,2,0.367,ACTIVE,212.61,337.54,59.954,1499949003,"274151322000076","219011344069620",28.75,16.00,0,331.23,342.65,10.7,8.4,0.057,1081638.2,1081638.2,13647,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949019,2218962.00
07/13/2017 08:30,2,0.432,ACTIVE,212.16,336.34,59.954,1499949003,"201051344000868","219011344069620",28.71,14.00,0,327.32,342.35,12.6,10.2,0.071,762335.6,762335.6,13740,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949020,2218963.00
07/13/2017 08:30,2,0.361,ACTIVE,211.70,336.94,59.970,1499949003,"274151322000095","219011344069620",27.85,15.80,0,330.03,341.45,10.2,7.9,0.053,1071211.8,1071211.8,13659,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949021,2218964.00
07/13/2017 08:30,2,0.402,ACTIVE,212.16,337.54,59.981,1499949003,"201051344000988","219011344069620",18.75,14.00,0,326.12,341.75,7.7,5.5,0.044,667262.2,667262.2,13724,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949021,2218965.00
07/13/2017 08:30,2,0.424,ACTIVE,212.38,336.94,59.959,1499949003,"201051344001025","219011344069620",28.77,14.00,0,328.52,343.55,12.4,10.0,0.066,769191.8,769191.8,13728,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949022,2218966.00
07/13/2017 08:30,2,0.445,ACTIVE,211.93,336.04,59.959,1499949003,"201051344000458","219011344069620",27.41,15.30,0,328.22,343.55,12.4,10.0,0.071,773772.6,773772.6,13712,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949023,2218967.00
07/13/2017 08:30,2,0.416,ACTIVE,212.83,338.44,59.949,1499949003,"201051344000853","219011344069620",29.04,14.00,0,330.63,343.85,12.3,9.9,0.071,774860.1,774860.1,13726,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949024,2218968.00
07/13/2017 08:30,2,0.416,ACTIVE,212.83,339.04,59.954,1499949003,"201051344000685","219011344069620",27.95,14.30,0,330.63,343.85,11.8,9.5,0.071,768756.7,768756.7,13754,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949025,2218969.00
07/13/2017 08:30,2,0.420,ACTIVE,212.61,339.04,59.949,1499949003,"201051344000917","219011344069620",28.03,15.30,0,328.22,343.85,12.0,9.6,0.071,765415.4,765415.4,13741,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949026,2218970.00
07/13/2017 08:30,2,0.412,ACTIVE,213.06,338.74,59.949,1499949003,"201051344001145","219011344069620",28.33,14.00,0,330.33,343.85,11.9,9.5,0.066,773419.0,773419.0,13736,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949027,2218971.00
07/13/2017 08:30,2,0.443,ACTIVE,212.83,338.44,59.944,1499949003,"201051344000651","219011344069620",27.43,13.70,0,329.73,343.55,12.3,10.0,0.071,762221.6,762221.6,13731,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949028,2218972.00
07/13/2017 08:30,2,0.338,ACTIVE,211.48,336.94,59.959,1499949003,"274151322000088","219011344069620",27.33,15.80,0,329.73,341.15,9.3,7.1,0.053,972295.9,972295.9,13638,0,0,0,L,1151911521,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949029,2218973.00
07/13/2017 08:30,2,0.242,ACTIVE,212.38,408.78,59.954,1499949003,"274151322000068","219011344069620",38.51,17.80,0,334.24,416.29,9.4,7.2,0.040,844169.6,844169.6,13991,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949030,2218974.00
07/13/2017 08:30,2,0.428,ACTIVE,212.38,336.04,59.986,1499949003,"201051344001135","219011344069620",28.82,14.00,0,328.52,342.95,12.5,10.2,0.066,757705.2,757705.2,13713,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949031,2218975.00
07/13/2017 08:30,2,0.236,ACTIVE,211.93,350.77,59.938,1499949003,"201051344000594","219011344069620",32.50,14.30,0,330.33,356.78,7.8,5.6,0.022,776931.7,776931.7,13724,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949032,2218976.00
07/13/2017 08:30,2,0.436,ACTIVE,212.83,337.84,59.912,1499949003,"201051344001203","219011344069620",27.63,14.30,0,330.03,344.76,12.3,9.9,0.071,767325.1,767325.1,13756,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949033,2218977.00
07/13/2017 08:30,2,0.348,ACTIVE,211.70,338.74,59.933,1499949003,"274151322000054","219011344069620",27.25,16.30,0,329.73,341.45,9.6,7.3,0.044,988940.0,988940.0,13621,0,0,0,L,1151911521,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949034,2218978.00
07/13/2017 08:30,2,0.436,ACTIVE,212.61,336.04,59.954,1499949003,"201051344000867","219011344069620",28.11,15.00,0,328.22,342.65,12.4,10.0,0.066,761119.2,761119.2,13758,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949035,2218979.00
07/13/2017 08:30,2,0.449,ACTIVE,213.06,338.74,59.922,1499949003,"201051344001093","219011344069620",28.21,15.00,0,329.43,343.25,12.8,10.5,0.062,765374.7,765374.7,13749,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949036,2218980.00
07/13/2017 08:30,2,0.383,ACTIVE,212.16,336.94,59.933,1499949003,"201051344000900","219011344069620",28.07,14.30,0,327.92,342.35,10.9,8.6,0.066,782755.0,782755.0,13749,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949037,2218981.00
07/13/2017 08:30,2,0.443,ACTIVE,212.38,336.64,59.944,1499949003,"201051344000648","219011344069620",27.91,13.70,0,328.22,342.95,12.6,10.2,0.066,770364.6,770364.6,13725,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949038,2218982.00
07/13/2017 08:30,2,0.441,ACTIVE,212.38,336.94,59.954,1499949003,"201051344000569","219011344069620",28.07,14.30,0,328.82,342.65,12.6,10.2,0.071,784763.0,784763.0,13703,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949039,2218983.00
07/13/2017 08:30,2,0.424,ACTIVE,212.38,336.34,59.949,1499949003,"201051344000983","219011344069620",28.88,14.30,0,328.52,342.05,12.5,10.1,0.071,775391.7,775391.7,13732,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949040,2218984.00
07/13/2017 08:30,2,0.420,ACTIVE,212.38,336.64,59.965,1499949003,"201051344001158","219011344069620",28.43,13.30,0,328.52,342.65,12.1,9.8,0.071,760035.9,760035.9,13732,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949041,2218985.00
07/13/2017 08:30,2,0.248,ACTIVE,212.61,348.06,59.944,1499949003,"201051344000576","219011344069620",32.24,14.30,0,330.93,355.28,8.2,6.0,0.022,774566.9,774566.9,13734,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949041,2218986.00
07/13/2017 08:30,2,0.363,ACTIVE,211.93,337.24,59.938,1499949003,"274151322000087","219011344069620",27.77,17.50,0,329.73,341.45,10.2,8.0,0.044,963211.5,963211.5,13826,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949042,2218987.00
07/13/2017 08:45,2,0.490,ACTIVE,212.38,337.84,60.002,1499949903,"201051344000645","219011344069620",27.97,15.00,0,330.93,344.76,13.9,11.5,0.088,773515.6,773515.6,13715,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949905,2218988.00
07/13/2017 08:45,2,0.416,ACTIVE,211.48,339.04,59.965,1499949903,"274151322000085","219011344069620",27.81,16.30,0,333.03,342.35,11.7,9.4,0.066,984369.2,984369.2,13630,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949905,2218989.00
07/13/2017 08:45,2,0.518,ACTIVE,212.38,338.74,59.944,1499949903,"201051344000633","219011344069620",24.63,14.30,0,329.73,346.26,12.9,10.6,0.080,760392.1,760392.1,13766,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949906,2218990.00
07/13/2017 08:45,2,0.506,ACTIVE,211.93,337.54,59.944,1499949903,"201051344000469","219011344069620",28.47,13.30,0,328.22,344.15,14.6,12.2,0.088,763932.0,763932.0,13737,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949907,2218991.00
07/13/2017 08:45,2,0.498,ACTIVE,212.38,338.44,59.975,1499949903,"201051344000646","219011344069620",28.63,14.00,0,330.03,345.66,14.4,12.0,0.088,758866.3,758866.3,13729,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949908,2218992.00
07/13/2017 08:45,2,0.455,ACTIVE,211.25,339.34,59.975,1499949903,"274151322000052","219011344069620",27.81,16.30,0,331.53,342.95,12.8,10.4,0.071,1023931.9,1023931.9,13637,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949909,2218993.00
07/13/2017 08:45,2,0.506,ACTIVE,212.61,339.34,59.944,1499949903,"201051344000585","219011344069620",28.61,14.70,0,331.83,345.66,14.7,12.2,0.084,771972.1,771972.1,13728,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949910,2218994.00
07/13/2017 08:45,2,0.473,ACTIVE,212.38,337.54,59.933,1499949903,"201051344001230","219011344069620",29.04,14.30,0,329.73,345.66,13.9,11.5,0.080,763399.0,763399.0,13753,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949911,2218995.00
07/13/2017 08:45,2,0.477,ACTIVE,212.83,339.04,59.975,1499949903,"201051344000582","219011344069620",29.12,14.30,0,331.53,345.36,14.1,11.7,0.088,752676.3,752676.3,13720,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949912,2218996.00
07/13/2017 08:45,2,0.504,ACTIVE,212.16,337.54,59.970,1499949903,"201051344000955","219011344069620",29.28,14.30,0,329.43,345.06,15.0,12.5,0.084,772374.9,772374.9,13739,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949913,2218997.00
07/13/2017 08:45,2,0.219,ACTIVE,211.70,434.33,59.959,1499949903,"274151322000094","219011344069620",41.31,18.00,0,333.93,443.64,9.1,6.8,0.040,843512.9,843512.9,13979,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949914,2218998.00
07/13/2017 08:45,2,0.521,ACTIVE,211.93,334.54,60.002,1499949903,"201051344000579","219011344069620",29.04,14.30,0,329.73,344.15,15.3,12.9,0.080,782135.6,782135.6,13726,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949914,2218999.00
07/13/2017 08:45,2,0.512,ACTIVE,212.38,337.54,59.970,1499949903,"201051344000890","219011344069620",28.39,14.70,0,330.93,346.56,14.7,12.3,0.084,766406.6,766406.6,13739,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949915,2219000.00
07/13/2017 08:45,2,0.506,ACTIVE,212.61,339.04,59.970,1499949903,"201051344000438","219011344069620",28.43,14.30,0,331.83,347.16,14.6,12.2,0.084,768895.3,768895.3,13725,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949917,2219001.00
07/13/2017 08:45,2,0.512,ACTIVE,212.83,337.84,59.949,1499949903,"201051344000417","219011344069620",18.96,14.00,0,331.83,342.95,9.9,7.6,0.053,694821.9,694821.9,13756,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949917,2219002.00
07/13/2017 08:45,2,0.424,ACTIVE,211.48,338.14,59.970,1499949903,"274151322000083","219011344069620",28.17,16.30,0,332.73,342.65,12.1,9.7,0.075,1013601.3,1013601.3,13644,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949918,2219003.00
07/13/2017 08:45,2,0.439,ACTIVE,211.93,338.74,59.981,1499949903,"274151322000076","219011344069620",28.65,16.00,0,333.93,343.55,12.8,10.4,0.075,1081640.6,1081640.6,13648,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949919,2219004.00
07/13/2017 08:45,2,0.496,ACTIVE,211.93,337.24,59.981,1499949903,"201051344000868","219011344069620",28.59,14.30,0,329.13,343.85,14.4,12.0,0.084,762338.4,762338.4,13741,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949920,2219005.00
07/13/2017 08:45,2,0.434,ACTIVE,211.48,338.14,59.981,1499949903,"274151322000095","219011344069620",27.83,16.00,0,332.43,342.35,12.2,9.9,0.071,1071214.1,1071214.1,13660,0,0,0,L,1151911521,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949921,2219006.00
07/13/2017 08:45,2,0.471,ACTIVE,211.93,337.54,59.981,1499949903,"201051344000988","219011344069620",18.71,14.00,0,329.43,343.25,8.9,6.7,0.062,667263.8,667263.8,13725,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949922,2219007.00
07/13/2017 08:45,2,0.494,ACTIVE,212.38,338.14,59.981,1499949903,"201051344001025","219011344069620",28.59,14.00,0,330.93,345.36,14.3,11.9,0.084,769194.6,769194.6,13729,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949923,2219008.00
07/13/2017 08:45,2,0.508,ACTIVE,211.93,336.64,59.991,1499949903,"201051344000458","219011344069620",27.43,15.30,0,329.43,344.15,14.1,11.7,0.088,773775.5,773775.5,13713,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949924,2219009.00
07/13/2017 08:45,2,0.484,ACTIVE,212.38,338.14,59.986,1499949903,"201051344000853","219011344069620",29.14,14.00,0,331.53,345.66,14.3,11.9,0.093,774862.9,774862.9,13727,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949925,2219010.00
07/13/2017 08:45,2,0.473,ACTIVE,212.83,339.65,59.986,1499949903,"201051344000685","219011344069620",28.80,14.30,0,330.93,348.06,13.8,11.3,0.088,768759.4,768759.4,13755,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949926,2219011.00
07/13/2017 08:45,2,0.486,ACTIVE,212.61,339.04,59.986,1499949903,"201051344000917","219011344069620",27.85,15.30,0,330.93,346.26,13.8,11.4,0.080,765418.1,765418.1,13742,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949926,2219012.00
07/13/2017 08:45,2,0.461,ACTIVE,212.83,339.34,59.981,1499949903,"201051344001145","219011344069620",29.26,14.00,0,332.73,346.26,13.7,11.3,0.080,773421.7,773421.7,13737,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949927,2219013.00
07/13/2017 08:45,2,0.494,ACTIVE,212.38,338.44,60.002,1499949903,"201051344000651","219011344069620",28.59,14.00,0,331.23,345.66,14.3,11.9,0.088,762224.4,762224.4,13732,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949928,2219014.00
07/13/2017 08:45,2,0.398,ACTIVE,211.25,336.64,59.975,1499949903,"274151322000088","219011344069620",27.81,16.30,0,332.13,342.35,11.3,8.9,0.062,972297.9,972297.9,13639,0,0,0,L,1151911521,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949929,2219015.00
07/13/2017 08:45,2,0.309,ACTIVE,212.16,338.44,60.002,1499949903,"274151322000068","219011344069620",18.83,18.30,0,335.14,424.71,5.8,3.7,0.031,844171.7,844171.7,13992,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949930,2219016.00
07/13/2017 08:45,2,0.490,ACTIVE,212.16,336.94,59.986,1499949903,"201051344001135","219011344069620",28.71,14.30,0,330.93,345.36,14.3,11.9,0.088,757708.0,757708.0,13714,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949931,2219017.00
07/13/2017 08:45,2,0.516,ACTIVE,211.93,336.94,59.986,1499949903,"201051344000594","219011344069620",26.68,14.30,0,329.73,361.59,13.9,11.5,0.088,776934.2,776934.2,13725,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949932,2219018.00
07/13/2017 08:45,2,0.484,ACTIVE,212.61,338.14,59.991,1499949903,"201051344001203","219011344069620",28.57,14.70,0,331.83,346.26,14.1,11.7,0.084,767327.9,767327.9,13757,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949933,2219019.00
07/13/2017 08:45,2,0.412,ACTIVE,211.25,337.54,59.975,1499949903,"274151322000054","219011344069620",27.75,16.70,0,331.23,342.65,11.5,9.2,0.071,988942.1,988942.1,13622,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949934,2219020.00
07/13/2017 08:45,2,0.475,ACTIVE,212.16,336.34,59.986,1499949903,"201051344000867","219011344069620",29.40,15.00,0,329.73,343.85,14.1,11.7,0.075,761122.0,761122.0,13759,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949935,2219021.00
07/13/2017 08:45,2,0.479,ACTIVE,212.61,338.74,59.996,1499949903,"201051344001093","219011344069620",29.90,15.00,0,331.83,346.26,14.5,12.1,0.075,765377.7,765377.7,13750,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949936,2219022.00
07/13/2017 08:45,2,0.432,ACTIVE,211.93,337.24,59.986,1499949903,"201051344000900","219011344069620",28.94,14.30,0,330.03,343.85,12.7,10.3,0.080,782757.5,782757.5,13750,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949937,2219023.00
07/13/2017 08:45,2,0.482,ACTIVE,212.16,337.24,59.981,1499949903,"201051344000648","219011344069620",29.22,14.00,0,329.43,345.06,14.3,11.8,0.084,770367.4,770367.4,13726,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949938,2219024.00
07/13/2017 08:45,2,0.473,ACTIVE,212.16,337.24,59.996,1499949903,"201051344000569","219011344069620",29.66,14.30,0,329.13,344.45,14.2,11.8,0.088,784765.9,784765.9,13704,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949939,2219025.00
07/13/2017 08:45,2,0.471,ACTIVE,211.93,336.34,59.981,1499949903,"201051344000983","219011344069620",29.42,14.30,0,330.33,344.15,14.1,11.7,0.093,775394.5,775394.5,13733,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949940,2219026.00
07/13/2017 08:45,2,0.479,ACTIVE,212.16,337.54,59.986,1499949903,"201051344001158","219011344069620",28.17,13.70,0,329.13,344.45,13.7,11.3,0.088,760038.6,760038.6,13733,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949941,2219027.00
07/13/2017 08:45,2,0.250,ACTIVE,212.38,351.97,59.986,1499949903,"201051344000576","219011344069620",32.62,14.30,0,330.93,360.99,8.3,6.1,0.027,774568.5,774568.5,13735,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949941,2219028.00
07/13/2017 08:45,2,0.416,ACTIVE,211.48,336.34,59.981,1499949903,"274151322000087","219011344069620",27.79,18.00,0,332.13,342.35,11.8,9.4,0.053,963213.8,963213.8,13827,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499949942,2219029.00
07/13/2017 09:00,2,0.480,ACTIVE,212.38,337.84,59.949,1499950803,"201051344000645","219011344069620",28.33,15.00,0,320.11,345.66,13.8,11.4,0.084,773518.1,773518.1,13716,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950804,2219030.00
07/13/2017 09:00,2,0.412,ACTIVE,211.48,338.44,59.949,1499950803,"274151322000085","219011344069620",27.89,16.70,0,320.41,350.17,11.7,9.4,0.071,984371.2,984371.2,13631,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950805,2219031.00
07/13/2017 09:00,2,0.479,ACTIVE,212.38,338.74,59.912,1499950803,"201051344000633","219011344069620",29.50,14.30,0,319.21,345.96,14.3,11.9,0.088,760394.6,760394.6,13767,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950806,2219032.00
07/13/2017 09:00,2,0.527,ACTIVE,212.16,336.64,59.959,1499950803,"201051344000469","219011344069620",25.45,13.30,0,317.70,344.76,13.6,11.2,0.075,763934.6,763934.6,13738,0,0,0,L,1122011218,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950807,2219033.00
07/13/2017 09:00,2,0.498,ACTIVE,211.93,338.14,59.975,1499950803,"201051344000646","219011344069620",28.45,14.00,0,320.41,345.96,14.3,11.9,0.084,758868.9,758868.9,13730,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950808,2219034.00
07/13/2017 09:00,2,0.447,ACTIVE,211.03,334.54,59.949,1499950803,"274151322000052","219011344069620",27.79,16.30,0,319.51,345.96,12.6,10.2,0.075,1023934.1,1023934.1,13638,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950809,2219035.00
07/13/2017 09:00,2,0.480,ACTIVE,212.61,338.74,59.954,1499950803,"201051344000585","219011344069620",29.86,14.30,0,320.71,345.96,14.5,12.1,0.080,771974.9,771974.9,13729,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950810,2219036.00
07/13/2017 09:00,2,0.473,ACTIVE,212.38,337.84,59.996,1499950803,"201051344001230","219011344069620",28.73,14.30,0,319.81,345.06,13.8,11.4,0.080,763401.5,763401.5,13754,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950811,2219037.00
07/13/2017 09:00,2,0.471,ACTIVE,212.83,339.04,59.949,1499950803,"201051344000582","219011344069620",29.12,14.30,0,320.41,346.56,13.9,11.5,0.080,752678.9,752678.9,13721,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950812,2219038.00
07/13/2017 09:00,2,0.494,ACTIVE,211.93,337.84,59.959,1499950803,"201051344000955","219011344069620",29.48,14.30,0,318.61,345.36,14.8,12.3,0.084,772377.6,772377.6,13740,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950813,2219039.00
07/13/2017 09:00,2,0.217,ACTIVE,211.25,432.82,59.949,1499950803,"274151322000094","219011344069620",41.13,18.30,0,332.43,437.93,9.1,6.8,0.049,843514.5,843514.5,13980,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950813,2219040.00
07/13/2017 09:00,2,0.514,ACTIVE,211.93,336.34,59.965,1499950803,"201051344000579","219011344069620",29.34,14.30,0,318.61,344.76,15.2,12.8,0.084,782138.4,782138.4,13727,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950814,2219041.00
07/13/2017 09:00,2,0.504,ACTIVE,212.16,338.14,59.981,1499950803,"201051344000890","219011344069620",28.37,14.70,0,320.71,345.96,14.5,12.1,0.080,766409.3,766409.3,13740,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950815,2219042.00
07/13/2017 09:00,2,0.480,ACTIVE,212.61,338.14,59.928,1499950803,"201051344000438","219011344069620",29.62,14.00,0,321.31,346.86,14.4,12.0,0.075,768898.0,768898.0,13726,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950817,2219043.00
07/13/2017 09:00,2,0.506,ACTIVE,212.61,337.84,59.965,1499950803,"201051344000417","219011344069620",18.87,14.00,0,320.41,343.85,9.7,7.4,0.053,694823.6,694823.6,13757,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950817,2219044.00
07/13/2017 09:00,2,0.418,ACTIVE,211.25,337.24,59.933,1499950803,"274151322000083","219011344069620",27.91,16.30,0,319.81,344.15,11.8,9.5,0.066,1013603.3,1013603.3,13645,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950818,2219045.00
07/13/2017 09:00,2,0.426,ACTIVE,211.70,338.44,59.954,1499950803,"274151322000076","219011344069620",28.75,16.30,0,321.31,343.55,12.5,10.1,0.084,1081642.8,1081642.8,13649,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950819,2219046.00
07/13/2017 09:00,2,0.486,ACTIVE,211.93,336.64,59.959,1499950803,"201051344000868","219011344069620",28.82,14.30,0,318.00,345.06,14.2,11.8,0.084,762341.1,762341.1,13742,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950820,2219047.00
07/13/2017 09:00,2,0.424,ACTIVE,211.03,337.84,59.944,1499950803,"274151322000095","219011344069620",27.71,16.00,0,319.51,347.16,11.9,9.6,0.075,1071216.2,1071216.2,13661,0,0,0,L,1151911521,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950821,2219048.00
07/13/2017 09:00,2,0.463,ACTIVE,211.70,336.94,59.928,1499950803,"201051344000988","219011344069620",18.75,14.00,0,319.21,344.15,8.8,6.6,0.057,667265.2,667265.2,13726,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950822,2219049.00
07/13/2017 09:00,2,0.475,ACTIVE,212.16,337.24,59.959,1499950803,"201051344001025","219011344069620",29.18,14.00,0,320.41,345.36,14.1,11.7,0.084,769197.3,769197.3,13730,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950823,2219050.00
07/13/2017 09:00,2,0.492,ACTIVE,211.70,335.74,59.959,1499950803,"201051344000458","219011344069620",28.27,15.30,0,318.30,344.45,14.1,11.7,0.084,773778.1,773778.1,13714,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950824,2219051.00
07/13/2017 09:00,2,0.484,ACTIVE,212.61,337.84,59.981,1499950803,"201051344000853","219011344069620",28.45,14.00,0,320.71,346.26,14.0,11.6,0.088,774865.5,774865.5,13728,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950825,2219052.00
07/13/2017 09:00,2,0.473,ACTIVE,212.83,338.74,59.933,1499950803,"201051344000685","219011344069620",28.29,14.30,0,322.51,346.56,13.6,11.2,0.088,768761.8,768761.8,13756,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950826,2219053.00
07/13/2017 09:00,2,0.469,ACTIVE,212.61,339.34,59.965,1499950803,"201051344000917","219011344069620",28.75,15.30,0,318.91,346.26,13.7,11.3,0.084,765420.6,765420.6,13743,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950826,2219054.00
07/13/2017 09:00,2,0.457,ACTIVE,212.61,338.74,59.970,1499950803,"201051344001145","219011344069620",29.10,14.00,0,321.61,346.56,13.5,11.1,0.080,773424.2,773424.2,13738,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950827,2219055.00
07/13/2017 09:00,2,0.482,ACTIVE,212.61,339.04,59.933,1499950803,"201051344000651","219011344069620",28.86,14.00,0,321.01,346.26,14.2,11.7,0.084,762227.0,762227.0,13733,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950828,2219056.00
07/13/2017 09:00,2,0.391,ACTIVE,210.80,333.33,59.965,1499950803,"274151322000088","219011344069620",27.85,16.30,0,320.11,342.95,11.0,8.7,0.044,972299.8,972299.8,13640,0,0,0,L,1151911521,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950829,2219057.00
07/13/2017 09:00,2,0.283,ACTIVE,211.70,404.57,59.959,1499950803,"274151322000068","219011344069620",38.15,18.30,0,333.93,420.20,11.0,8.7,0.057,844173.6,844173.6,13993,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950830,2219058.00
07/13/2017 09:00,2,0.477,ACTIVE,212.16,337.24,59.970,1499950803,"201051344001135","219011344069620",29.12,14.30,0,320.11,345.66,14.1,11.7,0.075,757710.6,757710.6,13715,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950831,2219059.00
07/13/2017 09:00,2,0.498,ACTIVE,211.48,336.34,59.975,1499950803,"201051344000594","219011344069620",28.05,14.30,0,318.00,343.55,14.2,11.7,0.088,776936.7,776936.7,13726,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950832,2219060.00
07/13/2017 09:00,2,0.486,ACTIVE,212.38,337.54,59.975,1499950803,"201051344001203","219011344069620",27.97,14.70,0,321.61,347.46,13.8,11.4,0.080,767330.5,767330.5,13758,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950833,2219061.00
07/13/2017 09:00,2,0.404,ACTIVE,211.25,336.04,59.975,1499950803,"274151322000054","219011344069620",27.99,17.00,0,319.81,349.26,11.5,9.2,0.066,988944.1,988944.1,13623,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950834,2219062.00
07/13/2017 09:00,2,0.477,ACTIVE,212.16,336.34,59.970,1499950803,"201051344000867","219011344069620",28.92,15.30,0,318.00,343.85,13.9,11.5,0.084,761124.6,761124.6,13760,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950835,2219063.00
07/13/2017 09:00,2,0.506,ACTIVE,212.61,338.44,59.944,1499950803,"201051344001093","219011344069620",28.03,15.00,0,319.51,345.66,14.4,12.0,0.080,765380.4,765380.4,13751,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950836,2219064.00
07/13/2017 09:00,2,0.463,ACTIVE,211.70,336.34,59.970,1499950803,"201051344000900","219011344069620",23.85,14.30,0,318.61,344.45,11.2,8.9,0.071,782759.7,782759.7,13751,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950837,2219065.00
07/13/2017 09:00,2,0.473,ACTIVE,211.93,336.64,59.970,1499950803,"201051344000648","219011344069620",29.42,14.00,0,318.91,345.06,14.1,11.7,0.080,770370.1,770370.1,13727,0,0,0,L,1122011218,0,120.42,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950838,2219066.00
07/13/2017 09:00,2,0.490,ACTIVE,211.93,336.94,59.965,1499950803,"201051344000569","219011344069620",28.43,14.70,0,319.21,343.55,14.1,11.7,0.088,784768.1,784768.1,13705,0,0,0,L,1122011218,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950839,2219067.00
07/13/2017 09:00,2,0.469,ACTIVE,211.93,336.34,59.954,1499950803,"201051344000983","219011344069620",29.28,14.30,0,318.61,344.45,13.9,11.5,0.088,775397.1,775397.1,13734,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950840,2219068.00
07/13/2017 09:00,2,0.467,ACTIVE,212.16,336.94,60.007,1499950803,"201051344001158","219011344069620",28.82,13.70,0,318.91,344.76,13.6,11.2,0.088,760041.1,760041.1,13734,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950841,2219069.00
07/13/2017 09:00,2,0.250,ACTIVE,212.16,351.67,59.959,1499950803,"201051344000576","219011344069620",32.60,14.70,0,331.53,359.48,8.3,6.1,0.027,774569.9,774569.9,13736,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950841,2219070.00
07/13/2017 09:00,2,0.410,ACTIVE,211.25,336.64,59.959,1499950803,"274151322000087","219011344069620",27.83,18.30,0,319.81,349.56,11.6,9.3,0.057,963215.8,963215.8,13828,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499950842,2219071.00
07/13/2017 09:15,2,0.600,ACTIVE,212.38,339.65,59.970,1499951703,"201051344000645","219011344069620",29.02,15.30,0,330.93,347.16,17.6,15.1,0.119,773521.2,773521.2,13717,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951704,2219072.00
07/13/2017 09:15,2,0.547,ACTIVE,211.48,337.24,59.917,1499951703,"274151322000085","219011344069620",27.89,16.70,0,332.43,343.55,15.4,13.0,0.093,984373.8,984373.8,13632,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951705,2219073.00
07/13/2017 09:15,2,0.592,ACTIVE,212.38,340.55,59.954,1499951703,"201051344000633","219011344069620",29.82,14.30,0,329.73,348.06,17.9,15.4,0.124,760397.8,760397.8,13768,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951706,2219074.00
07/13/2017 09:15,2,0.623,ACTIVE,211.93,339.04,59.965,1499951703,"201051344000469","219011344069620",28.73,13.30,0,327.92,346.26,18.2,15.6,0.128,763937.8,763937.8,13739,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951707,2219075.00
07/13/2017 09:15,2,0.602,ACTIVE,211.70,339.34,59.959,1499951703,"201051344000646","219011344069620",29.44,14.00,0,329.73,346.56,17.9,15.4,0.124,758872.1,758872.1,13731,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951708,2219076.00
07/13/2017 09:15,2,0.562,ACTIVE,211.03,339.65,59.949,1499951703,"274151322000052","219011344069620",28.77,16.30,0,330.93,343.85,16.4,13.9,0.106,1023936.9,1023936.9,13639,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951709,2219077.00
07/13/2017 09:15,2,0.617,ACTIVE,212.16,339.65,59.959,1499951703,"201051344000585","219011344069620",29.22,14.70,0,330.63,346.86,18.3,15.7,0.115,771978.1,771978.1,13730,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951710,2219078.00
07/13/2017 09:15,2,0.588,ACTIVE,211.70,338.14,59.965,1499951703,"201051344001230","219011344069620",29.18,14.70,0,329.73,345.06,17.4,14.9,0.119,763404.5,763404.5,13755,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951711,2219079.00
07/13/2017 09:15,2,0.596,ACTIVE,212.38,339.65,59.970,1499951703,"201051344000582","219011344069620",28.98,14.70,0,331.53,346.86,17.5,15.0,0.115,752682.0,752682.0,13722,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951712,2219080.00
07/13/2017 09:15,2,0.619,ACTIVE,211.48,338.74,59.970,1499951703,"201051344000955","219011344069620",29.12,14.70,0,329.73,345.96,18.3,15.7,0.119,772380.8,772380.8,13741,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951713,2219081.00
07/13/2017 09:15,2,0.227,ACTIVE,211.03,447.85,59.959,1499951703,"274151322000094","219011344069620",42.74,19.00,0,332.73,452.36,9.7,7.4,0.040,843516.3,843516.3,13981,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951714,2219082.00
07/13/2017 09:15,2,0.629,ACTIVE,211.93,338.74,59.933,1499951703,"201051344000579","219011344069620",29.42,14.30,0,329.73,346.56,18.8,16.2,0.119,782141.8,782141.8,13728,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951714,2219083.00
07/13/2017 09:15,2,0.615,ACTIVE,211.48,336.94,59.970,1499951703,"201051344000890","219011344069620",29.06,15.00,0,329.73,346.26,18.1,15.6,0.119,766412.6,766412.6,13741,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951715,2219084.00
07/13/2017 09:15,2,0.594,ACTIVE,211.93,338.74,59.959,1499951703,"201051344000438","219011344069620",29.94,14.30,0,331.53,346.86,18.1,15.5,0.115,768901.2,768901.2,13727,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951716,2219085.00
07/13/2017 09:15,2,0.619,ACTIVE,212.16,338.14,59.981,1499951703,"201051344000417","219011344069620",19.26,14.30,0,330.93,343.25,12.1,9.7,0.071,694825.6,694825.6,13758,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951717,2219086.00
07/13/2017 09:15,2,0.539,ACTIVE,211.25,339.04,59.965,1499951703,"274151322000083","219011344069620",28.43,16.70,0,331.53,344.15,15.6,13.1,0.088,1013605.9,1013605.9,13646,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951718,2219087.00
07/13/2017 09:15,2,0.559,ACTIVE,211.48,339.95,59.965,1499951703,"274151322000076","219011344069620",28.90,16.30,0,333.03,345.06,16.4,13.9,0.106,1081645.7,1081645.7,13650,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951719,2219088.00
07/13/2017 09:15,2,0.605,ACTIVE,211.93,338.74,59.975,1499951703,"201051344000868","219011344069620",28.94,14.70,0,328.82,346.26,17.8,15.3,0.119,762344.2,762344.2,13743,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951720,2219089.00
07/13/2017 09:15,2,0.543,ACTIVE,211.25,339.04,59.970,1499951703,"274151322000095","219011344069620",28.61,16.30,0,331.83,343.85,15.8,13.3,0.097,1071218.8,1071218.8,13662,0,0,0,L,1151911521,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951721,2219090.00
07/13/2017 09:15,2,0.594,ACTIVE,211.93,338.44,59.944,1499951703,"201051344000988","219011344069620",18.51,14.00,0,328.22,344.45,11.2,8.9,0.075,667267.0,667267.0,13727,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951722,2219091.00
07/13/2017 09:15,2,0.598,ACTIVE,211.93,338.44,59.970,1499951703,"201051344001025","219011344069620",29.20,14.30,0,330.93,347.16,17.7,15.2,0.115,769200.4,769200.4,13731,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951723,2219092.00
07/13/2017 09:15,2,0.592,ACTIVE,211.93,338.14,59.986,1499951703,"201051344000458","219011344069620",29.20,15.50,0,329.43,346.26,17.6,15.0,0.119,773781.3,773781.3,13715,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951724,2219093.00
07/13/2017 09:15,2,0.598,ACTIVE,212.61,340.25,60.007,1499951703,"201051344000853","219011344069620",28.88,14.30,0,330.33,347.76,17.5,14.9,0.115,774868.6,774868.6,13729,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951724,2219094.00
07/13/2017 09:15,2,0.572,ACTIVE,212.16,339.65,59.965,1499951703,"201051344000685","219011344069620",29.10,14.70,0,331.83,347.46,16.9,14.4,0.124,768764.9,768764.9,13757,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951725,2219095.00
07/13/2017 09:15,2,0.572,ACTIVE,212.16,339.65,59.975,1499951703,"201051344000917","219011344069620",29.22,15.50,0,330.93,346.56,16.9,14.4,0.110,765423.6,765423.6,13744,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951726,2219096.00
07/13/2017 09:15,2,0.566,ACTIVE,212.16,339.34,59.970,1499951703,"201051344001145","219011344069620",29.30,14.30,0,331.53,347.16,16.9,14.4,0.110,773427.2,773427.2,13739,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951727,2219097.00
07/13/2017 09:15,2,0.584,ACTIVE,211.93,339.34,59.975,1499951703,"201051344000651","219011344069620",29.36,14.00,0,331.83,346.56,17.4,14.9,0.115,762230.2,762230.2,13734,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951728,2219098.00
