ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 09:15,2,0.510,ACTIVE,211.03,337.84,59.975,1499951703,"274151322000088","219011344069620",27.85,16.30,0,331.53,343.25,14.4,12.0,0.080,972302.3,972302.3,13641,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951729,2219099.00
07/13/2017 09:15,2,0.350,ACTIVE,211.70,419.30,59.975,1499951703,"274151322000068","219011344069620",39.74,18.70,0,333.63,430.72,14.2,11.8,0.075,844176.0,844176.0,13994,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951730,2219100.00
07/13/2017 09:15,2,0.594,ACTIVE,211.48,337.54,59.970,1499951703,"201051344001135","219011344069620",29.02,14.30,0,330.33,346.56,17.5,14.9,0.115,757713.8,757713.8,13716,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951731,2219101.00
07/13/2017 09:15,2,0.590,ACTIVE,211.48,337.54,59.981,1499951703,"201051344000594","219011344069620",29.46,14.70,0,327.62,346.26,17.6,15.1,0.119,776940.0,776940.0,13727,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951732,2219102.00
07/13/2017 09:15,2,0.586,ACTIVE,212.16,338.44,59.981,1499951703,"201051344001203","219011344069620",28.77,14.70,0,330.63,347.46,17.1,14.6,0.119,767333.6,767333.6,13759,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951733,2219103.00
07/13/2017 09:15,2,0.514,ACTIVE,211.03,338.44,59.975,1499951703,"274151322000054","219011344069620",28.51,17.00,0,331.53,343.85,14.8,12.4,0.088,988946.7,988946.7,13624,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951733,2219104.00
07/13/2017 09:15,2,0.586,ACTIVE,211.93,338.74,59.944,1499951703,"201051344000867","219011344069620",29.08,15.30,0,328.52,346.26,17.3,14.8,0.110,761127.7,761127.7,13761,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951734,2219105.00
07/13/2017 09:15,2,0.596,ACTIVE,212.16,339.34,59.996,1499951703,"201051344001093","219011344069620",29.10,15.30,0,331.23,346.26,17.6,15.1,0.110,765383.7,765383.7,13752,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951735,2219106.00
07/13/2017 09:15,2,0.537,ACTIVE,211.93,339.95,59.981,1499951703,"201051344000900","219011344069620",29.18,14.70,0,329.13,345.96,15.9,13.5,0.115,782762.4,782762.4,13752,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951737,2219107.00
07/13/2017 09:15,2,0.582,ACTIVE,211.93,338.74,59.981,1499951703,"201051344000648","219011344069620",29.32,14.30,0,330.33,346.56,17.3,14.7,0.119,770373.3,770373.3,13728,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951738,2219108.00
07/13/2017 09:15,2,0.582,ACTIVE,211.93,338.14,59.938,1499951703,"201051344000569","219011344069620",29.54,14.70,0,329.73,346.56,17.4,14.9,0.115,784771.3,784771.3,13706,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951738,2219109.00
07/13/2017 09:15,2,0.566,ACTIVE,211.93,338.44,59.959,1499951703,"201051344000983","219011344069620",29.78,14.70,0,328.82,346.26,17.2,14.6,0.119,775400.2,775400.2,13735,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951739,2219110.00
07/13/2017 09:15,2,0.572,ACTIVE,211.93,338.74,59.975,1499951703,"201051344001158","219011344069620",28.96,13.70,0,329.13,346.56,16.8,14.3,0.115,760044.1,760044.1,13735,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951740,2219111.00
07/13/2017 09:15,2,0.576,ACTIVE,212.16,339.65,59.991,1499951703,"201051344000576","219011344069620",28.92,14.70,0,333.03,368.20,16.9,14.4,0.115,774572.5,774572.5,13737,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951741,2219112.00
07/13/2017 09:15,2,0.525,ACTIVE,211.48,337.84,59.970,1499951703,"274151322000087","219011344069620",27.77,19.00,0,331.83,343.55,14.8,12.3,0.080,963218.4,963218.4,13829,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499951742,2219113.00
07/13/2017 09:30,2,0.613,ACTIVE,213.29,340.85,59.986,1499952603,"201051344000645","219011344069620",29.34,15.50,0,330.93,349.56,18.3,15.7,0.128,773525.0,773525.0,13718,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952604,2219114.00
07/13/2017 09:30,2,0.568,ACTIVE,211.70,338.74,59.986,1499952603,"274151322000085","219011344069620",28.23,17.00,0,333.03,345.96,16.2,13.8,0.102,984377.1,984377.1,13633,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952605,2219115.00
07/13/2017 09:30,2,0.621,ACTIVE,213.29,341.45,59.996,1499952603,"201051344000633","219011344069620",29.70,14.70,0,331.23,351.07,18.7,16.2,0.133,760401.7,760401.7,13769,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952606,2219116.00
07/13/2017 09:30,2,0.646,ACTIVE,213.06,340.55,60.007,1499952603,"201051344000469","219011344069620",28.55,14.00,0,329.13,349.26,18.8,16.2,0.137,763941.8,763941.8,13740,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952607,2219117.00
07/13/2017 09:30,2,0.627,ACTIVE,212.38,340.25,59.996,1499952603,"201051344000646","219011344069620",29.48,14.70,0,330.33,349.56,18.8,16.2,0.128,758876.1,758876.1,13732,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952608,2219118.00
07/13/2017 09:30,2,0.596,ACTIVE,211.48,339.34,59.991,1499952603,"274151322000052","219011344069620",28.53,16.70,0,330.03,346.56,17.2,14.7,0.093,1023940.4,1023940.4,13640,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952609,2219119.00
07/13/2017 09:30,2,0.641,ACTIVE,213.06,340.85,59.981,1499952603,"201051344000585","219011344069620",29.50,15.00,0,330.93,350.47,19.1,16.6,0.133,771982.1,771982.1,13731,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952610,2219120.00
07/13/2017 09:30,2,0.609,ACTIVE,212.83,339.65,59.991,1499952603,"201051344001230","219011344069620",29.32,14.70,0,329.73,348.06,18.1,15.5,0.124,763408.3,763408.3,13756,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952611,2219121.00
07/13/2017 09:30,2,0.619,ACTIVE,213.51,341.15,59.991,1499952603,"201051344000582","219011344069620",29.16,15.00,0,330.63,350.17,18.3,15.8,0.124,752685.8,752685.8,13723,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952611,2219122.00
07/13/2017 09:30,2,0.635,ACTIVE,212.16,339.34,59.986,1499952603,"201051344000955","219011344069620",29.68,14.70,0,329.73,348.36,19.1,16.5,0.128,772384.8,772384.8,13742,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952612,2219123.00
07/13/2017 09:30,2,0.377,ACTIVE,211.70,408.48,59.965,1499952603,"274151322000094","219011344069620",38.59,19.30,0,332.73,462.58,14.8,12.3,0.088,843518.5,843518.5,13982,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952613,2219124.00
07/13/2017 09:30,2,0.660,ACTIVE,212.83,340.25,59.986,1499952603,"201051344000579","219011344069620",29.30,14.70,0,330.63,350.17,19.6,17.0,0.133,782146.0,782146.0,13729,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952614,2219125.00
07/13/2017 09:30,2,0.639,ACTIVE,212.38,339.04,59.981,1499952603,"201051344000890","219011344069620",29.60,15.00,0,328.52,349.86,19.2,16.6,0.124,766416.6,766416.6,13742,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952615,2219126.00
07/13/2017 09:30,2,0.621,ACTIVE,212.83,340.55,59.996,1499952603,"201051344000438","219011344069620",29.98,14.70,0,330.93,350.17,18.9,16.3,0.128,768905.2,768905.2,13728,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952616,2219127.00
07/13/2017 09:30,2,0.648,ACTIVE,212.83,338.74,60.034,1499952603,"201051344000417","219011344069620",19.20,14.30,0,330.63,345.66,12.6,10.3,0.080,694828.1,694828.1,13759,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952617,2219128.00
07/13/2017 09:30,2,0.570,ACTIVE,211.93,339.04,59.991,1499952603,"274151322000083","219011344069620",28.51,16.70,0,332.43,346.56,16.5,14.0,0.106,1013609.4,1013609.4,13647,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952618,2219129.00
07/13/2017 09:30,2,0.592,ACTIVE,212.16,337.84,59.986,1499952603,"274151322000076","219011344069620",29.22,16.70,0,331.53,347.16,17.5,15.0,0.110,1081649.3,1081649.3,13651,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952619,2219130.00
07/13/2017 09:30,2,0.637,ACTIVE,212.61,340.25,59.991,1499952603,"201051344000868","219011344069620",29.08,14.70,0,330.03,349.56,18.8,16.2,0.124,762348.2,762348.2,13744,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952620,2219131.00
07/13/2017 09:30,2,0.584,ACTIVE,211.70,340.85,59.965,1499952603,"274151322000095","219011344069620",28.63,16.70,0,331.23,346.26,16.9,14.4,0.110,1071222.3,1071222.3,13663,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952621,2219132.00
07/13/2017 09:30,2,0.613,ACTIVE,212.61,339.95,59.996,1499952603,"201051344000988","219011344069620",19.04,14.30,0,329.43,346.86,11.9,9.5,0.088,667269.3,667269.3,13728,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952622,2219133.00
07/13/2017 09:30,2,0.631,ACTIVE,212.61,339.34,59.996,1499952603,"201051344001025","219011344069620",29.22,14.30,0,330.63,350.17,18.7,16.2,0.124,769204.4,769204.4,13732,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952622,2219134.00
07/13/2017 09:30,2,0.617,ACTIVE,212.83,339.95,59.991,1499952603,"201051344000458","219011344069620",29.48,15.80,0,330.33,349.26,18.5,15.9,0.137,773785.2,773785.2,13716,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952623,2219135.00
07/13/2017 09:30,2,0.615,ACTIVE,213.29,341.45,60.002,1499952603,"201051344000853","219011344069620",29.56,14.70,0,332.13,350.77,18.4,15.9,0.124,774872.5,774872.5,13730,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952624,2219136.00
07/13/2017 09:30,2,0.604,ACTIVE,212.83,341.15,59.991,1499952603,"201051344000685","219011344069620",29.32,14.70,0,330.63,350.47,17.9,15.4,0.133,768768.6,768768.6,13758,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952625,2219137.00
07/13/2017 09:30,2,0.607,ACTIVE,213.06,340.85,59.991,1499952603,"201051344000917","219011344069620",29.12,15.80,0,330.03,349.86,17.9,15.4,0.119,765427.4,765427.4,13745,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952626,2219138.00
07/13/2017 09:30,2,0.602,ACTIVE,213.06,341.45,59.996,1499952603,"201051344001145","219011344069620",29.38,14.70,0,331.83,350.47,17.9,15.4,0.119,773430.9,773430.9,13740,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952627,2219139.00
07/13/2017 09:30,2,0.631,ACTIVE,213.06,341.15,60.023,1499952603,"201051344000651","219011344069620",28.75,14.30,0,330.93,349.86,18.4,15.9,0.124,762234.1,762234.1,13735,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952628,2219140.00
07/13/2017 09:30,2,0.559,ACTIVE,211.48,338.44,59.991,1499952603,"274151322000088","219011344069620",27.75,16.70,0,331.23,345.36,15.7,13.2,0.097,972305.5,972305.5,13642,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952629,2219141.00
07/13/2017 09:30,2,0.404,ACTIVE,212.61,401.56,59.959,1499952603,"274151322000068","219011344069620",37.79,19.00,0,333.93,434.33,15.2,12.7,0.084,844179.2,844179.2,13995,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952630,2219142.00
07/13/2017 09:30,2,0.631,ACTIVE,212.61,339.34,59.986,1499952603,"201051344001135","219011344069620",29.24,14.70,0,330.63,349.26,18.7,16.1,0.128,757717.8,757717.8,13717,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952631,2219143.00
07/13/2017 09:30,2,0.629,ACTIVE,212.61,339.95,59.986,1499952603,"201051344000594","219011344069620",29.42,15.00,0,328.82,348.96,18.8,16.2,0.128,776943.9,776943.9,13728,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952631,2219144.00
07/13/2017 09:30,2,0.623,ACTIVE,212.83,339.95,59.981,1499952603,"201051344001203","219011344069620",28.96,15.30,0,330.33,351.37,18.3,15.8,0.128,767337.5,767337.5,13760,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952632,2219145.00
07/13/2017 09:30,2,0.562,ACTIVE,211.70,340.85,59.975,1499952603,"274151322000054","219011344069620",28.55,17.00,0,330.63,345.96,16.3,13.8,0.102,988950.1,988950.1,13625,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952633,2219146.00
07/13/2017 09:30,2,0.625,ACTIVE,213.06,339.65,60.028,1499952603,"201051344000867","219011344069620",29.36,15.50,0,330.33,349.26,18.6,16.0,0.119,761131.7,761131.7,13762,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952634,2219147.00
07/13/2017 09:30,2,0.635,ACTIVE,212.83,341.15,59.981,1499952603,"201051344001093","219011344069620",29.42,15.30,0,330.63,349.86,19.0,16.4,0.115,765387.7,765387.7,13753,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952635,2219148.00
07/13/2017 09:30,2,0.588,ACTIVE,212.83,341.15,59.986,1499952603,"201051344000900","219011344069620",28.80,15.00,0,330.93,348.96,17.2,14.7,0.128,782766.0,782766.0,13753,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952636,2219149.00
07/13/2017 09:30,2,0.627,ACTIVE,213.06,340.25,59.986,1499952603,"201051344000648","219011344069620",29.14,14.70,0,330.33,349.26,18.5,15.9,0.133,770377.2,770377.2,13729,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952637,2219150.00
07/13/2017 09:30,2,0.633,ACTIVE,213.06,340.25,59.986,1499952603,"201051344000569","219011344069620",29.28,15.00,0,330.03,349.56,18.8,16.2,0.124,784775.3,784775.3,13707,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952638,2219151.00
07/13/2017 09:30,2,0.619,ACTIVE,212.83,339.95,59.986,1499952603,"201051344000983","219011344069620",29.60,15.00,0,330.33,349.26,18.6,16.1,0.128,775404.2,775404.2,13736,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952639,2219152.00
07/13/2017 09:30,2,0.619,ACTIVE,212.83,339.95,59.954,1499952603,"201051344001158","219011344069620",29.14,14.00,0,330.03,349.56,18.3,15.7,0.133,760048.0,760048.0,13736,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952640,2219153.00
07/13/2017 09:30,2,0.615,ACTIVE,213.29,341.45,59.986,1499952603,"201051344000576","219011344069620",29.34,14.70,0,330.63,349.86,18.3,15.8,0.124,774576.3,774576.3,13738,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952641,2219154.00
07/13/2017 09:30,2,0.582,ACTIVE,212.16,338.44,59.981,1499952603,"274151322000087","219011344069620",27.91,19.30,0,331.83,345.36,16.4,13.9,0.093,963221.8,963221.8,13830,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499952641,2219155.00
07/13/2017 09:45,2,0.648,ACTIVE,212.61,340.85,59.970,1499953503,"201051344000645","219011344069620",29.06,15.80,0,332.73,350.17,19.1,16.5,0.133,773529.1,773529.1,13719,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953504,2219156.00
07/13/2017 09:45,2,0.592,ACTIVE,211.93,339.34,59.954,1499953503,"274151322000085","219011344069620",28.43,17.30,0,333.63,345.96,17.0,14.5,0.110,984380.7,984380.7,13634,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953505,2219157.00
07/13/2017 09:45,2,0.658,ACTIVE,213.06,342.05,59.970,1499953503,"201051344000633","219011344069620",29.18,15.00,0,331.83,351.97,19.5,16.9,0.141,760405.9,760405.9,13770,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953506,2219158.00
07/13/2017 09:45,2,0.668,ACTIVE,212.38,339.95,59.975,1499953503,"201051344000469","219011344069620",29.10,14.30,0,330.33,349.86,19.7,17.1,0.141,763946.0,763946.0,13741,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953507,2219159.00
07/13/2017 09:45,2,0.658,ACTIVE,212.38,340.55,59.965,1499953503,"201051344000646","219011344069620",29.08,15.00,0,331.23,349.86,19.4,16.8,0.137,758880.3,758880.3,13733,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953508,2219160.00
07/13/2017 09:45,2,0.609,ACTIVE,211.48,338.74,59.965,1499953503,"274151322000052","219011344069620",28.98,17.00,0,332.73,346.26,17.9,15.3,0.110,1023944.3,1023944.3,13641,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953509,2219161.00
07/13/2017 09:45,2,0.664,ACTIVE,212.83,340.85,59.949,1499953503,"201051344000585","219011344069620",29.50,15.30,0,331.23,350.17,19.9,17.3,0.137,771986.5,771986.5,13732,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953510,2219162.00
07/13/2017 09:45,2,0.627,ACTIVE,212.61,339.95,60.002,1499953503,"201051344001230","219011344069620",29.46,15.00,0,330.03,348.06,18.8,16.2,0.128,763412.4,763412.4,13757,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953511,2219163.00
07/13/2017 09:45,2,0.633,ACTIVE,213.06,341.15,59.922,1499953503,"201051344000582","219011344069620",29.50,15.30,0,332.73,349.56,18.9,16.3,0.133,752690.0,752690.0,13724,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953512,2219164.00
07/13/2017 09:45,2,0.668,ACTIVE,212.38,339.95,59.944,1499953503,"201051344000955","219011344069620",29.10,15.30,0,330.63,348.66,19.7,17.1,0.128,772389.2,772389.2,13743,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953512,2219165.00
07/13/2017 09:45,2,0.367,ACTIVE,211.93,425.91,59.986,1499953503,"274151322000094","219011344069620",40.14,19.30,0,333.63,437.33,15.1,12.7,0.093,843521.8,843521.8,13983,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953513,2219166.00
07/13/2017 09:45,2,0.670,ACTIVE,212.61,339.65,59.954,1499953503,"201051344000579","219011344069620",29.82,15.00,0,332.73,349.86,20.3,17.7,0.137,782150.5,782150.5,13730,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953514,2219167.00
07/13/2017 09:45,2,0.646,ACTIVE,212.38,339.34,60.018,1499953503,"201051344000890","219011344069620",29.98,15.30,0,330.63,349.86,19.6,17.0,0.133,766421.0,766421.0,13743,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953515,2219168.00
07/13/2017 09:45,2,0.652,ACTIVE,212.83,340.55,59.959,1499953503,"201051344000438","219011344069620",29.36,15.00,0,332.13,349.86,19.4,16.8,0.133,768909.5,768909.5,13729,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953516,2219169.00
07/13/2017 09:45,2,0.680,ACTIVE,212.61,339.34,59.954,1499953503,"201051344000417","219011344069620",18.79,15.00,0,332.13,345.96,13.0,10.6,0.084,694830.8,694830.8,13760,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953517,2219170.00
07/13/2017 09:45,2,0.586,ACTIVE,211.93,338.14,59.954,1499953503,"274151322000083","219011344069620",28.59,17.30,0,333.03,346.56,16.9,14.4,0.110,1013613.1,1013613.1,13648,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953518,2219171.00
07/13/2017 09:45,2,0.605,ACTIVE,212.38,342.65,59.965,1499953503,"274151322000076","219011344069620",29.28,17.00,0,331.83,346.86,18.0,15.4,0.115,1081653.3,1081653.3,13652,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953519,2219172.00
07/13/2017 09:45,2,0.646,ACTIVE,212.38,339.95,59.965,1499953503,"201051344000868","219011344069620",29.44,15.00,0,330.63,349.86,19.3,16.7,0.128,762352.4,762352.4,13745,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953520,2219173.00
07/13/2017 09:45,2,0.590,ACTIVE,211.48,341.15,59.959,1499953503,"274151322000095","219011344069620",28.90,17.00,0,333.33,345.96,17.2,14.7,0.106,1071226.1,1071226.1,13664,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953521,2219174.00
07/13/2017 09:45,2,0.633,ACTIVE,212.38,340.25,59.970,1499953503,"201051344000988","219011344069620",18.85,14.70,0,330.63,348.06,12.1,9.8,0.080,667271.8,667271.8,13729,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953522,2219175.00
07/13/2017 09:45,2,0.643,ACTIVE,212.61,339.34,59.975,1499953503,"201051344001025","219011344069620",29.36,15.00,0,331.53,349.56,19.1,16.5,0.137,769208.6,769208.6,13733,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953522,2219176.00
07/13/2017 09:45,2,0.621,ACTIVE,212.61,339.34,59.970,1499953503,"201051344000458","219011344069620",29.80,16.00,0,331.53,349.56,18.8,16.2,0.128,773789.3,773789.3,13717,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953523,2219177.00
07/13/2017 09:45,2,0.631,ACTIVE,213.29,341.45,59.970,1499953503,"201051344000853","219011344069620",29.46,15.00,0,333.63,350.77,18.9,16.3,0.137,774876.7,774876.7,13731,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953524,2219178.00
07/13/2017 09:45,2,0.609,ACTIVE,212.83,341.15,59.965,1499953503,"201051344000685","219011344069620",29.28,15.00,0,331.53,350.77,18.1,15.6,0.133,768772.6,768772.6,13759,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953525,2219179.00
07/13/2017 09:45,2,0.609,ACTIVE,212.83,341.15,59.959,1499953503,"201051344000917","219011344069620",29.42,16.00,0,331.83,349.56,18.2,15.6,0.124,765431.5,765431.5,13746,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953526,2219180.00
07/13/2017 09:45,2,0.619,ACTIVE,213.06,341.75,59.975,1499953503,"201051344001145","219011344069620",28.84,15.00,0,332.73,350.47,18.1,15.6,0.119,773435.0,773435.0,13741,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953527,2219181.00
07/13/2017 09:45,2,0.619,ACTIVE,212.83,340.55,59.965,1499953503,"201051344000651","219011344069620",29.66,15.00,0,332.43,349.86,18.6,16.1,0.119,762238.3,762238.3,13736,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953528,2219182.00
07/13/2017 09:45,2,0.562,ACTIVE,211.25,339.04,59.959,1499953503,"274151322000088","219011344069620",27.77,17.00,0,332.73,345.36,15.8,13.3,0.088,972309.0,972309.0,13643,0,0,0,L,1151911521,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953529,2219183.00
07/13/2017 09:45,2,0.406,ACTIVE,212.16,405.47,59.959,1499953503,"274151322000068","219011344069620",38.13,19.50,0,334.84,434.93,15.7,13.2,0.080,844182.6,844182.6,13996,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953530,2219184.00
07/13/2017 09:45,2,0.637,ACTIVE,212.61,339.34,59.970,1499953503,"201051344001135","219011344069620",29.36,15.30,0,331.53,349.56,19.0,16.4,0.128,757722.1,757722.1,13718,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953531,2219185.00
07/13/2017 09:45,2,0.639,ACTIVE,212.16,339.65,59.970,1499953503,"201051344000594","219011344069620",29.22,15.00,0,330.63,349.86,19.0,16.4,0.133,776948.2,776948.2,13729,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953531,2219186.00
07/13/2017 09:45,2,0.621,ACTIVE,212.83,339.95,59.917,1499953503,"201051344001203","219011344069620",29.26,15.30,0,333.03,350.47,18.5,15.9,0.128,767341.6,767341.6,13761,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953532,2219187.00
07/13/2017 09:45,2,0.562,ACTIVE,211.70,340.25,59.959,1499953503,"274151322000054","219011344069620",28.59,17.30,0,332.43,345.96,16.3,13.8,0.102,988953.7,988953.7,13626,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953533,2219188.00
07/13/2017 09:45,2,0.635,ACTIVE,212.83,339.34,59.970,1499953503,"201051344000867","219011344069620",29.02,15.80,0,330.63,349.56,18.7,16.1,0.124,761135.9,761135.9,13763,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953534,2219189.00
07/13/2017 09:45,2,0.639,ACTIVE,212.83,340.85,59.965,1499953503,"201051344001093","219011344069620",29.02,15.50,0,332.43,349.86,18.8,16.2,0.115,765392.0,765392.0,13754,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953535,2219190.00
07/13/2017 09:45,2,0.582,ACTIVE,212.61,340.25,59.970,1499953503,"201051344000900","219011344069620",29.32,15.30,0,331.53,349.56,17.3,14.8,0.128,782769.9,782769.9,13754,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953536,2219191.00
07/13/2017 09:45,2,0.621,ACTIVE,212.83,339.95,59.965,1499953503,"201051344000648","219011344069620",29.40,15.00,0,331.83,349.86,18.6,16.0,0.133,770381.4,770381.4,13730,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953537,2219192.00
07/13/2017 09:45,2,0.625,ACTIVE,212.83,340.25,59.970,1499953503,"201051344000569","219011344069620",29.56,15.30,0,332.43,349.56,18.8,16.2,0.133,784779.6,784779.6,13708,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953538,2219193.00
07/13/2017 09:45,2,0.625,ACTIVE,212.61,339.04,59.965,1499953503,"201051344000983","219011344069620",29.30,15.30,0,331.23,349.86,18.6,16.0,0.133,775408.4,775408.4,13737,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953539,2219194.00
07/13/2017 09:45,2,0.619,ACTIVE,212.83,339.65,60.012,1499953503,"201051344001158","219011344069620",29.02,14.30,0,331.23,349.56,18.2,15.7,0.128,760052.1,760052.1,13737,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953540,2219195.00
07/13/2017 09:45,2,0.619,ACTIVE,213.06,341.45,59.970,1499953503,"201051344000576","219011344069620",29.00,15.30,0,332.73,350.17,18.2,15.7,0.128,774580.5,774580.5,13739,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953541,2219196.00
07/13/2017 09:45,2,0.564,ACTIVE,211.93,337.24,59.965,1499953503,"274151322000087","219011344069620",28.11,19.80,0,332.73,345.66,16.1,13.6,0.084,963225.5,963225.5,13831,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499953542,2219197.00
07/13/2017 10:00,2,0.629,ACTIVE,213.06,339.95,59.965,1499954404,"201051344000645","219011344069620",29.10,16.00,0,331.53,350.17,18.6,16.0,0.128,773532.9,773532.9,13720,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954405,2219198.00
07/13/2017 10:00,2,0.582,ACTIVE,211.70,337.84,59.965,1499954404,"274151322000085","219011344069620",28.09,17.50,0,332.73,347.76,16.6,14.1,0.097,984384.0,984384.0,13635,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954406,2219199.00
07/13/2017 10:00,2,0.650,ACTIVE,212.83,341.15,59.975,1499954404,"201051344000633","219011344069620",28.71,15.00,0,330.03,351.97,18.9,16.3,0.141,760409.8,760409.8,13771,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954406,2219200.00
07/13/2017 10:00,2,0.650,ACTIVE,212.61,339.95,59.970,1499954404,"201051344000469","219011344069620",29.08,14.30,0,330.03,349.56,19.2,16.6,0.137,763949.9,763949.9,13742,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954407,2219201.00
07/13/2017 10:00,2,0.641,ACTIVE,212.16,339.95,59.970,1499954404,"201051344000646","219011344069620",29.26,15.00,0,330.33,349.86,19.0,16.4,0.133,758884.2,758884.2,13734,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954408,2219202.00
07/13/2017 10:00,2,0.600,ACTIVE,211.25,339.04,59.949,1499954404,"274151322000052","219011344069620",28.80,17.30,0,330.93,347.76,17.5,14.9,0.102,1023947.8,1023947.8,13642,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954409,2219203.00
07/13/2017 10:00,2,0.650,ACTIVE,212.61,340.85,60.012,1499954404,"201051344000585","219011344069620",29.58,15.30,0,331.53,350.47,19.5,16.9,0.128,771990.4,771990.4,13733,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954410,2219204.00
07/13/2017 10:00,2,0.625,ACTIVE,212.38,339.34,59.991,1499954404,"201051344001230","219011344069620",29.18,15.00,0,330.33,348.36,18.5,15.9,0.124,763416.2,763416.2,13758,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954411,2219205.00
07/13/2017 10:00,2,0.631,ACTIVE,212.83,340.55,59.970,1499954404,"201051344000582","219011344069620",29.10,15.30,0,331.83,350.17,18.7,16.1,0.128,752693.7,752693.7,13725,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954412,2219206.00
07/13/2017 10:00,2,0.656,ACTIVE,212.16,339.95,59.970,1499954404,"201051344000955","219011344069620",29.22,15.30,0,330.93,348.66,19.4,16.8,0.128,772393.2,772393.2,13744,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954413,2219207.00
07/13/2017 10:00,2,0.373,ACTIVE,211.25,418.09,59.970,1499954404,"274151322000094","219011344069620",39.44,19.50,0,333.63,437.63,14.9,12.5,0.093,843524.6,843524.6,13984,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954414,2219208.00
07/13/2017 10:00,2,0.662,ACTIVE,212.61,339.95,59.970,1499954404,"201051344000579","219011344069620",29.72,15.00,0,332.13,349.56,20.0,17.4,0.133,782154.6,782154.6,13731,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954415,2219209.00
07/13/2017 10:00,2,0.650,ACTIVE,212.16,339.34,59.970,1499954404,"201051344000890","219011344069620",29.56,15.50,0,330.63,350.17,19.5,16.9,0.128,766425.0,766425.0,13744,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954416,2219210.00
07/13/2017 10:00,2,0.641,ACTIVE,212.61,339.95,59.954,1499954404,"201051344000438","219011344069620",29.48,15.00,0,332.13,350.17,19.1,16.5,0.128,768913.4,768913.4,13730,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954417,2219211.00
07/13/2017 10:00,2,0.666,ACTIVE,212.61,338.44,59.970,1499954404,"201051344000417","219011344069620",18.98,15.00,0,331.83,346.56,12.8,10.5,0.080,694833.3,694833.3,13761,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954417,2219212.00
07/13/2017 10:00,2,0.576,ACTIVE,211.70,338.44,59.970,1499954404,"274151322000083","219011344069620",28.61,17.30,0,332.73,347.76,16.7,14.2,0.110,1013616.4,1013616.4,13649,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954418,2219213.00
07/13/2017 10:00,2,0.604,ACTIVE,211.93,340.85,59.970,1499954404,"274151322000076","219011344069620",29.02,17.30,0,333.63,348.66,17.7,15.2,0.110,1081656.9,1081656.9,13653,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954419,2219214.00
07/13/2017 10:00,2,0.641,ACTIVE,212.38,339.04,59.965,1499954404,"201051344000868","219011344069620",29.50,15.30,0,330.93,349.56,19.2,16.6,0.128,762356.4,762356.4,13746,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954420,2219215.00
07/13/2017 10:00,2,0.590,ACTIVE,211.25,338.74,59.959,1499954404,"274151322000095","219011344069620",28.59,17.00,0,331.53,347.76,17.1,14.5,0.106,1071229.5,1071229.5,13665,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954421,2219216.00
07/13/2017 10:00,2,0.635,ACTIVE,212.38,339.34,59.965,1499954404,"201051344000988","219011344069620",18.65,15.00,0,330.33,348.06,12.0,9.7,0.088,667274.1,667274.1,13730,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954422,2219217.00
07/13/2017 10:00,2,0.639,ACTIVE,212.16,339.04,59.965,1499954404,"201051344001025","219011344069620",29.32,15.00,0,330.93,351.07,19.0,16.4,0.133,769212.5,769212.5,13734,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954423,2219218.00
07/13/2017 10:00,2,0.637,ACTIVE,212.16,338.74,59.965,1499954404,"201051344000458","219011344069620",29.18,16.00,0,330.33,349.26,18.9,16.3,0.137,773793.2,773793.2,13718,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954424,2219219.00
07/13/2017 10:00,2,0.631,ACTIVE,212.83,340.25,59.970,1499954404,"201051344000853","219011344069620",29.22,15.00,0,332.43,350.47,18.7,16.1,0.133,774880.5,774880.5,13732,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954425,2219220.00
07/13/2017 10:00,2,0.605,ACTIVE,212.38,340.85,59.944,1499954404,"201051344000685","219011344069620",29.38,15.30,0,330.93,350.77,18.1,15.5,0.133,768776.3,768776.3,13760,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954425,2219221.00
07/13/2017 10:00,2,0.613,ACTIVE,212.38,340.85,59.970,1499954404,"201051344000917","219011344069620",29.16,16.00,0,331.23,350.47,18.1,15.6,0.128,765435.2,765435.2,13747,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954426,2219222.00
07/13/2017 10:00,2,0.611,ACTIVE,212.61,339.95,59.975,1499954404,"201051344001145","219011344069620",29.40,14.70,0,331.83,351.37,18.2,15.6,0.128,773438.7,773438.7,13742,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954427,2219223.00
07/13/2017 10:00,2,0.623,ACTIVE,212.38,340.55,59.991,1499954404,"201051344000651","219011344069620",29.34,15.00,0,331.83,349.86,18.6,16.0,0.128,762242.1,762242.1,13737,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954428,2219224.00
07/13/2017 10:00,2,0.562,ACTIVE,211.25,337.54,59.996,1499954404,"274151322000088","219011344069620",27.73,17.30,0,331.83,347.16,15.8,13.3,0.097,972312.2,972312.2,13644,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954429,2219225.00
07/13/2017 10:00,2,0.400,ACTIVE,212.16,404.87,59.965,1499954404,"274151322000068","219011344069620",38.05,19.50,0,334.24,436.73,15.6,13.2,0.088,844185.8,844185.8,13997,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954430,2219226.00
07/13/2017 10:00,2,0.645,ACTIVE,211.93,339.04,59.970,1499954404,"201051344001135","219011344069620",29.02,15.30,0,331.53,349.26,19.0,16.4,0.128,757726.0,757726.0,13719,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954431,2219227.00
07/13/2017 10:00,2,0.643,ACTIVE,211.93,339.04,59.986,1499954404,"201051344000594","219011344069620",29.12,15.30,0,330.03,348.96,19.0,16.4,0.128,776952.1,776952.1,13730,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954432,2219228.00
07/13/2017 10:00,2,0.623,ACTIVE,212.38,339.34,59.975,1499954404,"201051344001203","219011344069620",29.20,15.50,0,332.13,350.47,18.5,15.9,0.128,767345.4,767345.4,13762,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954433,2219229.00
07/13/2017 10:00,2,0.566,ACTIVE,211.25,338.74,59.965,1499954404,"274151322000054","219011344069620",28.37,17.80,0,331.53,348.36,16.3,13.8,0.093,988957.1,988957.1,13627,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954434,2219230.00
07/13/2017 10:00,2,0.633,ACTIVE,212.38,339.04,59.991,1499954404,"201051344000867","219011344069620",29.10,15.80,0,330.33,350.17,18.7,16.1,0.128,761139.8,761139.8,13764,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954434,2219231.00
07/13/2017 10:00,2,0.643,ACTIVE,212.38,340.25,59.970,1499954404,"201051344001093","219011344069620",28.98,15.80,0,332.13,349.56,18.9,16.3,0.119,765395.9,765395.9,13755,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954435,2219232.00
07/13/2017 10:00,2,0.592,ACTIVE,212.38,339.65,59.933,1499954404,"201051344000900","219011344069620",29.00,15.50,0,330.63,350.17,17.4,14.9,0.128,782773.5,782773.5,13755,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954437,2219233.00
07/13/2017 10:00,2,0.623,ACTIVE,212.38,339.34,59.970,1499954404,"201051344000648","219011344069620",29.42,15.00,0,330.63,349.26,18.6,16.1,0.128,770385.2,770385.2,13731,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954438,2219234.00
07/13/2017 10:00,2,0.623,ACTIVE,212.16,339.04,59.975,1499954404,"201051344000569","219011344069620",29.84,15.50,0,331.53,349.56,18.9,16.3,0.124,784783.5,784783.5,13709,0,0,0,L,1122011218,0,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954439,2219235.00
07/13/2017 10:00,2,0.621,ACTIVE,212.16,338.14,59.933,1499954404,"201051344000983","219011344069620",29.70,15.50,0,330.63,349.86,18.7,16.2,0.133,775412.3,775412.3,13738,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954440,2219236.00
07/13/2017 10:00,2,0.623,ACTIVE,212.38,338.74,59.965,1499954404,"201051344001158","219011344069620",28.94,14.30,0,330.63,350.17,18.3,15.7,0.133,760055.9,760055.9,13738,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954441,2219237.00
07/13/2017 10:00,2,0.623,ACTIVE,212.61,340.25,59.970,1499954404,"201051344000576","219011344069620",28.90,15.30,0,332.13,350.47,18.3,15.7,0.128,774584.3,774584.3,13740,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954442,2219238.00
07/13/2017 10:00,2,0.562,ACTIVE,211.25,339.95,59.965,1499954404,"274151322000087","219011344069620",28.45,19.80,0,331.53,346.86,16.2,13.7,0.093,963228.8,963228.8,13832,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499954443,2219239.00
07/13/2017 10:15,2,0.621,ACTIVE,213.74,340.85,59.991,1499955303,"201051344000645","219011344069620",28.98,16.00,0,330.63,349.56,18.3,15.7,0.128,773536.7,773536.7,13721,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955304,2219240.00
07/13/2017 10:15,2,0.582,ACTIVE,212.61,338.14,59.981,1499955303,"274151322000085","219011344069620",27.95,17.50,0,331.53,345.96,16.5,14.0,0.097,984387.4,984387.4,13636,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955305,2219241.00
