ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 10:15,2,0.629,ACTIVE,213.96,342.65,59.986,1499955303,"201051344000633","219011344069620",29.50,15.30,0,331.23,351.07,18.8,16.3,0.137,760413.8,760413.8,13772,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955306,2219242.00
07/13/2017 10:15,2,0.648,ACTIVE,213.51,340.85,59.991,1499955303,"201051344000469","219011344069620",28.80,14.30,0,330.03,348.66,18.9,16.4,0.137,763954.0,763954.0,13743,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955307,2219243.00
07/13/2017 10:15,2,0.648,ACTIVE,213.06,342.05,59.986,1499955303,"201051344000646","219011344069620",28.65,15.30,0,330.93,349.86,18.9,16.3,0.133,758888.2,758888.2,13735,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955308,2219244.00
07/13/2017 10:15,2,0.602,ACTIVE,212.38,340.55,59.986,1499955303,"274151322000052","219011344069620",28.78,17.50,0,330.93,346.26,17.6,15.0,0.110,1023951.5,1023951.5,13643,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955309,2219245.00
07/13/2017 10:15,2,0.648,ACTIVE,213.51,342.95,59.991,1499955303,"201051344000585","219011344069620",29.50,15.50,0,330.93,350.47,19.4,16.8,0.128,771994.5,771994.5,13734,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955310,2219246.00
07/13/2017 10:15,2,0.619,ACTIVE,213.29,341.15,59.986,1499955303,"201051344001230","219011344069620",29.18,15.30,0,330.33,348.06,18.4,15.8,0.124,763420.0,763420.0,13759,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955311,2219247.00
07/13/2017 10:15,2,0.627,ACTIVE,213.74,342.95,60.002,1499955303,"201051344000582","219011344069620",29.10,15.50,0,330.63,350.17,18.5,15.9,0.124,752697.6,752697.6,13726,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955312,2219248.00
07/13/2017 10:15,2,0.650,ACTIVE,213.06,341.45,60.012,1499955303,"201051344000955","219011344069620",29.30,15.30,0,330.63,348.66,19.4,16.8,0.137,772397.3,772397.3,13745,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955312,2219249.00
07/13/2017 10:15,2,0.383,ACTIVE,212.38,413.59,59.975,1499955303,"274151322000094","219011344069620",38.80,19.50,0,334.24,435.53,15.0,12.6,0.093,843527.7,843527.7,13985,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955313,2219250.00
07/13/2017 10:15,2,0.674,ACTIVE,213.29,340.85,59.986,1499955303,"201051344000579","219011344069620",29.10,15.30,0,330.93,348.66,19.8,17.2,0.133,782158.8,782158.8,13732,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955314,2219251.00
07/13/2017 10:15,2,0.654,ACTIVE,213.06,340.85,59.986,1499955303,"201051344000890","219011344069620",29.36,15.50,0,330.03,349.86,19.5,16.9,0.133,766429.1,766429.1,13745,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955315,2219252.00
07/13/2017 10:15,2,0.631,ACTIVE,213.51,342.05,59.991,1499955303,"201051344000438","219011344069620",30.00,15.30,0,332.13,350.17,19.2,16.6,0.128,768917.5,768917.5,13731,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955316,2219253.00
07/13/2017 10:15,2,0.666,ACTIVE,213.51,340.25,59.991,1499955303,"201051344000417","219011344069620",19.02,15.00,0,330.93,345.96,12.8,10.5,0.084,694835.8,694835.8,13762,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955317,2219254.00
07/13/2017 10:15,2,0.582,ACTIVE,212.38,342.95,59.975,1499955303,"274151322000083","219011344069620",28.65,17.30,0,330.93,346.56,16.9,14.4,0.106,1013619.9,1013619.9,13650,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955318,2219255.00
07/13/2017 10:15,2,0.598,ACTIVE,213.29,342.95,59.975,1499955303,"274151322000076","219011344069620",29.64,17.00,0,333.33,346.86,17.9,15.4,0.115,1081660.6,1081660.6,13654,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955319,2219256.00
07/13/2017 10:15,2,0.646,ACTIVE,213.29,340.55,59.959,1499955303,"201051344000868","219011344069620",29.18,15.50,0,329.13,349.56,19.1,16.5,0.133,762360.4,762360.4,13747,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955320,2219257.00
07/13/2017 10:15,2,0.592,ACTIVE,212.38,337.84,60.007,1499955303,"274151322000095","219011344069620",28.84,17.30,0,331.53,345.96,17.3,14.8,0.106,1071233.1,1071233.1,13666,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955321,2219258.00
07/13/2017 10:15,2,0.627,ACTIVE,213.29,340.85,60.023,1499955303,"201051344000988","219011344069620",18.98,14.70,0,330.03,347.16,12.1,9.7,0.084,667276.5,667276.5,13731,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955321,2219259.00
07/13/2017 10:15,2,0.648,ACTIVE,213.29,340.55,59.991,1499955303,"201051344001025","219011344069620",29.08,15.00,0,330.93,349.86,19.1,16.5,0.124,769216.5,769216.5,13735,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955322,2219260.00
07/13/2017 10:15,2,0.621,ACTIVE,213.29,339.95,60.018,1499955303,"201051344000458","219011344069620",29.76,16.30,0,329.73,348.36,18.7,16.2,0.128,773797.1,773797.1,13719,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955323,2219261.00
07/13/2017 10:15,2,0.635,ACTIVE,213.96,342.05,59.991,1499955303,"201051344000853","219011344069620",29.24,15.30,0,332.43,350.47,18.8,16.3,0.128,774884.5,774884.5,13733,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955324,2219262.00
07/13/2017 10:15,2,0.607,ACTIVE,213.51,343.25,59.981,1499955303,"201051344000685","219011344069620",29.62,15.30,0,331.23,350.47,18.2,15.7,0.128,768780.2,768780.2,13761,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955325,2219263.00
07/13/2017 10:15,2,0.617,ACTIVE,213.51,342.35,59.975,1499955303,"201051344000917","219011344069620",29.26,16.30,0,331.23,349.86,18.3,15.7,0.128,765439.0,765439.0,13748,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955326,2219264.00
07/13/2017 10:15,2,0.613,ACTIVE,213.51,341.75,59.981,1499955303,"201051344001145","219011344069620",29.62,15.00,0,332.13,350.47,18.4,15.8,0.128,773442.5,773442.5,13743,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955327,2219265.00
07/13/2017 10:15,2,0.643,ACTIVE,213.51,342.35,59.986,1499955303,"201051344000651","219011344069620",28.88,15.00,0,331.83,349.86,18.8,16.2,0.128,762246.0,762246.0,13738,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955328,2219266.00
07/13/2017 10:15,2,0.576,ACTIVE,211.93,338.44,59.975,1499955303,"274151322000088","219011344069620",27.73,17.50,0,330.63,345.36,16.2,13.7,0.093,972315.4,972315.4,13645,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955329,2219267.00
07/13/2017 10:15,2,0.412,ACTIVE,213.06,407.57,59.981,1499955303,"274151322000068","219011344069620",38.25,19.80,0,334.84,433.12,16.0,13.5,0.088,844189.0,844189.0,13998,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955330,2219268.00
07/13/2017 10:15,2,0.650,ACTIVE,213.06,341.15,59.954,1499955303,"201051344001135","219011344069620",29.28,15.30,0,330.63,349.56,19.3,16.7,0.133,757730.0,757730.0,13720,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955331,2219269.00
07/13/2017 10:15,2,0.625,ACTIVE,213.06,340.25,59.981,1499955303,"201051344000594","219011344069620",30.12,15.30,0,329.43,348.36,19.1,16.5,0.128,776956.2,776956.2,13731,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955332,2219270.00
07/13/2017 10:15,2,0.631,ACTIVE,213.51,340.85,59.933,1499955303,"201051344001203","219011344069620",29.34,15.80,0,331.83,350.77,18.8,16.3,0.137,767349.4,767349.4,13763,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955333,2219271.00
07/13/2017 10:15,2,0.576,ACTIVE,212.38,338.74,59.975,1499955303,"274151322000054","219011344069620",28.75,17.80,0,330.93,345.96,16.8,14.3,0.093,988960.5,988960.5,13628,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955334,2219272.00
07/13/2017 10:15,2,0.641,ACTIVE,213.51,339.95,59.991,1499955303,"201051344000867","219011344069620",29.28,15.80,0,329.43,348.36,19.1,16.5,0.128,761143.7,761143.7,13765,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955334,2219273.00
07/13/2017 10:15,2,0.629,ACTIVE,213.51,341.75,59.981,1499955303,"201051344001093","219011344069620",30.16,15.80,0,331.83,349.56,19.2,16.6,0.115,765400.0,765400.0,13756,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955335,2219274.00
07/13/2017 10:15,2,0.607,ACTIVE,213.29,340.85,59.975,1499955303,"201051344000900","219011344069620",28.88,15.50,0,330.63,349.26,17.8,15.3,0.124,782777.1,782777.1,13756,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955336,2219275.00
07/13/2017 10:15,2,0.645,ACTIVE,213.51,340.85,59.970,1499955303,"201051344000648","219011344069620",29.08,15.00,0,330.03,348.96,19.0,16.4,0.133,770389.2,770389.2,13732,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955337,2219276.00
07/13/2017 10:15,2,0.646,ACTIVE,213.51,341.45,59.991,1499955303,"201051344000569","219011344069620",29.40,15.50,0,330.33,349.26,19.3,16.7,0.137,784787.5,784787.5,13710,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955338,2219277.00
07/13/2017 10:15,2,0.641,ACTIVE,213.29,339.95,59.996,1499955303,"201051344000983","219011344069620",29.44,15.50,0,329.73,348.66,19.1,16.6,0.137,775416.3,775416.3,13739,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955339,2219278.00
07/13/2017 10:15,2,0.637,ACTIVE,213.51,341.15,59.965,1499955303,"201051344001158","219011344069620",29.14,14.70,0,330.33,348.66,18.8,16.3,0.137,760059.8,760059.8,13739,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955340,2219279.00
07/13/2017 10:15,2,0.637,ACTIVE,213.96,341.45,59.991,1499955303,"201051344000576","219011344069620",29.02,15.30,0,330.33,349.56,18.7,16.2,0.128,774588.2,774588.2,13741,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955341,2219280.00
07/13/2017 10:15,2,0.596,ACTIVE,212.61,339.34,59.965,1499955303,"274151322000087","219011344069620",28.15,20.30,0,331.53,345.96,17.0,14.5,0.093,963232.2,963232.2,13833,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499955342,2219281.00
07/13/2017 10:30,2,0.625,ACTIVE,213.74,341.15,59.949,1499956204,"201051344000645","219011344069620",28.84,16.30,0,332.73,351.07,18.3,15.7,0.124,773540.9,773540.9,13722,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956205,2219282.00
07/13/2017 10:30,2,0.561,ACTIVE,212.61,338.14,59.954,1499956204,"274151322000085","219011344069620",28.69,17.80,0,334.24,347.16,16.3,13.8,0.093,984391.2,984391.2,13637,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956206,2219283.00
07/13/2017 10:30,2,0.639,ACTIVE,213.96,342.95,59.949,1499956204,"201051344000633","219011344069620",28.82,15.50,0,332.13,352.87,18.7,16.1,0.133,760418.1,760418.1,13773,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956207,2219284.00
07/13/2017 10:30,2,0.648,ACTIVE,213.51,341.45,59.949,1499956204,"201051344000469","219011344069620",28.65,14.70,0,331.23,350.47,18.9,16.3,0.133,763958.4,763958.4,13744,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956208,2219285.00
07/13/2017 10:30,2,0.629,ACTIVE,213.29,341.75,59.922,1499956204,"201051344000646","219011344069620",29.38,15.30,0,332.43,355.28,18.8,16.2,0.128,758892.5,758892.5,13736,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956209,2219286.00
07/13/2017 10:30,2,0.596,ACTIVE,212.16,339.95,59.965,1499956204,"274151322000052","219011344069620",28.61,17.50,0,330.63,347.76,17.2,14.7,0.097,1023955.4,1023955.4,13644,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956210,2219287.00
07/13/2017 10:30,2,0.645,ACTIVE,213.74,342.65,59.959,1499956204,"201051344000585","219011344069620",29.40,15.50,0,333.33,354.37,19.2,16.6,0.133,771999.0,771999.0,13735,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956210,2219288.00
07/13/2017 10:30,2,0.609,ACTIVE,213.51,341.45,59.975,1499956204,"201051344001230","219011344069620",29.44,15.50,0,332.13,353.17,18.2,15.6,0.124,763424.2,763424.2,13760,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956211,2219289.00
07/13/2017 10:30,2,0.615,ACTIVE,213.96,342.35,59.965,1499956204,"201051344000582","219011344069620",29.08,15.80,0,333.93,353.47,18.2,15.6,0.124,752701.8,752701.8,13727,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956212,2219290.00
07/13/2017 10:30,2,0.645,ACTIVE,213.06,342.05,59.965,1499956204,"201051344000955","219011344069620",29.14,15.50,0,332.43,353.77,19.1,16.5,0.133,772401.7,772401.7,13746,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956213,2219291.00
07/13/2017 10:30,2,0.367,ACTIVE,212.38,418.09,59.959,1499956204,"274151322000094","219011344069620",39.30,19.50,0,334.84,437.33,14.7,12.2,0.097,843531.0,843531.0,13986,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956214,2219292.00
07/13/2017 10:30,2,0.645,ACTIVE,213.51,341.45,59.981,1499956204,"201051344000579","219011344069620",29.92,15.50,0,332.43,350.77,19.6,17.0,0.128,782163.4,782163.4,13733,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956215,2219293.00
07/13/2017 10:30,2,0.637,ACTIVE,213.29,341.15,59.970,1499956204,"201051344000890","219011344069620",29.62,15.80,0,332.43,354.07,19.1,16.5,0.124,766433.5,766433.5,13746,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956216,2219294.00
07/13/2017 10:30,2,0.623,ACTIVE,213.74,342.05,59.965,1499956204,"201051344000438","219011344069620",29.70,15.30,0,333.93,351.67,18.8,16.2,0.124,768921.9,768921.9,13732,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956217,2219295.00
07/13/2017 10:30,2,0.650,ACTIVE,213.74,340.85,59.954,1499956204,"201051344000417","219011344069620",19.08,15.30,0,333.33,351.97,12.6,10.3,0.080,694838.6,694838.6,13763,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956218,2219296.00
07/13/2017 10:30,2,0.568,ACTIVE,212.61,342.35,59.933,1499956204,"274151322000083","219011344069620",28.51,17.50,0,333.33,348.06,16.4,13.9,0.110,1013623.7,1013623.7,13651,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956219,2219297.00
07/13/2017 10:30,2,0.590,ACTIVE,212.83,343.25,59.922,1499956204,"274151322000076","219011344069620",29.16,17.50,0,332.43,348.36,17.4,14.9,0.110,1081664.6,1081664.6,13655,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956220,2219298.00
07/13/2017 10:30,2,0.639,ACTIVE,213.51,340.85,59.933,1499956204,"201051344000868","219011344069620",28.94,15.50,0,330.93,350.77,18.8,16.2,0.128,762364.8,762364.8,13748,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956221,2219299.00
07/13/2017 10:30,2,0.570,ACTIVE,212.16,339.34,59.954,1499956204,"274151322000095","219011344069620",29.04,17.50,0,333.93,347.16,16.8,14.3,0.102,1071237.0,1071237.0,13667,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956222,2219300.00
07/13/2017 10:30,2,0.611,ACTIVE,213.29,340.55,59.981,1499956204,"201051344000988","219011344069620",19.04,15.00,0,331.83,348.36,11.8,9.5,0.084,667279.0,667279.0,13732,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956223,2219301.00
07/13/2017 10:30,2,0.629,ACTIVE,213.51,341.15,59.970,1499956204,"201051344001025","219011344069620",29.16,15.30,0,331.83,353.77,18.6,16.1,0.124,769220.9,769220.9,13736,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956224,2219302.00
07/13/2017 10:30,2,0.609,ACTIVE,213.29,340.55,59.954,1499956204,"201051344000458","219011344069620",29.62,16.70,0,331.83,350.47,18.3,15.8,0.128,773801.4,773801.4,13720,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956224,2219303.00
07/13/2017 10:30,2,0.623,ACTIVE,213.96,342.95,59.959,1499956204,"201051344000853","219011344069620",29.02,15.50,0,332.73,352.27,18.3,15.7,0.128,774888.7,774888.7,13734,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956225,2219304.00
07/13/2017 10:30,2,0.598,ACTIVE,213.74,342.95,59.959,1499956204,"201051344000685","219011344069620",29.32,15.50,0,333.33,352.27,17.8,15.2,0.124,768784.3,768784.3,13762,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956226,2219305.00
07/13/2017 10:30,2,0.600,ACTIVE,213.74,342.65,59.970,1499956204,"201051344000917","219011344069620",29.40,16.30,0,332.73,355.28,17.9,15.3,0.115,765443.2,765443.2,13749,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956227,2219306.00
07/13/2017 10:30,2,0.607,ACTIVE,213.96,342.65,59.970,1499956204,"201051344001145","219011344069620",29.12,15.30,0,334.24,353.77,17.9,15.4,0.124,773446.7,773446.7,13744,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956228,2219307.00
07/13/2017 10:30,2,0.613,ACTIVE,213.74,342.65,59.928,1499956204,"201051344000651","219011344069620",29.46,15.30,0,333.63,351.67,18.3,15.8,0.119,762250.3,762250.3,13739,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956229,2219308.00
07/13/2017 10:30,2,0.557,ACTIVE,212.16,340.55,59.970,1499956204,"274151322000088","219011344069620",27.65,17.50,0,333.03,346.86,15.6,13.1,0.093,972319.1,972319.1,13646,0,0,0,L,1151911521,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956230,2219309.00
07/13/2017 10:30,2,0.400,ACTIVE,212.83,405.77,59.959,1499956204,"274151322000068","219011344069620",38.19,19.80,0,335.74,426.51,15.4,13.0,0.093,844192.5,844192.5,13999,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956231,2219310.00
07/13/2017 10:30,2,0.635,ACTIVE,213.06,341.15,60.002,1499956204,"201051344001135","219011344069620",29.06,15.50,0,333.03,355.28,18.7,16.1,0.124,757734.4,757734.4,13721,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956232,2219311.00
07/13/2017 10:30,2,0.629,ACTIVE,213.06,341.15,59.970,1499956204,"201051344000594","219011344069620",29.44,15.50,0,330.63,350.47,18.8,16.2,0.133,776960.5,776960.5,13732,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956233,2219312.00
07/13/2017 10:30,2,0.619,ACTIVE,213.74,341.45,59.975,1499956204,"201051344001203","219011344069620",29.04,15.80,0,333.63,353.17,18.2,15.7,0.124,767353.6,767353.6,13764,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956233,2219313.00
07/13/2017 10:30,2,0.564,ACTIVE,211.93,339.65,59.991,1499956204,"274151322000054","219011344069620",28.41,17.80,0,333.33,347.76,16.2,13.7,0.102,988964.3,988964.3,13629,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956234,2219314.00
07/13/2017 10:30,2,0.623,ACTIVE,213.74,340.25,59.975,1499956204,"201051344000867","219011344069620",29.24,16.30,0,330.93,350.77,18.4,15.9,0.119,761148.1,761148.1,13766,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956235,2219315.00
07/13/2017 10:30,2,0.627,ACTIVE,213.51,342.05,59.965,1499956204,"201051344001093","219011344069620",29.50,16.00,0,332.73,351.37,18.8,16.2,0.115,765404.3,765404.3,13757,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956236,2219316.00
07/13/2017 10:30,2,0.578,ACTIVE,213.29,341.45,59.970,1499956204,"201051344000900","219011344069620",29.30,15.80,0,331.83,349.86,17.2,14.7,0.124,782781.1,782781.1,13757,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956237,2219317.00
07/13/2017 10:30,2,0.619,ACTIVE,213.51,340.85,59.965,1499956204,"201051344000648","219011344069620",29.30,15.30,0,332.13,350.77,18.4,15.9,0.133,770393.5,770393.5,13733,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956238,2219318.00
07/13/2017 10:30,2,0.621,ACTIVE,213.29,341.15,59.975,1499956204,"201051344000569","219011344069620",29.62,15.80,0,332.73,351.07,18.6,16.0,0.124,784791.9,784791.9,13711,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956239,2219319.00
07/13/2017 10:30,2,0.621,ACTIVE,213.29,340.85,59.970,1499956204,"201051344000983","219011344069620",29.34,15.80,0,332.13,350.47,18.5,15.9,0.133,775420.6,775420.6,13740,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956240,2219320.00
07/13/2017 10:30,2,0.611,ACTIVE,213.51,341.15,59.944,1499956204,"201051344001158","219011344069620",29.36,14.70,0,332.13,351.07,18.2,15.6,0.128,760064.0,760064.0,13740,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956241,2219321.00
07/13/2017 10:30,2,0.615,ACTIVE,213.74,342.05,59.965,1499956204,"201051344000576","219011344069620",28.82,15.80,0,333.03,351.37,18.0,15.5,0.124,774592.4,774592.4,13742,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956242,2219322.00
07/13/2017 10:30,2,0.564,ACTIVE,212.61,340.55,59.959,1499956204,"274151322000087","219011344069620",28.45,21.00,0,333.93,346.86,16.3,13.8,0.088,963236.0,963236.0,13834,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499956243,2219323.00
07/13/2017 10:45,2,1.035,ACTIVE,213.51,344.45,59.981,1499957103,"201051344000645","219011344069620",29.62,16.70,0,332.43,357.08,31.1,28.1,0.243,773545.8,773545.8,13723,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957104,2219324.00
07/13/2017 10:45,2,0.980,ACTIVE,212.16,339.95,59.981,1499957103,"274151322000085","219011344069620",29.22,18.00,0,331.83,351.97,29.0,26.1,0.181,984395.6,984395.6,13638,0,0,0,L,1151911521,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957105,2219325.00
07/13/2017 10:45,2,1.043,ACTIVE,213.51,345.66,59.996,1499957103,"201051344000633","219011344069620",29.90,15.50,0,332.13,358.28,31.6,28.6,0.256,760423.1,760423.1,13774,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957106,2219326.00
07/13/2017 10:45,2,1.049,ACTIVE,213.51,345.06,59.981,1499957103,"201051344000469","219011344069620",29.94,14.70,0,331.53,357.08,31.8,28.8,0.256,763963.4,763963.4,13745,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957107,2219327.00
07/13/2017 10:45,2,1.025,ACTIVE,213.06,345.96,59.986,1499957103,"201051344000646","219011344069620",30.36,15.50,0,333.03,358.28,31.6,28.6,0.239,758897.5,758897.5,13737,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957108,2219328.00
07/13/2017 10:45,2,1.027,ACTIVE,211.93,345.96,59.949,1499957103,"274151322000052","219011344069620",29.06,17.80,0,330.93,353.17,30.2,27.3,0.190,1023960.1,1023960.1,13645,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957109,2219329.00
07/13/2017 10:45,2,1.064,ACTIVE,213.51,346.86,59.944,1499957103,"201051344000585","219011344069620",29.94,15.80,0,333.93,358.88,32.3,29.3,0.247,772004.1,772004.1,13736,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957110,2219330.00
07/13/2017 10:45,2,1.018,ACTIVE,213.29,344.45,59.954,1499957103,"201051344001230","219011344069620",29.86,15.50,0,331.83,357.08,30.8,27.8,0.239,763429.0,763429.0,13761,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957111,2219331.00
07/13/2017 10:45,2,1.018,ACTIVE,213.96,346.86,59.970,1499957103,"201051344000582","219011344069620",29.96,16.00,0,333.93,358.88,30.9,27.9,0.239,752706.7,752706.7,13728,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957112,2219332.00
07/13/2017 10:45,2,1.061,ACTIVE,213.06,344.76,59.965,1499957103,"201051344000955","219011344069620",29.70,15.80,0,332.43,357.38,31.9,28.9,0.247,772406.8,772406.8,13747,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957113,2219333.00
07/13/2017 10:45,2,0.631,ACTIVE,211.70,433.12,59.965,1499957103,"274151322000094","219011344069620",40.69,20.00,0,334.84,446.05,26.1,23.3,0.172,843535.0,843535.0,13987,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957114,2219334.00
07/13/2017 10:45,2,1.070,ACTIVE,213.29,344.15,59.970,1499957103,"201051344000579","219011344069620",30.02,15.80,0,332.73,357.38,32.6,29.5,0.247,782168.6,782168.6,13734,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957115,2219335.00
07/13/2017 10:45,2,1.057,ACTIVE,213.06,344.76,59.975,1499957103,"201051344000890","219011344069620",29.96,15.80,0,332.43,358.28,32.1,29.1,0.239,766438.7,766438.7,13747,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957115,2219336.00
07/13/2017 10:45,2,1.025,ACTIVE,213.74,346.26,59.965,1499957103,"201051344000438","219011344069620",30.49,15.50,0,333.33,359.48,31.7,28.7,0.243,768926.9,768926.9,13733,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957116,2219337.00
07/13/2017 10:45,2,1.072,ACTIVE,213.51,343.25,60.023,1499957103,"201051344000417","219011344069620",19.42,15.30,0,333.33,351.97,21.1,18.4,0.159,694841.8,694841.8,13764,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957117,2219338.00
07/13/2017 10:45,2,0.990,ACTIVE,212.16,341.75,59.965,1499957103,"274151322000083","219011344069620",29.48,17.80,0,332.13,352.87,29.6,26.6,0.208,1013628.2,1013628.2,13652,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957118,2219339.00
07/13/2017 10:45,2,1.043,ACTIVE,212.16,345.06,59.970,1499957103,"274151322000076","219011344069620",29.72,17.80,0,332.73,354.07,31.4,28.4,0.217,1081669.5,1081669.5,13656,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957119,2219340.00
07/13/2017 10:45,2,1.061,ACTIVE,212.83,344.15,59.970,1499957103,"201051344000868","219011344069620",29.62,15.80,0,331.53,357.08,31.9,28.8,0.247,762369.8,762369.8,13749,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957120,2219341.00
07/13/2017 10:45,2,1.021,ACTIVE,211.93,341.45,59.949,1499957103,"274151322000095","219011344069620",29.46,17.80,0,331.83,352.57,30.5,27.5,0.203,1071241.7,1071241.7,13668,0,0,0,L,1151911521,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957121,2219342.00
07/13/2017 10:45,2,1.043,ACTIVE,213.06,343.25,59.970,1499957103,"201051344000988","219011344069620",19.42,15.30,0,332.13,352.27,20.5,17.9,0.168,667282.1,667282.1,13733,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957122,2219343.00
07/13/2017 10:45,2,1.053,ACTIVE,213.29,345.06,59.970,1499957103,"201051344001025","219011344069620",29.86,15.50,0,333.03,358.88,31.9,28.8,0.243,769226.0,769226.0,13737,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957123,2219344.00
07/13/2017 10:45,2,1.027,ACTIVE,213.29,344.15,59.970,1499957103,"201051344000458","219011344069620",29.98,16.70,0,332.13,357.08,31.2,28.2,0.243,773806.4,773806.4,13721,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957123,2219345.00
07/13/2017 10:45,2,1.031,ACTIVE,213.74,345.66,59.975,1499957103,"201051344000853","219011344069620",30.10,15.50,0,334.24,358.58,31.5,28.5,0.247,774893.7,774893.7,13735,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957124,2219346.00
07/13/2017 10:45,2,1.002,ACTIVE,213.51,347.16,59.944,1499957103,"201051344000685","219011344069620",30.06,15.50,0,334.24,358.58,30.5,27.5,0.252,768789.1,768789.1,13763,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957125,2219347.00
07/13/2017 10:45,2,1.000,ACTIVE,213.51,346.26,59.991,1499957103,"201051344000917","219011344069620",29.98,17.00,0,333.33,358.58,30.4,27.4,0.243,765448.0,765448.0,13750,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957126,2219348.00
07/13/2017 10:45,2,1.006,ACTIVE,213.74,345.96,59.970,1499957103,"201051344001145","219011344069620",30.12,15.50,0,334.24,358.88,30.7,27.7,0.230,773451.6,773451.6,13745,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957127,2219349.00
07/13/2017 10:45,2,1.037,ACTIVE,213.51,346.26,59.975,1499957103,"201051344000651","219011344069620",29.82,15.30,0,334.24,358.88,31.4,28.4,0.243,762255.3,762255.3,13740,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957128,2219350.00
07/13/2017 10:45,2,0.959,ACTIVE,211.70,345.66,59.965,1499957103,"274151322000088","219011344069620",29.24,17.80,0,330.93,352.27,28.4,25.5,0.186,972323.4,972323.4,13647,0,0,0,L,1151911521,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957129,2219351.00
07/13/2017 10:45,2,0.680,ACTIVE,212.83,422.90,59.975,1499957103,"274151322000068","219011344069620",39.70,20.00,0,335.44,447.25,27.3,24.4,0.177,844196.8,844196.8,14000,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957130,2219352.00
07/13/2017 10:45,2,1.057,ACTIVE,213.06,344.76,59.970,1499957103,"201051344001135","219011344069620",29.66,15.50,0,332.73,358.28,31.8,28.8,0.243,757739.6,757739.6,13722,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957131,2219353.00
07/13/2017 10:45,2,1.035,ACTIVE,212.61,343.25,59.975,1499957103,"201051344000594","219011344069620",30.26,15.50,0,331.23,356.78,31.8,28.7,0.239,776965.7,776965.7,13733,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957132,2219354.00
07/13/2017 10:45,2,1.023,ACTIVE,213.51,345.36,59.970,1499957103,"201051344001203","219011344069620",29.96,16.00,0,333.63,360.38,31.1,28.0,0.243,767358.6,767358.6,13765,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957132,2219355.00
07/13/2017 10:45,2,0.986,ACTIVE,211.70,341.75,59.965,1499957103,"274151322000054","219011344069620",29.10,17.80,0,330.63,352.57,29.1,26.2,0.186,988968.8,988968.8,13630,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957133,2219356.00
07/13/2017 10:45,2,1.029,ACTIVE,213.29,343.85,59.970,1499957103,"201051344000867","219011344069620",30.12,16.30,0,332.73,356.78,31.4,28.4,0.243,761153.2,761153.2,13767,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957134,2219357.00
07/13/2017 10:45,2,1.020,ACTIVE,213.51,346.86,59.965,1499957103,"201051344001093","219011344069620",30.20,16.30,0,333.63,358.58,31.2,28.2,0.225,765409.5,765409.5,13758,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957135,2219358.00
07/13/2017 10:45,2,1.002,ACTIVE,213.06,344.45,59.944,1499957103,"201051344000900","219011344069620",29.74,16.00,0,332.13,357.08,30.2,27.2,0.234,782785.9,782785.9,13758,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957136,2219359.00
07/13/2017 10:45,2,1.039,ACTIVE,213.29,344.15,59.970,1499957103,"201051344000648","219011344069620",29.38,15.50,0,332.43,357.38,30.9,27.9,0.243,770398.6,770398.6,13734,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957137,2219360.00
07/13/2017 10:45,2,1.041,ACTIVE,213.06,344.45,59.970,1499957103,"201051344000569","219011344069620",29.84,15.80,0,332.73,357.68,31.5,28.5,0.247,784797.0,784797.0,13712,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957138,2219361.00
07/13/2017 10:45,2,1.029,ACTIVE,213.29,344.15,59.938,1499957103,"201051344000983","219011344069620",30.02,15.80,0,332.43,357.38,31.3,28.3,0.252,775425.7,775425.7,13741,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957140,2219362.00
07/13/2017 10:45,2,1.037,ACTIVE,213.29,344.76,59.970,1499957103,"201051344001158","219011344069620",29.62,15.00,0,332.73,357.68,31.1,28.1,0.243,760069.1,760069.1,13741,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957141,2219363.00
07/13/2017 10:45,2,1.021,ACTIVE,213.51,345.66,59.996,1499957103,"201051344000576","219011344069620",29.68,15.80,0,333.03,358.28,30.7,27.7,0.239,774597.4,774597.4,13743,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957141,2219364.00
07/13/2017 10:45,2,0.984,ACTIVE,212.38,340.55,59.965,1499957103,"274151322000087","219011344069620",28.96,21.30,0,330.03,352.27,28.9,25.9,0.159,963240.5,963240.5,13835,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499957142,2219365.00
07/13/2017 11:00,2,0.830,ACTIVE,213.96,343.55,60.018,1499958003,"201051344000645","219011344069620",29.50,17.00,0,332.73,359.48,24.8,22.0,0.186,773552.1,773552.1,13724,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958004,2219366.00
07/13/2017 11:00,2,0.789,ACTIVE,212.83,341.15,60.002,1499958003,"274151322000085","219011344069620",28.78,18.30,0,333.63,353.17,23.0,20.2,0.146,984401.4,984401.4,13639,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958005,2219367.00
07/13/2017 11:00,2,0.842,ACTIVE,213.96,345.06,60.012,1499958003,"201051344000633","219011344069620",29.76,15.80,0,331.83,360.38,25.4,22.6,0.194,760429.5,760429.5,13775,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958006,2219368.00
07/13/2017 11:00,2,0.855,ACTIVE,213.74,343.55,60.002,1499958003,"201051344000469","219011344069620",29.44,15.30,0,332.13,358.88,25.6,22.8,0.199,763969.8,763969.8,13746,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958007,2219369.00
07/13/2017 11:00,2,0.850,ACTIVE,213.29,343.55,60.002,1499958003,"201051344000646","219011344069620",29.58,15.50,0,332.73,359.78,25.5,22.7,0.194,758903.9,758903.9,13738,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958008,2219370.00
07/13/2017 11:00,2,0.809,ACTIVE,212.38,343.55,59.959,1499958003,"274151322000052","219011344069620",29.32,18.00,0,333.33,353.77,24.0,21.2,0.150,1023966.2,1023966.2,13646,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958009,2219371.00
07/13/2017 11:00,2,0.873,ACTIVE,213.74,344.45,59.991,1499958003,"201051344000585","219011344069620",29.52,16.00,0,334.24,360.38,26.1,23.3,0.190,772010.7,772010.7,13737,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958010,2219372.00
07/13/2017 11:00,2,0.824,ACTIVE,213.51,342.35,59.986,1499958003,"201051344001230","219011344069620",29.54,15.80,0,331.53,359.18,24.7,21.9,0.186,763435.2,763435.2,13762,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958011,2219373.00
07/13/2017 11:00,2,0.840,ACTIVE,213.96,343.85,60.023,1499958003,"201051344000582","219011344069620",29.32,16.30,0,334.24,360.69,25.0,22.2,0.186,752713.0,752713.0,13729,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958012,2219374.00
07/13/2017 11:00,2,0.854,ACTIVE,212.83,343.55,60.002,1499958003,"201051344000955","219011344069620",29.80,15.80,0,332.43,358.88,25.8,22.9,0.194,772413.3,772413.3,13748,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958013,2219375.00
07/13/2017 11:00,2,0.527,ACTIVE,212.38,420.20,59.991,1499958003,"274151322000094","219011344069620",39.36,20.00,0,332.73,437.63,21.1,18.4,0.137,843540.3,843540.3,13988,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958013,2219376.00
07/13/2017 11:00,2,0.869,ACTIVE,213.51,342.95,60.012,1499958003,"201051344000579","219011344069620",30.00,15.80,0,332.13,358.28,26.4,23.6,0.190,782175.3,782175.3,13735,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958014,2219377.00
07/13/2017 11:00,2,0.863,ACTIVE,213.06,342.95,59.986,1499958003,"201051344000890","219011344069620",29.78,16.00,0,332.73,360.08,26.1,23.2,0.190,766445.3,766445.3,13748,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958015,2219378.00
07/13/2017 11:00,2,0.840,ACTIVE,213.51,343.55,60.002,1499958003,"201051344000438","219011344069620",30.16,15.80,0,334.24,360.99,25.7,22.9,0.190,768933.4,768933.4,13734,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958016,2219379.00
07/13/2017 11:00,2,0.879,ACTIVE,213.51,341.75,59.970,1499958003,"201051344000417","219011344069620",19.18,15.50,0,333.93,354.37,17.1,14.6,0.119,694846.0,694846.0,13765,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958017,2219380.00
07/13/2017 11:00,2,0.799,ACTIVE,212.38,343.55,59.986,1499958003,"274151322000083","219011344069620",28.98,18.00,0,333.33,353.47,23.4,20.7,0.155,1013634.2,1013634.2,13653,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958018,2219381.00
07/13/2017 11:00,2,0.826,ACTIVE,213.06,345.36,60.002,1499958003,"274151322000076","219011344069620",29.80,17.80,0,334.24,354.97,24.9,22.1,0.164,1081675.8,1081675.8,13657,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958019,2219382.00
07/13/2017 11:00,2,0.861,ACTIVE,213.29,342.65,60.002,1499958003,"201051344000868","219011344069620",29.44,16.00,0,331.53,358.58,25.7,22.9,0.186,762376.3,762376.3,13750,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958020,2219383.00
07/13/2017 11:00,2,0.812,ACTIVE,212.61,343.25,59.996,1499958003,"274151322000095","219011344069620",29.38,17.80,0,333.03,353.17,24.1,21.4,0.155,1071247.8,1071247.8,13669,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958021,2219384.00
