ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 11:00,2,0.852,ACTIVE,213.51,342.65,60.007,1499958003,"201051344000988","219011344069620",19.06,15.50,0,332.43,353.77,16.5,14.0,0.133,667286.1,667286.1,13734,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958021,2219385.00
07/13/2017 11:00,2,0.855,ACTIVE,213.51,342.35,59.975,1499958003,"201051344001025","219011344069620",29.60,15.80,0,333.33,360.08,25.7,22.9,0.190,769232.4,769232.4,13738,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958022,2219386.00
07/13/2017 11:00,2,0.832,ACTIVE,213.74,342.65,60.034,1499958003,"201051344000458","219011344069620",29.88,17.00,0,331.23,358.88,25.2,22.4,0.194,773812.7,773812.7,13722,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958023,2219387.00
07/13/2017 11:00,2,0.840,ACTIVE,214.19,344.15,59.975,1499958003,"201051344000853","219011344069620",29.64,16.00,0,332.73,360.08,25.2,22.4,0.190,774900.0,774900.0,13736,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958024,2219388.00
07/13/2017 11:00,2,0.820,ACTIVE,213.96,344.15,59.996,1499958003,"201051344000685","219011344069620",29.58,15.80,0,333.03,360.99,24.6,21.8,0.194,768795.3,768795.3,13764,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958025,2219389.00
07/13/2017 11:00,2,0.824,ACTIVE,213.74,343.85,59.975,1499958003,"201051344000917","219011344069620",29.36,17.00,0,333.03,360.38,24.5,21.7,0.181,765454.1,765454.1,13751,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958026,2219390.00
07/13/2017 11:00,2,0.816,ACTIVE,213.74,343.55,59.959,1499958003,"201051344001145","219011344069620",29.84,15.80,0,334.24,360.38,24.7,21.9,0.181,773457.8,773457.8,13746,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958027,2219391.00
07/13/2017 11:00,2,0.842,ACTIVE,213.06,342.95,59.981,1499958003,"201051344000651","219011344069620",29.56,15.50,0,333.93,360.38,25.2,22.4,0.181,762261.7,762261.7,13741,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958028,2219392.00
07/13/2017 11:00,2,0.766,ACTIVE,211.70,340.25,59.991,1499958003,"274151322000088","219011344069620",28.80,18.00,0,330.93,352.57,22.4,19.7,0.146,972329.1,972329.1,13648,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958029,2219393.00
07/13/2017 11:00,2,0.547,ACTIVE,212.61,414.19,59.991,1499958003,"274151322000068","219011344069620",39.02,20.30,0,332.13,443.94,21.6,19.0,0.137,844202.2,844202.2,14001,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958030,2219394.00
07/13/2017 11:00,2,0.850,ACTIVE,213.06,342.05,59.965,1499958003,"201051344001135","219011344069620",29.78,15.80,0,333.63,359.78,25.7,22.9,0.181,757746.0,757746.0,13723,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958030,2219395.00
07/13/2017 11:00,2,0.844,ACTIVE,212.83,342.65,59.975,1499958003,"201051344000594","219011344069620",29.96,16.00,0,330.03,358.88,25.6,22.8,0.194,776972.1,776972.1,13734,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958031,2219396.00
07/13/2017 11:00,2,0.842,ACTIVE,213.51,342.35,60.002,1499958003,"201051344001203","219011344069620",29.20,16.30,0,333.93,360.38,24.9,22.1,0.186,767364.9,767364.9,13766,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958032,2219397.00
07/13/2017 11:00,2,0.787,ACTIVE,211.93,343.85,59.981,1499958003,"274151322000054","219011344069620",28.84,18.30,0,332.73,353.17,22.9,20.2,0.146,988974.6,988974.6,13631,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958033,2219398.00
07/13/2017 11:00,2,0.848,ACTIVE,213.29,342.05,60.007,1499958003,"201051344000867","219011344069620",29.48,16.70,0,332.13,358.58,25.3,22.5,0.190,761159.5,761159.5,13768,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958034,2219399.00
07/13/2017 11:00,2,0.842,ACTIVE,213.29,343.25,59.975,1499958003,"201051344001093","219011344069620",29.64,16.70,0,333.93,359.78,25.3,22.5,0.181,765415.8,765415.8,13759,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958035,2219400.00
07/13/2017 11:00,2,0.811,ACTIVE,213.06,342.95,59.970,1499958003,"201051344000900","219011344069620",29.36,16.30,0,331.83,358.28,24.1,21.3,0.181,782792.0,782792.0,13759,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958036,2219401.00
07/13/2017 11:00,2,0.840,ACTIVE,213.29,342.35,59.986,1499958003,"201051344000648","219011344069620",29.44,15.80,0,332.43,358.88,25.1,22.3,0.190,770404.9,770404.9,13735,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958037,2219402.00
07/13/2017 11:00,2,0.836,ACTIVE,213.29,342.35,59.970,1499958003,"201051344000569","219011344069620",30.02,16.30,0,332.13,358.58,25.4,22.6,0.190,784803.4,784803.4,13713,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958038,2219403.00
07/13/2017 11:00,2,0.828,ACTIVE,213.29,342.05,59.986,1499958003,"201051344000983","219011344069620",30.00,16.30,0,331.53,358.88,25.2,22.4,0.190,775432.0,775432.0,13742,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958039,2219404.00
07/13/2017 11:00,2,0.836,ACTIVE,213.29,343.25,59.981,1499958003,"201051344001158","219011344069620",29.46,15.30,0,331.53,359.78,25.0,22.2,0.190,760075.4,760075.4,13742,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958040,2219405.00
07/13/2017 11:00,2,0.826,ACTIVE,213.51,344.15,59.970,1499958003,"201051344000576","219011344069620",29.46,16.00,0,333.03,360.08,24.7,21.9,0.186,774603.6,774603.6,13744,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958041,2219406.00
07/13/2017 11:00,2,0.785,ACTIVE,212.16,339.34,59.991,1499958003,"274151322000087","219011344069620",28.43,21.80,0,330.63,352.57,22.7,20.0,0.133,963246.3,963246.3,13836,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958041,2219407.00
07/13/2017 11:15,2,0.967,ACTIVE,213.96,345.36,59.959,1499958903,"201051344000645","219011344069620",29.70,17.30,0,333.63,357.98,29.1,26.2,0.221,773558.2,773558.2,13725,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958904,2219408.00
07/13/2017 11:15,2,0.914,ACTIVE,212.61,340.85,59.965,1499958903,"274151322000085","219011344069620",28.98,18.30,0,332.73,352.57,26.9,24.0,0.172,984407.0,984407.0,13640,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958905,2219409.00
07/13/2017 11:15,2,0.971,ACTIVE,213.96,345.96,59.933,1499958903,"201051344000633","219011344069620",29.98,16.00,0,332.73,359.18,29.5,26.6,0.225,760435.7,760435.7,13776,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958906,2219410.00
07/13/2017 11:15,2,0.984,ACTIVE,213.29,344.15,59.975,1499958903,"201051344000469","219011344069620",29.76,15.30,0,332.13,357.38,29.7,26.7,0.234,763976.1,763976.1,13747,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958907,2219411.00
07/13/2017 11:15,2,0.979,ACTIVE,213.06,345.06,59.965,1499958903,"201051344000646","219011344069620",29.64,15.80,0,332.43,358.88,29.4,26.5,0.230,758910.1,758910.1,13739,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958908,2219412.00
07/13/2017 11:15,2,0.930,ACTIVE,211.93,343.55,59.933,1499958903,"274151322000052","219011344069620",29.42,18.00,0,331.53,353.47,27.8,24.9,0.190,1023972.1,1023972.1,13647,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958909,2219413.00
07/13/2017 11:15,2,1.000,ACTIVE,213.74,345.66,59.944,1499958903,"201051344000585","219011344069620",29.74,16.00,0,333.03,359.18,30.1,27.1,0.230,772017.1,772017.1,13738,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958910,2219414.00
07/13/2017 11:15,2,0.945,ACTIVE,213.51,343.25,59.965,1499958903,"201051344001230","219011344069620",29.74,16.00,0,331.53,356.78,28.5,25.6,0.217,763441.3,763441.3,13763,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958911,2219415.00
07/13/2017 11:15,2,0.959,ACTIVE,214.19,345.66,59.949,1499958903,"201051344000582","219011344069620",29.66,16.30,0,333.03,359.18,28.9,25.9,0.217,752719.1,752719.1,13730,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958911,2219416.00
07/13/2017 11:15,2,0.988,ACTIVE,213.29,344.15,59.975,1499958903,"201051344000955","219011344069620",29.64,16.00,0,331.53,357.68,29.8,26.8,0.225,772419.7,772419.7,13749,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958912,2219417.00
07/13/2017 11:15,2,0.619,ACTIVE,212.38,419.30,59.959,1499958903,"274151322000094","219011344069620",39.26,20.00,0,330.93,442.14,24.4,21.7,0.155,843545.4,843545.4,13989,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958913,2219418.00
07/13/2017 11:15,2,0.992,ACTIVE,213.29,344.76,59.970,1499958903,"201051344000579","219011344069620",30.08,16.00,0,332.73,357.98,30.3,27.3,0.225,782181.7,782181.7,13736,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958914,2219419.00
07/13/2017 11:15,2,0.992,ACTIVE,213.51,344.15,59.996,1499958903,"201051344000890","219011344069620",29.64,16.30,0,332.13,358.28,29.8,26.8,0.221,766451.6,766451.6,13749,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958915,2219420.00
07/13/2017 11:15,2,0.967,ACTIVE,213.74,345.06,59.954,1499958903,"201051344000438","219011344069620",30.10,15.80,0,333.33,359.18,29.6,26.6,0.225,768939.7,768939.7,13735,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958916,2219421.00
07/13/2017 11:15,2,0.986,ACTIVE,213.74,342.65,59.991,1499958903,"201051344000417","219011344069620",19.52,15.50,0,332.73,352.27,19.5,16.9,0.137,694850.0,694850.0,13766,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958917,2219422.00
07/13/2017 11:15,2,0.916,ACTIVE,212.38,344.76,59.959,1499958903,"274151322000083","219011344069620",29.10,18.30,0,332.13,352.57,27.0,24.1,0.190,1013639.9,1013639.9,13654,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958918,2219423.00
07/13/2017 11:15,2,0.943,ACTIVE,213.06,343.25,59.959,1499958903,"274151322000076","219011344069620",30.14,18.00,0,333.63,354.07,28.9,25.9,0.190,1081682.0,1081682.0,13658,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958919,2219424.00
07/13/2017 11:15,2,0.975,ACTIVE,213.29,344.45,59.965,1499958903,"201051344000868","219011344069620",29.86,16.30,0,331.83,357.38,29.5,26.5,0.225,762382.6,762382.6,13751,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958920,2219425.00
07/13/2017 11:15,2,0.926,ACTIVE,212.61,341.45,59.959,1499958903,"274151322000095","219011344069620",29.66,18.00,0,332.13,352.87,27.8,24.9,0.186,1071253.8,1071253.8,13670,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958921,2219426.00
07/13/2017 11:15,2,0.967,ACTIVE,213.51,343.25,59.959,1499958903,"201051344000988","219011344069620",19.30,15.50,0,331.83,352.87,18.9,16.3,0.146,667290.0,667290.0,13735,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958922,2219427.00
07/13/2017 11:15,2,0.971,ACTIVE,213.51,344.15,59.922,1499958903,"201051344001025","219011344069620",29.84,15.80,0,332.73,358.88,29.4,26.4,0.221,769238.7,769238.7,13739,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958923,2219428.00
07/13/2017 11:15,2,0.965,ACTIVE,213.51,344.45,59.970,1499958903,"201051344000458","219011344069620",29.50,17.30,0,332.43,357.38,28.9,25.9,0.230,773818.9,773818.9,13723,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958923,2219429.00
07/13/2017 11:15,2,0.961,ACTIVE,213.96,345.96,59.970,1499958903,"201051344000853","219011344069620",29.72,16.30,0,334.24,358.88,28.9,26.0,0.225,774906.3,774906.3,13737,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958924,2219430.00
07/13/2017 11:15,2,0.932,ACTIVE,213.74,345.36,59.959,1499958903,"201051344000685","219011344069620",29.60,15.80,0,332.43,358.88,28.0,25.1,0.225,768801.3,768801.3,13765,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958925,2219431.00
07/13/2017 11:15,2,0.922,ACTIVE,213.74,345.36,59.970,1499958903,"201051344000917","219011344069620",29.82,17.30,0,332.13,358.88,27.9,25.0,0.208,765460.2,765460.2,13752,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958926,2219432.00
07/13/2017 11:15,2,0.924,ACTIVE,213.74,345.36,59.981,1499958903,"201051344001145","219011344069620",29.86,15.80,0,333.03,358.88,28.0,25.1,0.212,773463.9,773463.9,13747,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958927,2219433.00
07/13/2017 11:15,2,0.932,ACTIVE,213.96,345.06,59.965,1499958903,"201051344000651","219011344069620",30.26,15.80,0,332.43,358.88,28.5,25.6,0.217,762267.9,762267.9,13742,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958928,2219434.00
07/13/2017 11:15,2,0.883,ACTIVE,211.93,339.95,59.949,1499958903,"274151322000088","219011344069620",28.61,18.00,0,333.33,352.27,25.5,22.7,0.168,972334.6,972334.6,13649,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958929,2219435.00
07/13/2017 11:15,2,0.623,ACTIVE,212.83,423.20,59.965,1499958903,"274151322000068","219011344069620",39.58,20.70,0,332.43,444.85,24.6,21.9,0.150,844207.6,844207.6,14002,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958930,2219436.00
07/13/2017 11:15,2,0.957,ACTIVE,213.29,343.85,60.002,1499958903,"201051344001135","219011344069620",29.88,16.00,0,332.73,358.28,29.0,26.0,0.217,757752.4,757752.4,13724,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958931,2219437.00
07/13/2017 11:15,2,0.957,ACTIVE,213.06,343.85,59.970,1499958903,"201051344000594","219011344069620",29.92,16.30,0,330.63,357.08,29.0,26.1,0.217,776978.4,776978.4,13735,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958932,2219438.00
07/13/2017 11:15,2,0.928,ACTIVE,213.74,344.15,59.965,1499958903,"201051344001203","219011344069620",29.96,16.30,0,332.43,359.78,28.2,25.3,0.225,767371.0,767371.0,13767,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958932,2219439.00
07/13/2017 11:15,2,0.895,ACTIVE,212.38,345.06,59.959,1499958903,"274151322000054","219011344069620",28.82,18.70,0,330.33,352.87,26.1,23.2,0.177,988980.3,988980.3,13632,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958933,2219440.00
07/13/2017 11:15,2,0.957,ACTIVE,213.51,343.55,59.912,1499958903,"201051344000867","219011344069620",29.56,17.00,0,332.13,357.08,28.7,25.7,0.217,761165.8,761165.8,13769,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958934,2219441.00
07/13/2017 11:15,2,0.934,ACTIVE,213.74,344.76,59.965,1499958903,"201051344001093","219011344069620",29.96,16.70,0,332.73,359.18,28.4,25.5,0.199,765422.0,765422.0,13760,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958935,2219442.00
07/13/2017 11:15,2,0.922,ACTIVE,213.29,344.45,60.002,1499958903,"201051344000900","219011344069620",29.38,16.70,0,331.83,357.38,27.5,24.6,0.217,782798.0,782798.0,13760,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958936,2219443.00
07/13/2017 11:15,2,0.934,ACTIVE,213.74,343.85,59.917,1499958903,"201051344000648","219011344069620",29.84,16.00,0,333.03,357.68,28.2,25.3,0.217,770411.1,770411.1,13736,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958937,2219444.00
07/13/2017 11:15,2,0.945,ACTIVE,213.51,344.15,59.965,1499958903,"201051344000569","219011344069620",29.96,16.30,0,332.13,357.98,28.7,25.8,0.221,784809.7,784809.7,13714,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958938,2219445.00
07/13/2017 11:15,2,0.936,ACTIVE,213.51,343.55,59.954,1499958903,"201051344000983","219011344069620",29.94,16.30,0,332.13,357.38,28.4,25.5,0.221,775438.3,775438.3,13743,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958939,2219446.00
07/13/2017 11:15,2,0.928,ACTIVE,213.51,343.85,59.959,1499958903,"201051344001158","219011344069620",29.84,15.50,0,332.43,357.68,28.1,25.2,0.217,760081.6,760081.6,13743,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958940,2219447.00
07/13/2017 11:15,2,0.939,ACTIVE,213.74,345.06,59.928,1499958903,"201051344000576","219011344069620",29.26,16.30,0,332.73,358.28,27.9,25.0,0.217,774609.7,774609.7,13745,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958941,2219448.00
07/13/2017 11:15,2,0.875,ACTIVE,212.38,339.65,59.959,1499958903,"274151322000087","219011344069620",29.06,22.00,0,333.63,351.97,25.7,22.9,0.155,963252.0,963252.0,13837,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499958942,2219449.00
07/13/2017 11:30,2,0.660,ACTIVE,213.29,341.75,59.965,1499959803,"201051344000645","219011344069620",29.16,17.30,0,333.03,358.58,19.5,16.9,0.141,773563.2,773563.2,13726,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959805,2219450.00
07/13/2017 11:30,2,0.619,ACTIVE,212.16,339.95,59.986,1499959803,"274151322000085","219011344069620",28.17,18.30,0,331.53,351.67,17.6,15.1,0.106,984411.5,984411.5,13641,0,0,0,L,1151911521,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959805,2219451.00
07/13/2017 11:30,2,0.664,ACTIVE,213.29,342.35,59.954,1499959803,"201051344000633","219011344069620",29.68,16.00,0,332.73,359.18,20.0,17.4,0.146,760440.8,760440.8,13777,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959806,2219452.00
07/13/2017 11:30,2,0.686,ACTIVE,212.83,341.15,59.938,1499959803,"201051344000469","219011344069620",28.92,15.30,0,331.83,357.98,20.1,17.5,0.146,763981.2,763981.2,13748,0,0,0,L,1122011218,0,120.88,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959807,2219453.00
07/13/2017 11:30,2,0.668,ACTIVE,213.06,341.45,59.959,1499959803,"201051344000646","219011344069620",29.66,15.80,0,332.43,358.88,20.1,17.5,0.146,758915.2,758915.2,13740,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959808,2219454.00
07/13/2017 11:30,2,0.639,ACTIVE,211.93,342.05,59.959,1499959803,"274151322000052","219011344069620",28.57,18.00,0,333.63,352.57,18.5,15.9,0.115,1023976.8,1023976.8,13648,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959809,2219455.00
07/13/2017 11:30,2,0.686,ACTIVE,213.51,342.05,59.970,1499959803,"201051344000585","219011344069620",29.64,16.00,0,333.93,358.88,20.6,18.0,0.133,772022.3,772022.3,13739,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959810,2219456.00
07/13/2017 11:30,2,0.650,ACTIVE,213.06,340.55,59.991,1499959803,"201051344001230","219011344069620",29.50,16.00,0,332.13,357.38,19.5,16.9,0.137,763446.2,763446.2,13764,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959811,2219457.00
07/13/2017 11:30,2,0.670,ACTIVE,213.74,342.05,59.959,1499959803,"201051344000582","219011344069620",29.10,16.70,0,333.93,357.98,19.8,17.1,0.133,752724.1,752724.1,13731,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959812,2219458.00
07/13/2017 11:30,2,0.682,ACTIVE,212.83,340.85,59.970,1499959803,"201051344000955","219011344069620",29.66,15.80,0,332.43,357.38,20.5,17.9,0.137,772424.8,772424.8,13750,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959813,2219459.00
07/13/2017 11:30,2,0.410,ACTIVE,212.16,409.98,59.959,1499959803,"274151322000094","219011344069620",38.45,20.00,0,335.14,436.13,16.1,13.6,0.106,843549.4,843549.4,13990,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959814,2219460.00
07/13/2017 11:30,2,0.707,ACTIVE,213.06,341.15,59.965,1499959803,"201051344000579","219011344069620",29.38,16.00,0,332.13,358.58,21.1,18.4,0.146,782187.0,782187.0,13737,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959814,2219461.00
07/13/2017 11:30,2,0.699,ACTIVE,213.06,340.85,60.012,1499959803,"201051344000890","219011344069620",29.08,16.00,0,333.03,358.58,20.6,18.0,0.141,766456.8,766456.8,13750,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959815,2219462.00
07/13/2017 11:30,2,0.668,ACTIVE,213.51,341.45,59.970,1499959803,"201051344000438","219011344069620",29.96,15.80,0,334.24,359.18,20.4,17.7,0.137,768944.8,768944.8,13736,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959816,2219463.00
07/13/2017 11:30,2,0.701,ACTIVE,213.29,340.25,59.944,1499959803,"201051344000417","219011344069620",19.10,15.50,0,333.63,352.57,13.6,11.2,0.088,694853.2,694853.2,13767,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959817,2219464.00
07/13/2017 11:30,2,0.609,ACTIVE,212.16,341.15,59.954,1499959803,"274151322000083","219011344069620",29.04,18.00,0,331.83,352.27,18.0,15.4,0.119,1013644.5,1013644.5,13655,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959818,2219465.00
07/13/2017 11:30,2,0.645,ACTIVE,212.61,343.25,59.938,1499959803,"274151322000076","219011344069620",29.46,17.80,0,335.14,353.47,19.3,16.7,0.124,1081686.9,1081686.9,13659,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959819,2219466.00
07/13/2017 11:30,2,0.688,ACTIVE,212.83,341.15,59.970,1499959803,"201051344000868","219011344069620",29.18,16.30,0,332.13,358.28,20.3,17.7,0.141,762387.7,762387.7,13752,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959820,2219467.00
07/13/2017 11:30,2,0.621,ACTIVE,212.16,339.95,59.922,1499959803,"274151322000095","219011344069620",29.40,17.80,0,333.93,352.27,18.6,16.0,0.115,1071258.5,1071258.5,13671,0,0,0,L,1151911521,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959821,2219468.00
07/13/2017 11:30,2,0.666,ACTIVE,213.06,340.85,59.954,1499959803,"201051344000988","219011344069620",19.16,15.50,0,332.13,353.77,12.9,10.5,0.097,667293.0,667293.0,13736,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959822,2219469.00
07/13/2017 11:30,2,0.668,ACTIVE,213.29,340.55,59.970,1499959803,"201051344001025","219011344069620",30.00,15.80,0,333.03,358.28,20.3,17.7,0.137,769243.8,769243.8,13740,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959823,2219470.00
07/13/2017 11:30,2,0.670,ACTIVE,213.06,340.55,59.965,1499959803,"201051344000458","219011344069620",29.44,17.30,0,333.03,357.68,20.0,17.4,0.146,773823.8,773823.8,13724,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959823,2219471.00
07/13/2017 11:30,2,0.678,ACTIVE,213.74,342.35,59.959,1499959803,"201051344000853","219011344069620",29.12,16.00,0,334.54,359.18,20.0,17.4,0.141,774911.2,774911.2,13738,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959824,2219472.00
07/13/2017 11:30,2,0.650,ACTIVE,213.74,342.95,59.965,1499959803,"201051344000685","219011344069620",29.46,16.00,0,332.43,357.98,19.5,16.9,0.146,768806.2,768806.2,13766,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959825,2219473.00
07/13/2017 11:30,2,0.656,ACTIVE,213.51,342.65,59.975,1499959803,"201051344000917","219011344069620",29.28,17.30,0,332.43,357.98,19.5,16.9,0.137,765465.0,765465.0,13753,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959826,2219474.00
07/13/2017 11:30,2,0.668,ACTIVE,213.51,342.35,59.959,1499959803,"201051344001145","219011344069620",29.02,15.80,0,334.24,358.58,19.7,17.1,0.141,773468.8,773468.8,13748,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959827,2219475.00
07/13/2017 11:30,2,0.676,ACTIVE,213.74,341.45,59.954,1499959803,"201051344000651","219011344069620",29.24,15.80,0,333.63,358.28,20.1,17.4,0.141,762272.8,762272.8,13743,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959828,2219476.00
07/13/2017 11:30,2,0.617,ACTIVE,211.93,342.05,59.975,1499959803,"274151322000088","219011344069620",27.75,18.00,0,333.33,351.67,17.4,14.8,0.106,972338.9,972338.9,13650,0,0,0,L,1151911521,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959829,2219477.00
07/13/2017 11:30,2,0.439,ACTIVE,212.83,407.27,59.959,1499959803,"274151322000068","219011344069620",38.37,20.30,0,335.44,440.94,17.1,14.5,0.097,844211.8,844211.8,14003,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959830,2219478.00
07/13/2017 11:30,2,0.684,ACTIVE,213.29,341.45,59.965,1499959803,"201051344001135","219011344069620",29.82,15.80,0,333.03,357.98,20.7,18.0,0.137,757757.5,757757.5,13725,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959831,2219479.00
07/13/2017 11:30,2,0.689,ACTIVE,212.83,341.45,59.981,1499959803,"201051344000594","219011344069620",29.28,16.00,0,331.23,357.38,20.5,17.9,0.141,776983.5,776983.5,13736,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959832,2219480.00
07/13/2017 11:30,2,0.678,ACTIVE,213.74,341.75,59.981,1499959803,"201051344001203","219011344069620",29.06,16.30,0,333.93,358.88,20.0,17.4,0.141,767376.0,767376.0,13768,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959833,2219481.00
07/13/2017 11:30,2,0.621,ACTIVE,211.93,340.85,59.965,1499959803,"274151322000054","219011344069620",28.49,18.70,0,331.23,351.97,17.9,15.4,0.106,988984.8,988984.8,13633,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959833,2219482.00
07/13/2017 11:30,2,0.686,ACTIVE,213.51,340.55,59.965,1499959803,"201051344000867","219011344069620",29.34,17.00,0,332.13,357.38,20.4,17.8,0.146,761170.8,761170.8,13770,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959834,2219483.00
07/13/2017 11:30,2,0.686,ACTIVE,213.51,341.75,59.970,1499959803,"201051344001093","219011344069620",29.54,16.70,0,333.33,357.68,20.5,17.9,0.133,765427.1,765427.1,13761,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959835,2219484.00
07/13/2017 11:30,2,0.652,ACTIVE,213.06,341.75,59.965,1499959803,"201051344000900","219011344069620",28.82,16.70,0,331.83,357.38,19.1,16.5,0.141,782802.6,782802.6,13761,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959836,2219485.00
07/13/2017 11:30,2,0.676,ACTIVE,213.29,340.85,60.012,1499959803,"201051344000648","219011344069620",29.46,16.00,0,333.33,357.68,20.2,17.6,0.141,770416.0,770416.0,13737,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959837,2219486.00
07/13/2017 11:30,2,0.686,ACTIVE,213.29,341.15,59.975,1499959803,"201051344000569","219011344069620",29.58,16.30,0,333.03,357.38,20.6,17.9,0.146,784814.7,784814.7,13715,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959838,2219487.00
07/13/2017 11:30,2,0.680,ACTIVE,213.29,340.85,59.975,1499959803,"201051344000983","219011344069620",29.54,16.30,0,332.13,357.08,20.4,17.7,0.146,775443.3,775443.3,13744,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959839,2219488.00
07/13/2017 11:30,2,0.680,ACTIVE,213.29,341.45,59.970,1499959803,"201051344001158","219011344069620",29.16,15.50,0,332.13,357.38,20.1,17.5,0.146,760086.5,760086.5,13744,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959840,2219489.00
07/13/2017 11:30,2,0.678,ACTIVE,213.29,342.35,59.975,1499959803,"201051344000576","219011344069620",28.90,16.30,0,332.43,357.68,19.9,17.3,0.146,774614.6,774614.6,13746,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959841,2219490.00
07/13/2017 11:30,2,0.627,ACTIVE,211.93,338.14,59.986,1499959803,"274151322000087","219011344069620",28.65,21.80,0,333.93,351.37,18.2,15.6,0.102,963256.4,963256.4,13838,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499959842,2219491.00
07/13/2017 11:45,2,0.736,ACTIVE,213.96,342.35,59.981,1499960703,"201051344000645","219011344069620",29.22,17.30,0,332.13,351.67,21.8,19.1,0.159,773567.5,773567.5,13727,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960704,2219492.00
07/13/2017 11:45,2,0.697,ACTIVE,212.16,341.75,59.954,1499960703,"274151322000085","219011344069620",28.39,18.00,0,332.13,347.76,20.0,17.4,0.119,984415.4,984415.4,13642,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960705,2219493.00
07/13/2017 11:45,2,0.756,ACTIVE,213.96,343.25,59.944,1499960703,"201051344000633","219011344069620",29.10,15.80,0,331.53,353.17,22.4,19.7,0.168,760445.2,760445.2,13778,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960706,2219494.00
07/13/2017 11:45,2,0.758,ACTIVE,213.51,342.35,59.975,1499960703,"201051344000469","219011344069620",29.36,15.30,0,330.93,351.67,22.6,19.8,0.168,763985.7,763985.7,13749,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960707,2219495.00
07/13/2017 11:45,2,0.754,ACTIVE,213.29,342.05,59.954,1499960703,"201051344000646","219011344069620",29.40,15.50,0,331.53,351.67,22.5,19.8,0.159,758919.7,758919.7,13741,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960708,2219496.00
07/13/2017 11:45,2,0.721,ACTIVE,211.93,339.04,59.949,1499960703,"274151322000052","219011344069620",28.69,17.80,0,331.23,348.36,20.9,18.3,0.141,1023980.9,1023980.9,13649,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960709,2219497.00
07/13/2017 11:45,2,0.768,ACTIVE,213.74,342.95,59.949,1499960703,"201051344000585","219011344069620",29.64,16.00,0,332.73,352.27,23.1,20.4,0.159,772026.9,772026.9,13740,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960710,2219498.00
07/13/2017 11:45,2,0.736,ACTIVE,213.29,341.45,59.917,1499960703,"201051344001230","219011344069620",29.12,16.00,0,330.93,350.17,21.7,19.1,0.155,763450.5,763450.5,13765,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960711,2219499.00
07/13/2017 11:45,2,0.754,ACTIVE,213.96,343.25,59.996,1499960703,"201051344000582","219011344069620",28.92,16.30,0,333.33,352.27,22.1,19.4,0.159,752728.4,752728.4,13732,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960711,2219500.00
07/13/2017 11:45,2,0.768,ACTIVE,213.06,342.05,59.938,1499960703,"201051344000955","219011344069620",29.62,15.80,0,330.63,351.07,23.0,20.3,0.168,772429.4,772429.4,13751,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960712,2219501.00
07/13/2017 11:45,2,0.461,ACTIVE,212.16,419.00,59.938,1499960703,"274151322000094","219011344069620",39.62,20.00,0,335.14,435.83,18.5,15.9,0.110,843552.9,843552.9,13991,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960713,2219502.00
07/13/2017 11:45,2,0.787,ACTIVE,213.51,341.75,59.949,1499960703,"201051344000579","219011344069620",29.54,16.00,0,332.43,351.67,23.6,20.9,0.168,782191.7,782191.7,13738,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960714,2219503.00
07/13/2017 11:45,2,0.771,ACTIVE,213.29,342.05,59.954,1499960703,"201051344000890","219011344069620",29.74,16.30,0,331.83,351.37,23.3,20.5,0.164,766461.4,766461.4,13751,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960715,2219504.00
07/13/2017 11:45,2,0.758,ACTIVE,213.51,342.35,59.965,1499960703,"201051344000438","219011344069620",29.88,15.50,0,333.03,351.97,23.0,20.3,0.159,768949.4,768949.4,13737,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960716,2219505.00
07/13/2017 11:45,2,0.787,ACTIVE,213.74,340.25,59.954,1499960703,"201051344000417","219011344069620",19.20,15.50,0,332.13,347.16,15.3,12.9,0.102,694856.1,694856.1,13768,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960717,2219506.00
07/13/2017 11:45,2,0.715,ACTIVE,212.38,342.95,59.949,1499960703,"274151322000083","219011344069620",28.53,18.00,0,331.53,348.06,20.6,17.9,0.137,1013648.4,1013648.4,13656,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960718,2219507.00
07/13/2017 11:45,2,0.736,ACTIVE,212.83,339.95,59.970,1499960703,"274151322000076","219011344069620",29.70,17.80,0,332.43,348.96,22.1,19.4,0.141,1081691.1,1081691.1,13660,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960719,2219508.00
07/13/2017 11:45,2,0.777,ACTIVE,213.06,341.75,59.959,1499960703,"201051344000868","219011344069620",29.20,16.00,0,331.53,351.07,23.0,20.3,0.168,762392.1,762392.1,13753,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960720,2219509.00
07/13/2017 11:45,2,0.732,ACTIVE,212.16,339.65,59.933,1499960703,"274151322000095","219011344069620",28.86,17.80,0,331.53,348.06,21.4,18.7,0.137,1071262.6,1071262.6,13672,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960721,2219510.00
07/13/2017 11:45,2,0.756,ACTIVE,213.29,341.15,59.965,1499960703,"201051344000988","219011344069620",19.18,15.80,0,331.83,349.26,14.7,12.3,0.110,667295.7,667295.7,13737,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960721,2219511.00
07/13/2017 11:45,2,0.756,ACTIVE,213.29,341.75,59.954,1499960703,"201051344001025","219011344069620",30.08,15.80,0,332.13,351.97,23.1,20.4,0.164,769248.3,769248.3,13741,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960722,2219512.00
07/13/2017 11:45,2,0.768,ACTIVE,213.29,341.45,59.954,1499960703,"201051344000458","219011344069620",29.04,17.30,0,332.13,351.37,22.6,19.9,0.168,773828.3,773828.3,13725,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960723,2219513.00
07/13/2017 11:45,2,0.756,ACTIVE,213.74,343.25,59.970,1499960703,"201051344000853","219011344069620",29.66,16.00,0,332.73,352.87,22.7,20.0,0.164,774915.6,774915.6,13739,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960724,2219514.00
07/13/2017 11:45,2,0.740,ACTIVE,213.74,342.95,59.959,1499960703,"201051344000685","219011344069620",29.40,15.80,0,332.73,352.87,22.1,19.4,0.172,768810.4,768810.4,13767,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960725,2219515.00
07/13/2017 11:45,2,0.742,ACTIVE,213.51,343.25,59.959,1499960703,"201051344000917","219011344069620",29.40,17.00,0,331.83,351.67,22.1,19.4,0.155,765469.3,765469.3,13754,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960726,2219516.00
07/13/2017 11:45,2,0.734,ACTIVE,213.51,342.95,59.965,1499960703,"201051344001145","219011344069620",29.88,15.50,0,333.03,352.57,22.3,19.6,0.159,773473.1,773473.1,13749,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960727,2219517.00
07/13/2017 11:45,2,0.770,ACTIVE,213.51,342.95,59.949,1499960703,"201051344000651","219011344069620",29.22,15.80,0,332.73,352.27,22.8,20.1,0.168,762277.3,762277.3,13744,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960728,2219518.00
07/13/2017 11:45,2,0.699,ACTIVE,211.70,340.85,59.944,1499960703,"274151322000088","219011344069620",28.19,17.80,0,331.23,347.76,20.0,17.4,0.128,972342.7,972342.7,13651,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960729,2219519.00
07/13/2017 11:45,2,0.496,ACTIVE,212.61,415.69,59.949,1499960703,"274151322000068","219011344069620",39.02,20.00,0,335.74,430.12,19.6,17.0,0.115,844215.5,844215.5,14004,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960729,2219520.00
07/13/2017 11:45,2,0.766,ACTIVE,213.06,341.15,59.949,1499960703,"201051344001135","219011344069620",30.06,15.80,0,331.83,351.67,23.3,20.6,0.164,757762.0,757762.0,13726,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960730,2219521.00
07/13/2017 11:45,2,0.783,ACTIVE,212.83,342.65,59.959,1499960703,"201051344000594","219011344069620",29.32,16.00,0,329.43,351.37,23.3,20.5,0.168,776988.0,776988.0,13737,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960731,2219522.00
07/13/2017 11:45,2,0.766,ACTIVE,213.51,342.05,59.959,1499960703,"201051344001203","219011344069620",29.28,16.30,0,333.03,353.47,22.7,20.0,0.172,767380.4,767380.4,13769,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960732,2219523.00
07/13/2017 11:45,2,0.703,ACTIVE,212.16,339.34,59.954,1499960703,"274151322000054","219011344069620",28.98,18.30,0,330.33,348.06,20.7,18.0,0.128,988988.7,988988.7,13634,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960733,2219524.00
07/13/2017 11:45,2,0.779,ACTIVE,213.51,341.15,59.928,1499960703,"201051344000867","219011344069620",29.42,17.00,0,331.23,351.07,23.2,20.5,0.164,761175.3,761175.3,13771,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960734,2219525.00
07/13/2017 11:45,2,0.775,ACTIVE,213.29,342.65,59.954,1499960703,"201051344001093","219011344069620",29.50,16.70,0,332.73,352.57,23.1,20.4,0.155,765431.6,765431.6,13762,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960735,2219526.00
07/13/2017 11:45,2,0.742,ACTIVE,213.29,342.95,59.949,1499960703,"201051344000900","219011344069620",29.16,16.30,0,331.83,351.37,21.9,19.2,0.164,782806.8,782806.8,13762,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960736,2219527.00
