ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 11:45,2,0.762,ACTIVE,213.51,341.45,59.954,1499960703,"201051344000648","219011344069620",29.70,15.80,0,332.43,351.67,23.0,20.3,0.172,770420.4,770420.4,13738,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960738,2219528.00
07/13/2017 11:45,2,0.779,ACTIVE,213.51,342.05,59.959,1499960703,"201051344000569","219011344069620",29.62,16.70,0,331.83,351.67,23.4,20.7,0.172,784819.3,784819.3,13716,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960739,2219529.00
07/13/2017 11:45,2,0.770,ACTIVE,213.51,341.75,59.954,1499960703,"201051344000983","219011344069620",29.76,16.30,0,332.43,351.67,23.2,20.5,0.168,775447.8,775447.8,13745,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960740,2219530.00
07/13/2017 11:45,2,0.781,ACTIVE,213.51,342.35,59.933,1499960703,"201051344001158","219011344069620",28.94,15.50,0,331.83,351.67,22.9,20.2,0.177,760090.9,760090.9,13745,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960740,2219531.00
07/13/2017 11:45,2,0.760,ACTIVE,213.96,343.85,59.970,1499960703,"201051344000576","219011344069620",29.46,16.30,0,331.83,352.27,22.7,20.0,0.164,774618.9,774618.9,13747,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960741,2219532.00
07/13/2017 11:45,2,0.725,ACTIVE,212.38,341.45,59.928,1499960703,"274151322000087","219011344069620",28.39,21.50,0,330.63,347.46,20.9,18.2,0.115,963260.4,963260.4,13839,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499960742,2219533.00
07/13/2017 12:00,2,1.592,ACTIVE,214.64,351.37,60.007,1499961604,"201051344000645","219011344069620",29.38,17.50,0,333.33,370.90,47.4,43.8,0.384,773575.4,773575.4,13728,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961605,2219534.00
07/13/2017 12:00,2,1.486,ACTIVE,213.06,352.27,59.965,1499961604,"274151322000085","219011344069620",29.32,18.70,0,331.53,361.29,44.1,40.7,0.292,984422.8,984422.8,13643,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961606,2219535.00
07/13/2017 12:00,2,1.574,ACTIVE,214.87,352.57,60.002,1499961604,"201051344000633","219011344069620",30.04,16.30,0,331.83,371.21,47.9,44.3,0.402,760453.3,760453.3,13779,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961606,2219536.00
07/13/2017 12:00,2,1.566,ACTIVE,214.64,351.07,59.959,1499961604,"201051344000469","219011344069620",30.36,15.80,0,331.23,370.60,48.2,44.6,0.393,763993.8,763993.8,13750,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961607,2219537.00
07/13/2017 12:00,2,1.559,ACTIVE,213.96,351.97,60.007,1499961604,"201051344000646","219011344069620",30.04,16.00,0,331.53,371.81,47.5,43.9,0.389,758927.7,758927.7,13742,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961608,2219538.00
07/13/2017 12:00,2,1.521,ACTIVE,212.61,352.27,59.959,1499961604,"274151322000052","219011344069620",29.46,18.70,0,329.73,361.29,45.3,41.8,0.301,1023988.6,1023988.6,13650,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961609,2219539.00
07/13/2017 12:00,2,1.580,ACTIVE,214.64,352.87,60.007,1499961604,"201051344000585","219011344069620",30.32,16.30,0,333.03,371.81,48.5,44.9,0.384,772035.1,772035.1,13741,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961610,2219540.00
07/13/2017 12:00,2,1.508,ACTIVE,214.19,350.77,59.996,1499961604,"201051344001230","219011344069620",30.28,16.70,0,331.83,369.40,46.3,42.7,0.371,763458.4,763458.4,13766,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961611,2219541.00
07/13/2017 12:00,2,1.523,ACTIVE,214.87,351.97,59.996,1499961604,"201051344000582","219011344069620",30.12,16.70,0,333.03,372.11,46.5,43.0,0.367,752736.4,752736.4,13733,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961612,2219542.00
07/13/2017 12:00,2,1.535,ACTIVE,213.96,351.07,60.002,1499961604,"201051344000955","219011344069620",30.57,16.30,0,331.83,370.00,47.6,44.0,0.389,772437.6,772437.6,13752,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961613,2219543.00
07/13/2017 12:00,2,0.998,ACTIVE,213.29,431.62,60.012,1499961604,"274151322000094","219011344069620",39.96,20.30,0,332.73,446.95,40.4,37.1,0.270,843559.8,843559.8,13992,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961614,2219544.00
07/13/2017 12:00,2,1.582,ACTIVE,214.41,351.37,59.996,1499961604,"201051344000579","219011344069620",30.30,16.30,0,331.83,370.90,48.6,45.0,0.384,782200.0,782200.0,13739,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961615,2219545.00
07/13/2017 12:00,2,1.553,ACTIVE,213.74,351.07,59.996,1499961604,"201051344000890","219011344069620",30.16,16.30,0,331.53,370.90,47.5,43.9,0.367,766469.7,766469.7,13752,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961616,2219546.00
07/13/2017 12:00,2,1.523,ACTIVE,214.41,351.97,60.002,1499961604,"201051344000438","219011344069620",30.57,16.00,0,333.33,371.51,47.2,43.6,0.380,768957.6,768957.6,13738,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961617,2219547.00
07/13/2017 12:00,2,1.547,ACTIVE,214.19,347.76,59.991,1499961604,"201051344000417","219011344069620",19.76,16.00,0,332.13,360.38,31.0,28.0,0.247,694861.4,694861.4,13769,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961618,2219548.00
07/13/2017 12:00,2,1.469,ACTIVE,213.06,343.25,60.007,1499961604,"274151322000083","219011344069620",29.40,18.70,0,330.63,361.29,43.8,40.3,0.305,1013656.0,1013656.0,13657,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961619,2219549.00
07/13/2017 12:00,2,1.545,ACTIVE,213.51,350.47,59.986,1499961604,"274151322000076","219011344069620",30.28,18.30,0,332.13,363.69,47.4,43.8,0.331,1081699.3,1081699.3,13661,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961620,2219550.00
07/13/2017 12:00,2,1.574,ACTIVE,214.19,350.77,60.028,1499961604,"201051344000868","219011344069620",29.64,16.30,0,331.53,370.30,47.2,43.7,0.380,762400.4,762400.4,13754,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961621,2219551.00
07/13/2017 12:00,2,1.525,ACTIVE,212.61,353.47,59.986,1499961604,"274151322000095","219011344069620",29.82,18.70,0,330.93,362.49,46.0,42.5,0.318,1071270.6,1071270.6,13673,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961621,2219552.00
07/13/2017 12:00,2,1.559,ACTIVE,214.41,348.06,59.991,1499961604,"201051344000988","219011344069620",19.48,16.00,0,331.53,361.59,30.8,27.8,0.243,667300.9,667300.9,13738,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961622,2219553.00
07/13/2017 12:00,2,1.527,ACTIVE,214.19,351.37,60.002,1499961604,"201051344001025","219011344069620",30.38,16.00,0,332.13,371.81,47.0,43.4,0.371,769256.6,769256.6,13742,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961623,2219554.00
07/13/2017 12:00,2,1.523,ACTIVE,214.64,350.77,60.002,1499961604,"201051344000458","219011344069620",29.90,17.50,0,332.43,370.00,46.2,42.7,0.384,773836.3,773836.3,13726,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961624,2219555.00
07/13/2017 12:00,2,1.529,ACTIVE,215.09,351.67,59.996,1499961604,"201051344000853","219011344069620",30.06,16.70,0,332.73,371.51,46.5,43.0,0.380,774923.8,774923.8,13740,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961625,2219556.00
07/13/2017 12:00,2,1.490,ACTIVE,214.19,352.57,60.002,1499961604,"201051344000685","219011344069620",29.96,16.30,0,333.03,371.21,45.2,41.7,0.384,768818.4,768818.4,13768,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961626,2219557.00
07/13/2017 12:00,2,1.469,ACTIVE,214.41,351.07,59.996,1499961604,"201051344000917","219011344069620",30.18,17.50,0,332.43,370.90,44.9,41.4,0.362,765477.2,765477.2,13755,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961627,2219558.00
07/13/2017 12:00,2,1.463,ACTIVE,214.41,350.47,60.012,1499961604,"201051344001145","219011344069620",30.38,16.00,0,333.63,371.21,45.0,41.5,0.358,773481.1,773481.1,13750,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961628,2219559.00
07/13/2017 12:00,2,1.494,ACTIVE,214.64,351.67,60.049,1499961604,"201051344000651","219011344069620",30.40,16.00,0,332.43,371.21,46.0,42.5,0.371,762285.4,762285.4,13745,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961629,2219560.00
07/13/2017 12:00,2,1.406,ACTIVE,212.38,343.55,59.996,1499961604,"274151322000088","219011344069620",29.38,18.30,0,331.23,360.69,41.8,38.5,0.274,972350.1,972350.1,13652,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961630,2219561.00
07/13/2017 12:00,2,0.996,ACTIVE,213.96,421.40,60.002,1499961604,"274151322000068","219011344069620",39.58,20.70,0,332.13,448.45,39.7,36.4,0.256,844222.5,844222.5,14005,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961631,2219562.00
07/13/2017 12:00,2,1.504,ACTIVE,214.19,350.77,59.996,1499961604,"201051344001135","219011344069620",30.28,16.00,0,331.23,371.21,46.1,42.6,0.380,757770.3,757770.3,13727,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961632,2219563.00
07/13/2017 12:00,2,1.523,ACTIVE,213.96,350.17,60.012,1499961604,"201051344000594","219011344069620",30.16,16.70,0,330.63,369.70,46.5,43.0,0.367,776996.4,776996.4,13738,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961633,2219564.00
07/13/2017 12:00,2,1.504,ACTIVE,214.41,350.77,60.012,1499961604,"201051344001203","219011344069620",29.94,16.70,0,332.13,372.41,45.6,42.1,0.367,767388.6,767388.6,13770,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961634,2219565.00
07/13/2017 12:00,2,1.418,ACTIVE,212.83,349.56,60.012,1499961604,"274151322000054","219011344069620",29.30,19.00,0,330.63,361.59,42.1,38.7,0.278,988996.3,988996.3,13635,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961635,2219566.00
07/13/2017 12:00,2,1.521,ACTIVE,214.41,349.56,59.996,1499961604,"201051344000867","219011344069620",29.88,17.50,0,331.23,369.70,46.1,42.5,0.362,761183.6,761183.6,13772,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961636,2219567.00
07/13/2017 12:00,2,1.479,ACTIVE,214.41,352.27,60.007,1499961604,"201051344001093","219011344069620",30.12,17.00,0,332.73,370.90,45.1,41.7,0.349,765439.8,765439.8,13763,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961637,2219568.00
07/13/2017 12:00,2,1.486,ACTIVE,214.19,350.47,60.002,1499961604,"201051344000900","219011344069620",29.84,17.00,0,331.23,370.00,45.0,41.5,0.367,782814.9,782814.9,13763,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961637,2219569.00
07/13/2017 12:00,2,1.502,ACTIVE,214.64,350.17,60.034,1499961604,"201051344000648","219011344069620",29.72,16.30,0,333.03,370.60,45.2,41.7,0.367,770428.6,770428.6,13739,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961638,2219570.00
07/13/2017 12:00,2,1.506,ACTIVE,214.41,350.17,60.039,1499961604,"201051344000569","219011344069620",30.16,17.00,0,332.73,370.60,46.1,42.6,0.380,784827.6,784827.6,13717,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961639,2219571.00
07/13/2017 12:00,2,1.496,ACTIVE,214.41,350.17,60.002,1499961604,"201051344000983","219011344069620",30.16,17.00,0,331.53,370.30,45.8,42.2,0.380,775456.0,775456.0,13746,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961640,2219572.00
07/13/2017 12:00,2,1.520,ACTIVE,214.41,350.77,59.996,1499961604,"201051344001158","219011344069620",29.70,16.00,0,332.43,370.60,45.8,42.2,0.371,760099.2,760099.2,13746,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961641,2219573.00
07/13/2017 12:00,2,1.479,ACTIVE,214.64,350.47,59.949,1499961604,"201051344000576","219011344069620",30.14,17.00,0,332.13,370.90,45.1,41.7,0.367,774627.1,774627.1,13748,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961642,2219574.00
07/13/2017 12:00,2,1.430,ACTIVE,213.06,351.37,59.991,1499961604,"274151322000087","219011344069620",29.24,22.50,0,330.33,359.48,42.4,39.0,0.265,963268.1,963268.1,13840,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499961643,2219575.00
07/13/2017 12:15,2,0.938,ACTIVE,214.19,345.36,59.965,1499962503,"201051344000645","219011344069620",29.10,18.00,0,335.44,371.81,27.6,24.8,0.217,773583.3,773583.3,13729,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962505,2219576.00
07/13/2017 12:15,2,0.877,ACTIVE,212.61,343.55,59.965,1499962503,"274151322000085","219011344069620",28.63,18.70,0,334.84,360.99,25.4,22.6,0.164,984430.0,984430.0,13644,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962506,2219577.00
07/13/2017 12:15,2,0.943,ACTIVE,214.19,346.26,59.965,1499962503,"201051344000633","219011344069620",29.54,16.70,0,332.43,372.71,28.3,25.4,0.221,760461.3,760461.3,13780,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962507,2219578.00
07/13/2017 12:15,2,0.949,ACTIVE,213.96,345.36,59.965,1499962503,"201051344000469","219011344069620",29.46,16.00,0,333.63,372.71,28.4,25.4,0.221,764001.9,764001.9,13751,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962508,2219579.00
07/13/2017 12:15,2,0.951,ACTIVE,212.83,343.85,59.975,1499962503,"201051344000646","219011344069620",29.40,16.00,0,333.93,371.81,28.4,25.4,0.221,758935.7,758935.7,13743,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962508,2219580.00
07/13/2017 12:15,2,0.922,ACTIVE,212.38,342.35,59.959,1499962503,"274151322000052","219011344069620",29.02,18.70,0,333.63,360.69,27.1,24.2,0.181,1023996.1,1023996.1,13651,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962509,2219581.00
07/13/2017 12:15,2,0.969,ACTIVE,213.51,344.15,59.970,1499962503,"201051344000585","219011344069620",29.70,16.30,0,334.54,372.71,29.1,26.2,0.217,772043.3,772043.3,13742,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962510,2219582.00
07/13/2017 12:15,2,0.924,ACTIVE,213.06,343.25,59.965,1499962503,"201051344001230","219011344069620",29.48,16.70,0,333.33,370.00,27.6,24.7,0.212,763466.2,763466.2,13767,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962511,2219583.00
07/13/2017 12:15,2,0.936,ACTIVE,213.74,344.45,59.959,1499962503,"201051344000582","219011344069620",29.34,17.00,0,334.54,371.51,27.9,25.0,0.208,752744.2,752744.2,13734,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962512,2219584.00
07/13/2017 12:15,2,0.969,ACTIVE,212.83,343.25,59.954,1499962503,"201051344000955","219011344069620",29.54,16.30,0,333.03,371.21,29.1,26.1,0.221,772445.7,772445.7,13753,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962513,2219585.00
07/13/2017 12:15,2,0.611,ACTIVE,212.61,406.07,59.965,1499962503,"274151322000094","219011344069620",38.03,20.30,0,333.33,445.75,23.4,20.6,0.155,843566.4,843566.4,13993,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962514,2219586.00
07/13/2017 12:15,2,0.969,ACTIVE,213.96,345.06,59.959,1499962503,"201051344000579","219011344069620",29.94,17.00,0,334.54,372.11,29.4,26.5,0.225,782208.3,782208.3,13740,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962515,2219587.00
07/13/2017 12:15,2,0.977,ACTIVE,213.06,343.25,59.959,1499962503,"201051344000890","219011344069620",29.58,16.70,0,334.24,371.21,29.3,26.4,0.217,766477.8,766477.8,13753,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962516,2219588.00
07/13/2017 12:15,2,0.967,ACTIVE,213.51,343.85,59.970,1499962503,"201051344000438","219011344069620",29.52,16.30,0,334.84,372.71,28.9,26.0,0.221,768965.6,768965.6,13739,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962517,2219589.00
07/13/2017 12:15,2,0.977,ACTIVE,213.29,341.45,59.954,1499962503,"201051344000417","219011344069620",19.30,16.00,0,334.84,361.29,19.1,16.5,0.137,694866.5,694866.5,13770,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962517,2219590.00
07/13/2017 12:15,2,0.898,ACTIVE,212.83,341.75,59.965,1499962503,"274151322000083","219011344069620",29.16,19.00,0,334.54,360.38,26.6,23.7,0.177,1013663.4,1013663.4,13658,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962518,2219591.00
07/13/2017 12:15,2,0.965,ACTIVE,213.29,346.86,59.928,1499962503,"274151322000076","219011344069620",29.54,18.70,0,335.44,362.49,28.8,25.9,0.194,1081707.4,1081707.4,13662,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962519,2219592.00
07/13/2017 12:15,2,0.979,ACTIVE,213.74,344.15,59.959,1499962503,"201051344000868","219011344069620",28.86,16.70,0,334.24,370.90,28.6,25.7,0.217,762408.4,762408.4,13755,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962520,2219593.00
07/13/2017 12:15,2,0.936,ACTIVE,212.61,342.35,59.959,1499962503,"274151322000095","219011344069620",29.68,18.30,0,334.24,361.29,28.2,25.3,0.186,1071278.4,1071278.4,13674,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962521,2219594.00
07/13/2017 12:15,2,0.980,ACTIVE,213.74,343.55,59.954,1499962503,"201051344000988","219011344069620",18.57,16.30,0,334.54,362.19,18.5,15.9,0.146,667305.9,667305.9,13739,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962522,2219595.00
07/13/2017 12:15,2,0.969,ACTIVE,213.29,343.25,59.938,1499962503,"201051344001025","219011344069620",29.52,16.30,0,333.63,371.81,29.0,26.1,0.212,769264.7,769264.7,13743,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962523,2219596.00
07/13/2017 12:15,2,0.945,ACTIVE,213.96,344.15,59.959,1499962503,"201051344000458","219011344069620",29.40,17.80,0,333.93,371.21,28.2,25.3,0.221,773844.2,773844.2,13727,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962524,2219597.00
07/13/2017 12:15,2,0.951,ACTIVE,214.41,345.96,59.959,1499962503,"201051344000853","219011344069620",29.46,17.30,0,335.44,371.81,28.4,25.5,0.217,774931.8,774931.8,13741,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962525,2219598.00
07/13/2017 12:15,2,0.936,ACTIVE,213.51,344.15,59.959,1499962503,"201051344000685","219011344069620",29.48,16.30,0,334.54,371.51,28.0,25.1,0.230,768826.2,768826.2,13769,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962526,2219599.00
07/13/2017 12:15,2,0.936,ACTIVE,213.51,344.76,59.965,1499962503,"201051344000917","219011344069620",29.38,17.80,0,334.24,370.30,27.9,25.0,0.208,765484.9,765484.9,13756,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962527,2219600.00
07/13/2017 12:15,2,0.936,ACTIVE,213.51,344.76,59.949,1499962503,"201051344001145","219011344069620",29.64,16.30,0,334.84,371.51,28.1,25.2,0.212,773488.8,773488.8,13751,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962528,2219601.00
07/13/2017 12:15,2,0.945,ACTIVE,213.74,344.76,59.954,1499962503,"201051344000651","219011344069620",29.78,16.00,0,335.44,371.51,28.6,25.6,0.221,762293.4,762293.4,13746,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962529,2219602.00
07/13/2017 12:15,2,0.881,ACTIVE,212.61,343.55,59.970,1499962503,"274151322000088","219011344069620",28.57,18.70,0,334.24,359.48,25.5,22.7,0.168,972357.1,972357.1,13653,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962529,2219603.00
07/13/2017 12:15,2,0.631,ACTIVE,213.51,407.27,59.959,1499962503,"274151322000068","219011344069620",38.31,20.70,0,333.63,445.45,24.5,21.8,0.155,844229.3,844229.3,14006,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962530,2219604.00
07/13/2017 12:15,2,0.969,ACTIVE,213.29,343.55,59.986,1499962503,"201051344001135","219011344069620",29.54,16.30,0,334.54,370.60,29.0,26.1,0.221,757778.3,757778.3,13728,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962531,2219605.00
07/13/2017 12:15,2,0.963,ACTIVE,213.74,344.76,59.965,1499962503,"201051344000594","219011344069620",29.76,16.70,0,331.83,369.40,29.1,26.1,0.221,777004.4,777004.4,13739,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962532,2219606.00
07/13/2017 12:15,2,0.953,ACTIVE,213.74,343.85,59.959,1499962503,"201051344001203","219011344069620",29.54,17.00,0,334.84,372.41,28.6,25.6,0.230,767396.4,767396.4,13771,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962533,2219607.00
07/13/2017 12:15,2,0.896,ACTIVE,212.61,344.45,59.970,1499962503,"274151322000054","219011344069620",28.71,19.30,0,334.54,360.08,26.1,23.2,0.172,989003.4,989003.4,13636,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962534,2219608.00
07/13/2017 12:15,2,0.949,ACTIVE,213.51,343.25,59.965,1499962503,"201051344000867","219011344069620",29.70,17.80,0,333.33,369.40,28.6,25.7,0.212,761191.5,761191.5,13773,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962535,2219609.00
07/13/2017 12:15,2,0.967,ACTIVE,213.51,343.85,59.959,1499962503,"201051344001093","219011344069620",29.22,17.30,0,334.54,370.90,28.6,25.7,0.208,765447.6,765447.6,13764,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962536,2219610.00
07/13/2017 12:15,2,0.926,ACTIVE,213.96,345.36,59.981,1499962503,"201051344000900","219011344069620",29.32,17.30,0,332.73,369.70,27.5,24.6,0.217,782822.5,782822.5,13764,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962537,2219611.00
07/13/2017 12:15,2,0.938,ACTIVE,214.19,344.76,59.970,1499962503,"201051344000648","219011344069620",29.74,16.70,0,335.14,370.00,28.2,25.3,0.212,770436.4,770436.4,13740,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962538,2219612.00
07/13/2017 12:15,2,0.949,ACTIVE,214.19,345.36,59.996,1499962503,"201051344000569","219011344069620",29.68,17.30,0,333.93,370.60,28.6,25.7,0.221,784835.5,784835.5,13718,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962539,2219613.00
07/13/2017 12:15,2,0.934,ACTIVE,213.96,345.06,59.965,1499962503,"201051344000983","219011344069620",30.08,17.30,0,334.24,370.60,28.4,25.5,0.225,775463.9,775463.9,13747,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962539,2219614.00
07/13/2017 12:15,2,0.963,ACTIVE,214.19,345.06,59.991,1499962503,"201051344001158","219011344069620",29.00,16.30,0,334.24,370.90,28.3,25.4,0.221,760107.0,760107.0,13747,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962540,2219615.00
07/13/2017 12:15,2,0.945,ACTIVE,214.41,345.96,59.954,1499962503,"201051344000576","219011344069620",29.00,17.50,0,334.24,370.00,27.8,24.9,0.217,774634.8,774634.8,13749,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962541,2219616.00
07/13/2017 12:15,2,0.895,ACTIVE,212.83,341.45,59.965,1499962503,"274151322000087","219011344069620",28.55,22.80,0,334.24,357.98,25.9,23.1,0.155,963275.2,963275.2,13841,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499962542,2219617.00
07/13/2017 12:30,2,0.775,ACTIVE,214.41,343.25,59.981,1499963403,"201051344000645","219011344069620",29.38,18.00,0,333.93,358.58,23.1,20.4,0.168,773589.1,773589.1,13730,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963404,2219618.00
07/13/2017 12:30,2,0.730,ACTIVE,213.06,342.95,59.996,1499963403,"274151322000085","219011344069620",28.25,19.00,0,332.43,352.27,20.9,18.2,0.128,984435.3,984435.3,13645,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963405,2219619.00
07/13/2017 12:30,2,0.793,ACTIVE,214.41,345.66,59.986,1499963403,"201051344000633","219011344069620",29.40,16.70,0,333.33,359.48,23.6,20.9,0.181,760467.2,760467.2,13781,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963406,2219620.00
07/13/2017 12:30,2,0.807,ACTIVE,213.96,343.55,60.028,1499963403,"201051344000469","219011344069620",29.12,15.80,0,332.13,357.98,23.8,21.1,0.181,764007.8,764007.8,13752,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963407,2219621.00
07/13/2017 12:30,2,0.797,ACTIVE,213.06,343.25,59.965,1499963403,"201051344000646","219011344069620",29.34,16.00,0,331.23,357.38,23.7,21.0,0.172,758941.6,758941.6,13744,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963408,2219622.00
07/13/2017 12:30,2,0.762,ACTIVE,212.61,342.65,59.975,1499963403,"274151322000052","219011344069620",28.96,18.70,0,332.43,353.17,22.3,19.6,0.146,1024001.7,1024001.7,13652,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963409,2219623.00
07/13/2017 12:30,2,0.812,ACTIVE,213.29,342.95,59.949,1499963403,"201051344000585","219011344069620",29.54,16.30,0,333.03,357.38,24.3,21.5,0.177,772049.5,772049.5,13743,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963410,2219624.00
07/13/2017 12:30,2,0.760,ACTIVE,213.06,341.45,59.944,1499963403,"201051344001230","219011344069620",29.78,16.70,0,330.93,355.28,22.9,20.2,0.168,763471.9,763471.9,13768,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963411,2219625.00
07/13/2017 12:30,2,0.791,ACTIVE,213.74,342.95,59.981,1499963403,"201051344000582","219011344069620",29.06,17.00,0,332.73,357.68,23.3,20.6,0.168,752750.0,752750.0,13735,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963412,2219626.00
07/13/2017 12:30,2,0.807,ACTIVE,212.83,342.35,59.986,1499963403,"201051344000955","219011344069620",29.76,16.30,0,330.93,356.48,24.3,21.5,0.181,772451.7,772451.7,13754,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963413,2219627.00
07/13/2017 12:30,2,0.494,ACTIVE,212.83,406.07,59.986,1499963403,"274151322000094","219011344069620",38.19,20.30,0,336.34,433.42,19.2,16.6,0.119,843571.1,843571.1,13994,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963413,2219628.00
07/13/2017 12:30,2,0.822,ACTIVE,213.74,343.55,59.986,1499963403,"201051344000579","219011344069620",29.86,16.70,0,333.63,358.28,24.9,22.1,0.177,782214.4,782214.4,13741,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963414,2219629.00
07/13/2017 12:30,2,0.811,ACTIVE,213.06,341.75,60.023,1499963403,"201051344000890","219011344069620",29.72,17.00,0,331.53,357.38,24.4,21.7,0.172,766483.9,766483.9,13754,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963415,2219630.00
07/13/2017 12:30,2,0.799,ACTIVE,213.29,342.65,59.981,1499963403,"201051344000438","219011344069620",29.92,16.00,0,332.73,357.68,24.2,21.5,0.177,768971.6,768971.6,13740,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963416,2219631.00
07/13/2017 12:30,2,0.820,ACTIVE,213.29,340.55,59.965,1499963403,"201051344000417","219011344069620",19.20,16.00,0,332.13,351.37,16.0,13.5,0.110,694870.3,694870.3,13771,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963417,2219632.00
07/13/2017 12:30,2,0.742,ACTIVE,213.06,343.25,59.970,1499963403,"274151322000083","219011344069620",28.92,18.70,0,331.83,352.87,21.7,19.1,0.146,1013668.8,1013668.8,13659,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963418,2219633.00
07/13/2017 12:30,2,0.797,ACTIVE,213.29,345.06,59.970,1499963403,"274151322000076","219011344069620",29.30,18.30,0,333.63,354.37,23.6,20.9,0.150,1081713.3,1081713.3,13663,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963419,2219634.00
07/13/2017 12:30,2,0.818,ACTIVE,213.74,342.95,60.012,1499963403,"201051344000868","219011344069620",28.88,17.00,0,333.03,358.28,24.0,21.2,0.177,762414.4,762414.4,13756,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963420,2219635.00
07/13/2017 12:30,2,0.785,ACTIVE,212.61,344.45,59.965,1499963403,"274151322000095","219011344069620",28.88,18.70,0,332.73,352.87,22.9,20.2,0.146,1071284.2,1071284.2,13675,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963421,2219636.00
07/13/2017 12:30,2,0.801,ACTIVE,213.74,342.05,59.996,1499963403,"201051344000988","219011344069620",19.02,16.30,0,333.63,353.77,15.4,13.0,0.119,667309.6,667309.6,13740,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963422,2219637.00
07/13/2017 12:30,2,0.814,ACTIVE,213.29,342.35,59.970,1499963403,"201051344001025","219011344069620",29.36,16.30,0,333.03,357.98,24.3,21.5,0.172,769270.7,769270.7,13744,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963423,2219638.00
07/13/2017 12:30,2,0.801,ACTIVE,213.74,343.25,59.975,1499963403,"201051344000458","219011344069620",29.24,18.00,0,333.63,357.68,23.8,21.0,0.181,773850.1,773850.1,13728,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963424,2219639.00
07/13/2017 12:30,2,0.787,ACTIVE,214.41,344.76,59.975,1499963403,"201051344000853","219011344069620",29.66,17.30,0,334.24,359.48,23.6,20.9,0.181,774937.7,774937.7,13742,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963425,2219640.00
07/13/2017 12:30,2,0.773,ACTIVE,213.74,343.25,59.991,1499963403,"201051344000685","219011344069620",29.56,16.30,0,332.43,358.88,23.2,20.4,0.186,768831.9,768831.9,13770,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963426,2219641.00
07/13/2017 12:30,2,0.783,ACTIVE,213.51,343.25,59.928,1499963403,"201051344000917","219011344069620",29.22,17.80,0,331.83,357.38,23.3,20.5,0.168,765490.6,765490.6,13757,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963426,2219642.00
07/13/2017 12:30,2,0.771,ACTIVE,213.51,342.95,59.986,1499963403,"201051344001145","219011344069620",29.78,16.30,0,333.63,357.68,23.3,20.6,0.168,773494.6,773494.6,13752,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963427,2219643.00
07/13/2017 12:30,2,0.801,ACTIVE,213.51,342.65,59.970,1499963403,"201051344000651","219011344069620",29.32,16.00,0,333.33,357.98,23.8,21.0,0.172,762299.3,762299.3,13747,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963428,2219644.00
07/13/2017 12:30,2,0.736,ACTIVE,212.83,342.05,59.965,1499963403,"274151322000088","219011344069620",27.81,18.70,0,331.23,351.67,20.8,18.1,0.133,972362.2,972362.2,13654,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963429,2219645.00
07/13/2017 12:30,2,0.512,ACTIVE,213.51,412.38,59.965,1499963403,"274151322000068","219011344069620",39.00,20.30,0,336.64,434.33,20.3,17.7,0.115,844234.2,844234.2,14007,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963430,2219646.00
07/13/2017 12:30,2,0.797,ACTIVE,213.06,342.05,59.975,1499963403,"201051344001135","219011344069620",29.96,16.30,0,332.73,356.78,24.2,21.5,0.177,757784.2,757784.2,13729,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963431,2219647.00
07/13/2017 12:30,2,0.816,ACTIVE,213.29,342.65,59.970,1499963403,"201051344000594","219011344069620",29.32,17.00,0,332.73,357.98,24.3,21.5,0.177,777010.3,777010.3,13740,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963432,2219648.00
07/13/2017 12:30,2,0.805,ACTIVE,213.29,342.05,59.970,1499963403,"201051344001203","219011344069620",29.12,17.30,0,333.03,358.58,23.8,21.0,0.186,767402.3,767402.3,13772,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963433,2219649.00
07/13/2017 12:30,2,0.738,ACTIVE,212.83,342.65,59.970,1499963403,"274151322000054","219011344069620",28.63,19.00,0,331.23,352.57,21.4,18.7,0.133,989008.7,989008.7,13637,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963434,2219650.00
07/13/2017 12:30,2,0.818,ACTIVE,213.96,342.95,59.970,1499963403,"201051344000867","219011344069620",28.94,17.50,0,332.43,357.38,24.0,21.2,0.172,761197.4,761197.4,13774,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963435,2219651.00
07/13/2017 12:30,2,0.805,ACTIVE,213.29,342.95,60.018,1499963403,"201051344001093","219011344069620",29.44,17.30,0,332.43,357.38,24.1,21.3,0.164,765453.5,765453.5,13765,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963436,2219652.00
07/13/2017 12:30,2,0.777,ACTIVE,213.74,343.25,59.970,1499963403,"201051344000900","219011344069620",29.20,17.30,0,332.73,358.28,23.0,20.3,0.172,782828.2,782828.2,13765,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963437,2219653.00
07/13/2017 12:30,2,0.791,ACTIVE,213.96,342.65,59.928,1499963403,"201051344000648","219011344069620",29.68,17.00,0,333.33,358.58,23.8,21.0,0.172,770442.2,770442.2,13741,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963437,2219654.00
07/13/2017 12:30,2,0.807,ACTIVE,213.96,342.95,60.007,1499963403,"201051344000569","219011344069620",29.54,17.50,0,333.03,357.98,24.1,21.4,0.177,784841.4,784841.4,13719,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963438,2219655.00
07/13/2017 12:30,2,0.811,ACTIVE,213.96,342.95,59.965,1499963403,"201051344000983","219011344069620",29.26,17.30,0,333.33,358.58,24.1,21.3,0.177,775469.8,775469.8,13748,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963439,2219656.00
07/13/2017 12:30,2,0.801,ACTIVE,213.96,344.15,59.970,1499963403,"201051344001158","219011344069620",29.20,16.00,0,332.43,358.58,23.7,21.0,0.181,760112.8,760112.8,13748,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963440,2219657.00
07/13/2017 12:30,2,0.781,ACTIVE,214.41,344.15,59.959,1499963403,"201051344000576","219011344069620",29.58,17.50,0,334.24,358.58,23.4,20.7,0.177,774640.5,774640.5,13750,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963441,2219658.00
07/13/2017 12:30,2,0.748,ACTIVE,213.06,339.95,59.965,1499963403,"274151322000087","219011344069620",28.31,22.80,0,331.53,351.67,21.4,18.8,0.128,963280.4,963280.4,13842,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499963442,2219659.00
07/13/2017 12:45,2,0.754,ACTIVE,213.51,342.95,59.944,1499964303,"201051344000645","219011344069620",29.18,18.00,0,333.93,355.28,22.3,19.6,0.159,773594.0,773594.0,13731,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964305,2219660.00
07/13/2017 12:45,2,0.686,ACTIVE,212.16,342.05,59.933,1499964303,"274151322000085","219011344069620",28.49,19.00,0,330.63,349.26,19.8,17.2,0.128,984439.6,984439.6,13646,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964306,2219661.00
07/13/2017 12:45,2,0.760,ACTIVE,213.51,343.25,59.970,1499964303,"201051344000633","219011344069620",29.52,16.70,0,333.63,357.08,22.7,20.0,0.172,760472.2,760472.2,13782,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964306,2219662.00
07/13/2017 12:45,2,0.770,ACTIVE,213.29,342.95,59.965,1499964303,"201051344000469","219011344069620",29.24,15.80,0,331.83,354.97,22.8,20.1,0.168,764012.8,764012.8,13753,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964307,2219663.00
07/13/2017 12:45,2,0.750,ACTIVE,212.16,341.15,59.975,1499964303,"201051344000646","219011344069620",29.72,16.00,0,331.83,354.37,22.6,19.9,0.168,758946.6,758946.6,13745,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964308,2219664.00
07/13/2017 12:45,2,0.725,ACTIVE,211.70,341.75,59.954,1499964303,"274151322000052","219011344069620",28.69,18.30,0,330.03,350.17,21.1,18.4,0.137,1024006.4,1024006.4,13653,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964309,2219665.00
07/13/2017 12:45,2,0.781,ACTIVE,212.61,341.75,59.949,1499964303,"201051344000585","219011344069620",29.30,16.30,0,332.13,354.37,23.2,20.5,0.164,772054.6,772054.6,13744,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964310,2219666.00
07/13/2017 12:45,2,0.732,ACTIVE,212.16,340.25,59.965,1499964303,"201051344001230","219011344069620",29.34,16.70,0,330.33,352.57,21.8,19.1,0.159,763476.7,763476.7,13769,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964311,2219667.00
07/13/2017 12:45,2,0.748,ACTIVE,212.83,341.75,59.965,1499964303,"201051344000582","219011344069620",29.22,17.00,0,332.43,354.07,22.1,19.5,0.159,752754.9,752754.9,13736,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964312,2219668.00
07/13/2017 12:45,2,0.766,ACTIVE,211.93,339.95,59.991,1499964303,"201051344000955","219011344069620",29.62,16.30,0,331.23,354.07,23.0,20.3,0.168,772456.8,772456.8,13755,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964313,2219669.00
07/13/2017 12:45,2,0.457,ACTIVE,212.16,410.28,59.959,1499964303,"274151322000094","219011344069620",38.68,20.30,0,335.14,426.21,18.1,15.5,0.110,843575.0,843575.0,13995,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964314,2219670.00
