ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 12:45,2,0.779,ACTIVE,213.06,342.05,59.975,1499964303,"201051344000579","219011344069620",29.82,16.70,0,333.03,355.58,23.6,20.8,0.164,782219.7,782219.7,13742,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964315,2219671.00
07/13/2017 12:45,2,0.775,ACTIVE,212.16,340.25,59.965,1499964303,"201051344000890","219011344069620",29.26,16.70,0,331.83,353.77,23.0,20.3,0.159,766489.0,766489.0,13755,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964316,2219672.00
07/13/2017 12:45,2,0.760,ACTIVE,212.38,340.85,59.970,1499964303,"201051344000438","219011344069620",29.64,16.00,0,332.13,354.67,22.8,20.1,0.168,768976.7,768976.7,13741,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964317,2219673.00
07/13/2017 12:45,2,0.783,ACTIVE,212.38,338.74,59.965,1499964303,"201051344000417","219011344069620",18.94,16.00,0,332.13,348.96,15.0,12.6,0.102,694873.5,694873.5,13772,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964317,2219674.00
07/13/2017 12:45,2,0.693,ACTIVE,211.93,340.55,59.996,1499964303,"274151322000083","219011344069620",28.63,18.70,0,331.23,349.86,20.1,17.5,0.128,1013673.2,1013673.2,13660,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964318,2219675.00
07/13/2017 12:45,2,0.723,ACTIVE,212.61,343.25,59.959,1499964303,"274151322000076","219011344069620",29.80,18.30,0,331.53,351.07,21.8,19.1,0.146,1081718.2,1081718.2,13664,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964319,2219676.00
07/13/2017 12:45,2,0.752,ACTIVE,212.83,341.75,59.965,1499964303,"201051344000868","219011344069620",29.56,16.70,0,331.83,354.37,22.6,19.9,0.164,762419.4,762419.4,13757,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964320,2219677.00
07/13/2017 12:45,2,0.715,ACTIVE,212.16,342.95,59.944,1499964303,"274151322000095","219011344069620",29.16,18.30,0,330.33,350.17,21.1,18.5,0.137,1071288.9,1071288.9,13676,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964321,2219678.00
07/13/2017 12:45,2,0.752,ACTIVE,213.06,341.45,59.975,1499964303,"201051344000988","219011344069620",18.89,16.00,0,332.13,351.37,14.4,12.0,0.110,667312.6,667312.6,13741,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964322,2219679.00
07/13/2017 12:45,2,0.742,ACTIVE,212.38,339.95,59.965,1499964303,"201051344001025","219011344069620",29.88,16.30,0,331.53,354.37,22.5,19.8,0.155,769275.7,769275.7,13745,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964323,2219680.00
07/13/2017 12:45,2,0.752,ACTIVE,213.06,341.15,59.959,1499964303,"201051344000458","219011344069620",29.22,17.80,0,332.73,354.37,22.3,19.6,0.168,773855.0,773855.0,13729,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964324,2219681.00
07/13/2017 12:45,2,0.727,ACTIVE,213.51,343.25,59.959,1499964303,"201051344000853","219011344069620",29.92,16.70,0,334.24,356.18,22.1,19.4,0.168,774942.6,774942.6,13743,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964325,2219682.00
07/13/2017 12:45,2,0.721,ACTIVE,212.83,342.05,59.954,1499964303,"201051344000685","219011344069620",29.52,16.30,0,332.43,354.37,21.6,18.9,0.164,768836.7,768836.7,13771,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964326,2219683.00
07/13/2017 12:45,2,0.721,ACTIVE,212.61,341.45,59.970,1499964303,"201051344000917","219011344069620",29.46,17.50,0,332.43,354.07,21.5,18.8,0.155,765495.4,765495.4,13758,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964326,2219684.00
07/13/2017 12:45,2,0.725,ACTIVE,212.83,341.45,59.970,1499964303,"201051344001145","219011344069620",29.36,15.80,0,333.03,354.67,21.6,18.9,0.155,773499.4,773499.4,13753,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964327,2219685.00
07/13/2017 12:45,2,0.740,ACTIVE,212.61,341.15,59.959,1499964303,"201051344000651","219011344069620",29.24,16.00,0,333.03,354.67,22.0,19.3,0.159,762304.2,762304.2,13748,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964328,2219686.00
07/13/2017 12:45,2,0.668,ACTIVE,211.93,339.95,59.954,1499964303,"274151322000088","219011344069620",27.91,18.70,0,330.93,349.26,18.9,16.3,0.119,972366.4,972366.4,13655,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964329,2219687.00
07/13/2017 12:45,2,0.461,ACTIVE,213.06,423.20,59.970,1499964303,"274151322000068","219011344069620",39.74,20.70,0,336.04,429.82,18.4,15.8,0.110,844238.3,844238.3,14008,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964330,2219688.00
07/13/2017 12:45,2,0.754,ACTIVE,212.38,339.95,59.970,1499964303,"201051344001135","219011344069620",29.30,16.30,0,331.23,353.17,22.4,19.7,0.155,757789.3,757789.3,13730,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964331,2219689.00
07/13/2017 12:45,2,0.734,ACTIVE,212.83,341.75,59.965,1499964303,"201051344000594","219011344069620",30.08,16.70,0,330.63,354.37,22.4,19.7,0.159,777015.4,777015.4,13741,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964332,2219690.00
07/13/2017 12:45,2,0.738,ACTIVE,212.83,340.85,59.991,1499964303,"201051344001203","219011344069620",29.16,17.00,0,332.13,354.97,21.8,19.1,0.159,767407.2,767407.2,13773,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964333,2219691.00
07/13/2017 12:45,2,0.678,ACTIVE,212.16,337.54,59.975,1499964303,"274151322000054","219011344069620",28.33,19.00,0,330.33,349.86,19.4,16.8,0.115,989013.0,989013.0,13638,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964334,2219692.00
07/13/2017 12:45,2,0.740,ACTIVE,213.29,341.15,59.970,1499964303,"201051344000867","219011344069620",29.54,17.50,0,332.73,353.77,22.2,19.5,0.155,761202.4,761202.4,13775,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964335,2219693.00
07/13/2017 12:45,2,0.750,ACTIVE,212.61,341.15,59.965,1499964303,"201051344001093","219011344069620",29.16,17.30,0,332.43,353.47,22.2,19.5,0.150,765458.5,765458.5,13766,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964336,2219694.00
07/13/2017 12:45,2,0.715,ACTIVE,213.06,342.35,59.928,1499964303,"201051344000900","219011344069620",29.02,17.30,0,332.43,354.97,21.0,18.4,0.159,782832.9,782832.9,13766,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964337,2219695.00
07/13/2017 12:45,2,0.736,ACTIVE,213.29,341.75,59.933,1499964303,"201051344000648","219011344069620",29.36,16.70,0,333.63,355.58,21.9,19.3,0.159,770447.2,770447.2,13742,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964338,2219696.00
07/13/2017 12:45,2,0.748,ACTIVE,213.29,342.05,59.970,1499964303,"201051344000569","219011344069620",29.50,17.00,0,332.73,354.97,22.4,19.7,0.168,784846.4,784846.4,13720,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964339,2219697.00
07/13/2017 12:45,2,0.752,ACTIVE,213.29,341.45,59.970,1499964303,"201051344000983","219011344069620",28.98,17.00,0,333.33,354.37,22.1,19.4,0.164,775474.8,775474.8,13749,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964340,2219698.00
07/13/2017 12:45,2,0.738,ACTIVE,213.29,342.05,59.970,1499964303,"201051344001158","219011344069620",28.98,15.80,0,333.63,355.58,21.7,19.0,0.164,760117.7,760117.7,13749,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964341,2219699.00
07/13/2017 12:45,2,0.727,ACTIVE,213.74,342.95,59.933,1499964303,"201051344000576","219011344069620",29.32,17.30,0,333.63,355.58,21.6,19.0,0.164,774645.4,774645.4,13751,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964342,2219700.00
07/13/2017 12:45,2,0.678,ACTIVE,212.38,341.15,59.965,1499964303,"274151322000087","219011344069620",28.15,22.30,0,330.33,348.96,19.3,16.7,0.110,963284.8,963284.8,13843,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499964343,2219701.00
07/13/2017 13:00,2,0.854,ACTIVE,213.74,343.25,59.991,1499965203,"201051344000645","219011344069620",29.34,17.80,0,332.73,354.07,25.4,22.6,0.194,773599.1,773599.1,13732,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965204,2219702.00
07/13/2017 13:00,2,0.787,ACTIVE,211.70,339.04,59.991,1499965203,"274151322000085","219011344069620",28.65,19.00,0,330.93,348.96,22.8,20.1,0.141,984444.1,984444.1,13647,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965205,2219703.00
07/13/2017 13:00,2,0.865,ACTIVE,213.29,344.15,59.986,1499965203,"201051344000633","219011344069620",29.40,16.70,0,331.53,355.58,25.8,23.0,0.203,760477.4,760477.4,13783,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965206,2219704.00
07/13/2017 13:00,2,0.873,ACTIVE,213.51,343.25,60.012,1499965203,"201051344000469","219011344069620",29.42,15.80,0,331.23,354.07,26.1,23.2,0.203,764018.0,764018.0,13754,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965207,2219705.00
07/13/2017 13:00,2,0.861,ACTIVE,212.61,342.95,59.986,1499965203,"201051344000646","219011344069620",29.54,16.00,0,330.63,353.47,25.8,23.0,0.194,758951.8,758951.8,13746,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965208,2219706.00
07/13/2017 13:00,2,0.830,ACTIVE,211.70,343.25,59.996,1499965203,"274151322000052","219011344069620",28.92,18.30,0,329.73,349.86,24.3,21.5,0.155,1024011.2,1024011.2,13654,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965209,2219707.00
07/13/2017 13:00,2,0.889,ACTIVE,213.06,343.55,59.991,1499965203,"201051344000585","219011344069620",29.48,16.30,0,331.23,353.77,26.5,23.7,0.199,772059.9,772059.9,13745,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965210,2219708.00
07/13/2017 13:00,2,0.834,ACTIVE,212.61,341.75,60.039,1499965203,"201051344001230","219011344069620",29.48,16.30,0,330.33,351.97,25.0,22.2,0.186,763481.7,763481.7,13770,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965211,2219709.00
07/13/2017 13:00,2,0.850,ACTIVE,213.29,343.55,59.996,1499965203,"201051344000582","219011344069620",29.38,17.00,0,331.83,353.77,25.4,22.5,0.194,752759.9,752759.9,13737,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965212,2219710.00
07/13/2017 13:00,2,0.863,ACTIVE,212.38,342.05,59.965,1499965203,"201051344000955","219011344069620",30.00,16.30,0,330.03,351.97,26.3,23.4,0.199,772462.1,772462.1,13756,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965212,2219711.00
07/13/2017 13:00,2,0.537,ACTIVE,212.16,414.19,60.002,1499965203,"274151322000094","219011344069620",38.84,20.30,0,334.54,430.12,21.2,18.5,0.133,843579.1,843579.1,13996,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965213,2219712.00
07/13/2017 13:00,2,0.891,ACTIVE,213.29,343.25,60.044,1499965203,"201051344000579","219011344069620",29.90,16.70,0,332.13,354.07,27.0,24.2,0.194,782225.1,782225.1,13743,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965214,2219713.00
07/13/2017 13:00,2,0.889,ACTIVE,212.61,342.05,59.996,1499965203,"201051344000890","219011344069620",29.36,16.70,0,330.93,352.57,26.4,23.6,0.190,766494.3,766494.3,13756,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965215,2219714.00
07/13/2017 13:00,2,0.869,ACTIVE,212.83,342.65,59.996,1499965203,"201051344000438","219011344069620",29.70,16.00,0,330.63,353.77,26.2,23.4,0.199,768982.0,768982.0,13742,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965216,2219715.00
07/13/2017 13:00,2,0.891,ACTIVE,212.83,340.55,60.034,1499965203,"201051344000417","219011344069620",19.24,16.00,0,331.23,347.46,17.4,14.8,0.128,694876.8,694876.8,13773,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965217,2219716.00
07/13/2017 13:00,2,0.820,ACTIVE,212.16,341.15,59.996,1499965203,"274151322000083","219011344069620",28.71,18.70,0,331.53,349.86,23.8,21.0,0.146,1013677.9,1013677.9,13661,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965218,2219717.00
07/13/2017 13:00,2,0.850,ACTIVE,212.61,345.06,59.991,1499965203,"274151322000076","219011344069620",29.64,18.30,0,331.23,350.47,25.5,22.7,0.172,1081723.2,1081723.2,13665,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965219,2219718.00
07/13/2017 13:00,2,0.889,ACTIVE,213.06,342.95,60.023,1499965203,"201051344000868","219011344069620",29.28,16.70,0,331.53,353.47,26.4,23.5,0.199,762424.6,762424.6,13758,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965220,2219719.00
07/13/2017 13:00,2,0.838,ACTIVE,211.93,343.85,59.986,1499965203,"274151322000095","219011344069620",29.30,18.70,0,330.63,349.56,24.9,22.1,0.164,1071293.8,1071293.8,13677,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965221,2219720.00
07/13/2017 13:00,2,0.873,ACTIVE,213.29,342.65,60.012,1499965203,"201051344000988","219011344069620",19.12,16.00,0,331.23,350.17,16.9,14.4,0.137,667315.8,667315.8,13742,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965221,2219721.00
07/13/2017 13:00,2,0.893,ACTIVE,212.83,342.05,59.996,1499965203,"201051344001025","219011344069620",29.14,16.30,0,330.63,353.47,26.4,23.5,0.199,769281.0,769281.0,13746,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965222,2219722.00
07/13/2017 13:00,2,0.871,ACTIVE,213.29,343.25,59.975,1499965203,"201051344000458","219011344069620",29.42,17.80,0,331.83,353.77,26.0,23.2,0.203,773860.2,773860.2,13730,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965223,2219723.00
07/13/2017 13:00,2,0.859,ACTIVE,213.96,345.06,60.002,1499965203,"201051344000853","219011344069620",29.90,16.70,0,333.03,355.58,26.1,23.2,0.199,774947.8,774947.8,13744,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965224,2219724.00
07/13/2017 13:00,2,0.846,ACTIVE,213.06,343.55,60.007,1499965203,"201051344000685","219011344069620",29.40,16.30,0,330.93,353.47,25.2,22.4,0.194,768841.7,768841.7,13772,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965225,2219725.00
07/13/2017 13:00,2,0.848,ACTIVE,212.83,343.25,59.959,1499965203,"201051344000917","219011344069620",29.40,17.50,0,331.53,353.47,25.3,22.5,0.194,765500.4,765500.4,13759,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965226,2219726.00
07/13/2017 13:00,2,0.857,ACTIVE,212.83,342.95,60.018,1499965203,"201051344001145","219011344069620",29.30,16.00,0,332.43,353.47,25.5,22.7,0.194,773504.4,773504.4,13754,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965227,2219727.00
07/13/2017 13:00,2,0.873,ACTIVE,213.06,343.25,60.007,1499965203,"201051344000651","219011344069620",29.44,16.30,0,331.53,353.77,26.1,23.2,0.199,762309.3,762309.3,13749,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965228,2219728.00
07/13/2017 13:00,2,0.793,ACTIVE,211.93,343.55,60.007,1499965203,"274151322000088","219011344069620",28.59,18.70,0,330.33,348.66,23.0,20.3,0.150,972370.9,972370.9,13656,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965229,2219729.00
07/13/2017 13:00,2,0.566,ACTIVE,212.83,410.88,60.012,1499965203,"274151322000068","219011344069620",38.68,20.70,0,335.44,430.12,22.2,19.5,0.141,844242.6,844242.6,14009,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965230,2219730.00
07/13/2017 13:00,2,0.879,ACTIVE,212.61,342.35,60.012,1499965203,"201051344001135","219011344069620",29.82,16.30,0,331.23,353.17,26.6,23.7,0.194,757794.6,757794.6,13731,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965231,2219731.00
07/13/2017 13:00,2,0.887,ACTIVE,213.06,342.95,60.023,1499965203,"201051344000594","219011344069620",29.80,16.70,0,330.33,353.77,26.8,23.9,0.199,777020.7,777020.7,13742,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965232,2219732.00
07/13/2017 13:00,2,0.875,ACTIVE,213.06,342.35,60.018,1499965203,"201051344001203","219011344069620",29.42,17.00,0,331.53,354.37,26.1,23.3,0.199,767412.3,767412.3,13774,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965233,2219733.00
07/13/2017 13:00,2,0.822,ACTIVE,211.93,343.55,60.018,1499965203,"274151322000054","219011344069620",28.47,19.00,0,330.03,349.86,23.8,21.0,0.146,989017.6,989017.6,13639,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965234,2219734.00
07/13/2017 13:00,2,0.898,ACTIVE,213.51,342.65,60.007,1499965203,"201051344000867","219011344069620",29.16,17.50,0,331.53,353.77,26.6,23.7,0.194,761207.7,761207.7,13776,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965234,2219735.00
07/13/2017 13:00,2,0.885,ACTIVE,212.83,342.95,60.023,1499965203,"201051344001093","219011344069620",29.30,17.30,0,331.53,353.17,26.3,23.5,0.190,765463.7,765463.7,13767,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965235,2219736.00
07/13/2017 13:00,2,0.850,ACTIVE,213.06,344.15,59.991,1499965203,"201051344000900","219011344069620",29.60,17.00,0,331.53,354.07,25.5,22.7,0.199,782837.9,782837.9,13767,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965236,2219737.00
07/13/2017 13:00,2,0.877,ACTIVE,213.51,343.55,60.039,1499965203,"201051344000648","219011344069620",29.60,16.70,0,333.03,354.37,26.3,23.5,0.194,770452.3,770452.3,13743,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965237,2219738.00
07/13/2017 13:00,2,0.896,ACTIVE,213.29,343.85,60.034,1499965203,"201051344000569","219011344069620",29.54,17.00,0,331.53,354.67,26.8,24.0,0.208,784851.7,784851.7,13721,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965238,2219739.00
07/13/2017 13:00,2,0.877,ACTIVE,213.29,343.55,60.012,1499965203,"201051344000983","219011344069620",29.90,17.00,0,331.53,354.07,26.6,23.7,0.203,775480.0,775480.0,13750,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965239,2219740.00
07/13/2017 13:00,2,0.889,ACTIVE,213.29,343.55,60.018,1499965203,"201051344001158","219011344069620",29.28,16.00,0,331.83,354.67,26.3,23.5,0.208,760122.9,760122.9,13750,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965240,2219741.00
07/13/2017 13:00,2,0.881,ACTIVE,213.74,344.15,60.007,1499965203,"201051344000576","219011344069620",29.24,17.00,0,332.73,355.28,26.1,23.3,0.199,774650.5,774650.5,13752,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965241,2219742.00
07/13/2017 13:00,2,0.812,ACTIVE,212.38,341.15,59.975,1499965203,"274151322000087","219011344069620",29.04,22.30,0,330.03,348.66,24.0,21.2,0.137,963289.4,963289.4,13844,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499965242,2219743.00
07/13/2017 13:15,2,1.215,ACTIVE,213.96,347.76,59.970,1499966103,"201051344000645","219011344069620",29.72,17.80,0,333.03,363.09,36.6,33.4,0.287,773606.7,773606.7,13733,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966104,2219744.00
07/13/2017 13:15,2,1.176,ACTIVE,212.16,348.66,59.965,1499966103,"274151322000085","219011344069620",29.08,19.00,0,333.63,355.58,34.6,31.5,0.221,984451.2,984451.2,13648,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966105,2219745.00
07/13/2017 13:15,2,1.211,ACTIVE,213.96,349.26,59.959,1499966103,"201051344000633","219011344069620",30.22,16.30,0,331.83,364.29,37.1,33.9,0.296,760485.2,760485.2,13784,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966106,2219746.00
07/13/2017 13:15,2,1.234,ACTIVE,213.74,347.46,59.965,1499966103,"201051344000469","219011344069620",29.98,15.80,0,330.63,363.09,37.5,34.3,0.305,764025.9,764025.9,13755,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966107,2219747.00
07/13/2017 13:15,2,1.223,ACTIVE,212.38,346.26,59.965,1499966103,"201051344000646","219011344069620",30.14,15.80,0,330.63,361.89,37.4,34.1,0.301,758959.5,758959.5,13747,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966108,2219748.00
07/13/2017 13:15,2,1.207,ACTIVE,211.93,343.25,59.949,1499966103,"274151322000052","219011344069620",29.74,18.70,0,333.33,356.78,36.4,33.2,0.252,1024018.7,1024018.7,13655,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966109,2219749.00
07/13/2017 13:15,2,1.260,ACTIVE,213.06,347.16,59.975,1499966103,"201051344000585","219011344069620",29.86,16.30,0,331.83,362.19,38.1,34.9,0.296,772067.9,772067.9,13746,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966110,2219750.00
07/13/2017 13:15,2,1.211,ACTIVE,212.61,345.36,59.944,1499966103,"201051344001230","219011344069620",29.66,16.70,0,330.93,360.08,36.4,33.2,0.292,763489.3,763489.3,13771,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966111,2219751.00
07/13/2017 13:15,2,1.203,ACTIVE,213.29,346.86,59.928,1499966103,"201051344000582","219011344069620",30.04,17.00,0,333.03,362.19,36.6,33.4,0.287,752767.6,752767.6,13738,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966112,2219752.00
07/13/2017 13:15,2,1.223,ACTIVE,212.38,345.66,59.970,1499966103,"201051344000955","219011344069620",30.45,16.30,0,330.63,360.99,37.8,34.5,0.305,772470.0,772470.0,13757,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966112,2219753.00
07/13/2017 13:15,2,0.805,ACTIVE,212.16,424.41,59.965,1499966103,"274151322000094","219011344069620",39.42,20.70,0,332.13,453.86,32.2,29.1,0.217,843585.6,843585.6,13997,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966113,2219754.00
07/13/2017 13:15,2,1.268,ACTIVE,213.74,348.06,59.986,1499966103,"201051344000579","219011344069620",29.86,16.70,0,332.73,363.39,38.4,35.1,0.301,782233.2,782233.2,13744,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966114,2219755.00
07/13/2017 13:15,2,1.262,ACTIVE,212.61,345.36,59.970,1499966103,"201051344000890","219011344069620",29.62,16.70,0,331.23,361.59,37.9,34.7,0.292,766502.3,766502.3,13757,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966115,2219756.00
07/13/2017 13:15,2,1.229,ACTIVE,213.06,347.76,59.970,1499966103,"201051344000438","219011344069620",30.32,16.00,0,331.83,362.49,37.8,34.5,0.296,768989.9,768989.9,13743,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966116,2219757.00
07/13/2017 13:15,2,1.248,ACTIVE,213.06,343.55,59.965,1499966103,"201051344000417","219011344069620",19.70,16.00,0,331.23,353.77,24.9,22.1,0.190,694881.8,694881.8,13774,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966117,2219758.00
07/13/2017 13:15,2,1.186,ACTIVE,212.61,342.35,59.959,1499966103,"274151322000083","219011344069620",29.72,19.00,0,333.93,356.18,35.8,32.6,0.247,1013685.3,1013685.3,13662,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966118,2219759.00
07/13/2017 13:15,2,1.232,ACTIVE,213.06,349.86,59.959,1499966103,"274151322000076","219011344069620",30.24,18.70,0,334.24,357.68,37.8,34.5,0.252,1081731.1,1081731.1,13666,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966119,2219760.00
07/13/2017 13:15,2,1.240,ACTIVE,213.51,346.86,59.970,1499966103,"201051344000868","219011344069620",29.98,16.70,0,331.83,362.49,37.7,34.5,0.296,762432.5,762432.5,13759,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966120,2219761.00
07/13/2017 13:15,2,1.227,ACTIVE,212.16,346.56,59.954,1499966103,"274151322000095","219011344069620",29.66,18.70,0,333.33,356.48,36.8,33.6,0.239,1071301.5,1071301.5,13678,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966121,2219762.00
07/13/2017 13:15,2,1.254,ACTIVE,213.51,345.66,59.970,1499966103,"201051344000988","219011344069620",19.32,16.00,0,331.83,357.08,24.6,21.8,0.194,667320.7,667320.7,13743,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966122,2219763.00
07/13/2017 13:15,2,1.240,ACTIVE,212.83,345.66,59.965,1499966103,"201051344001025","219011344069620",30.16,16.00,0,332.43,362.49,38.0,34.7,0.292,769288.9,769288.9,13747,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966123,2219764.00
07/13/2017 13:15,2,1.242,ACTIVE,213.51,347.16,59.965,1499966103,"201051344000458","219011344069620",29.38,17.80,0,332.43,362.79,37.0,33.8,0.301,773867.9,773867.9,13731,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966123,2219765.00
07/13/2017 13:15,2,1.244,ACTIVE,214.41,348.66,59.959,1499966103,"201051344000853","219011344069620",29.68,16.70,0,332.43,364.59,37.5,34.2,0.301,774955.6,774955.6,13745,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966124,2219766.00
07/13/2017 13:15,2,1.229,ACTIVE,213.06,347.16,60.012,1499966103,"201051344000685","219011344069620",29.38,16.30,0,331.53,361.89,36.6,33.4,0.305,768849.3,768849.3,13773,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966125,2219767.00
07/13/2017 13:15,2,1.203,ACTIVE,213.29,347.16,59.970,1499966103,"201051344000917","219011344069620",29.86,17.50,0,331.53,361.89,36.4,33.2,0.292,765508.0,765508.0,13760,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966126,2219768.00
07/13/2017 13:15,2,1.199,ACTIVE,213.06,346.86,59.970,1499966103,"201051344001145","219011344069620",30.24,16.00,0,332.43,361.89,36.7,33.5,0.287,773512.1,773512.1,13755,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966127,2219769.00
07/13/2017 13:15,2,1.234,ACTIVE,213.29,347.46,59.975,1499966103,"201051344000651","219011344069620",30.02,16.00,0,332.43,362.49,37.5,34.3,0.296,762317.2,762317.2,13750,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966128,2219770.00
07/13/2017 13:15,2,1.186,ACTIVE,211.70,342.05,59.959,1499966103,"274151322000088","219011344069620",28.84,18.30,0,333.63,355.58,34.6,31.5,0.230,972377.9,972377.9,13657,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966129,2219771.00
07/13/2017 13:15,2,0.834,ACTIVE,212.83,420.50,59.965,1499966103,"274151322000068","219011344069620",39.56,20.70,0,332.13,443.04,33.2,30.2,0.212,844249.3,844249.3,14010,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966130,2219772.00
07/13/2017 13:15,2,1.271,ACTIVE,212.61,345.66,59.965,1499966103,"201051344001135","219011344069620",29.42,16.30,0,331.83,361.59,37.9,34.7,0.301,757802.5,757802.5,13732,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966131,2219773.00
07/13/2017 13:15,2,1.238,ACTIVE,213.06,346.56,59.970,1499966103,"201051344000594","219011344069620",30.34,17.00,0,330.93,362.79,38.0,34.8,0.296,777028.7,777028.7,13743,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966131,2219774.00
07/13/2017 13:15,2,1.238,ACTIVE,213.06,346.26,59.970,1499966103,"201051344001203","219011344069620",29.82,17.00,0,332.13,363.39,37.5,34.2,0.305,767420.1,767420.1,13775,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966132,2219775.00
07/13/2017 13:15,2,1.199,ACTIVE,211.70,345.06,59.965,1499966103,"274151322000054","219011344069620",29.22,19.30,0,333.03,356.18,35.5,32.3,0.239,989024.9,989024.9,13640,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966133,2219776.00
07/13/2017 13:15,2,1.248,ACTIVE,213.51,346.26,59.959,1499966103,"201051344000867","219011344069620",29.98,17.50,0,331.83,362.49,37.9,34.7,0.296,761215.6,761215.6,13777,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966134,2219777.00
07/13/2017 13:15,2,1.234,ACTIVE,212.83,346.86,59.959,1499966103,"201051344001093","219011344069620",29.92,17.30,0,332.43,361.59,37.4,34.2,0.287,765471.5,765471.5,13768,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966135,2219778.00
07/13/2017 13:15,2,1.213,ACTIVE,213.51,347.76,59.959,1499966103,"201051344000900","219011344069620",29.82,17.00,0,332.13,362.79,36.7,33.5,0.292,782845.5,782845.5,13768,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966136,2219779.00
07/13/2017 13:15,2,1.236,ACTIVE,213.51,346.86,59.954,1499966103,"201051344000648","219011344069620",29.76,16.70,0,332.73,363.09,37.3,34.1,0.301,770460.1,770460.1,13744,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966137,2219780.00
07/13/2017 13:15,2,1.254,ACTIVE,213.51,347.16,59.944,1499966103,"201051344000569","219011344069620",29.94,17.30,0,333.03,363.39,38.0,34.8,0.305,784859.7,784859.7,13722,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966138,2219781.00
07/13/2017 13:15,2,1.242,ACTIVE,213.51,347.46,59.986,1499966103,"201051344000983","219011344069620",30.02,17.00,0,332.73,363.39,37.8,34.5,0.309,775487.9,775487.9,13751,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966139,2219782.00
07/13/2017 13:15,2,1.254,ACTIVE,213.51,347.46,59.965,1499966103,"201051344001158","219011344069620",29.72,16.00,0,332.13,363.69,37.8,34.5,0.305,760130.7,760130.7,13751,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966140,2219783.00
07/13/2017 13:15,2,1.238,ACTIVE,213.96,348.96,59.975,1499966103,"201051344000576","219011344069620",29.74,17.00,0,332.43,363.99,37.3,34.1,0.305,774658.3,774658.3,13753,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966141,2219784.00
07/13/2017 13:15,2,1.193,ACTIVE,212.16,342.95,59.996,1499966103,"274151322000087","219011344069620",29.38,22.80,0,333.63,354.67,35.5,32.3,0.221,963296.6,963296.6,13845,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499966142,2219785.00
07/13/2017 13:30,2,1.205,ACTIVE,214.19,347.76,59.981,1499967003,"201051344000645","219011344069620",29.54,18.00,0,333.93,365.19,36.0,32.9,0.283,773615.2,773615.2,13734,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967005,2219786.00
07/13/2017 13:30,2,1.145,ACTIVE,212.61,343.25,59.996,1499967003,"274151322000085","219011344069620",29.12,19.30,0,334.54,357.38,33.8,30.7,0.225,984459.1,984459.1,13649,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967006,2219787.00
07/13/2017 13:30,2,1.209,ACTIVE,213.96,348.66,59.981,1499967003,"201051344000633","219011344069620",29.78,16.70,0,333.03,367.00,36.5,33.3,0.301,760493.7,760493.7,13785,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967007,2219788.00
07/13/2017 13:30,2,1.213,ACTIVE,213.74,347.76,60.007,1499967003,"201051344000469","219011344069620",29.84,15.80,0,333.33,365.19,36.7,33.5,0.301,764034.5,764034.5,13756,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967008,2219789.00
07/13/2017 13:30,2,1.195,ACTIVE,212.83,345.96,59.970,1499967003,"201051344000646","219011344069620",30.06,16.00,0,331.83,364.59,36.4,33.2,0.287,758968.1,758968.1,13748,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967009,2219790.00
07/13/2017 13:30,2,1.201,ACTIVE,212.16,349.26,59.970,1499967003,"274151322000052","219011344069620",29.16,19.00,0,333.63,357.98,35.5,32.3,0.225,1024027.1,1024027.1,13656,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967009,2219791.00
07/13/2017 13:30,2,1.234,ACTIVE,213.51,347.46,60.007,1499967003,"201051344000585","219011344069620",29.76,16.30,0,332.43,365.19,37.2,34.0,0.296,772076.7,772076.7,13747,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967010,2219792.00
07/13/2017 13:30,2,1.162,ACTIVE,213.29,345.96,59.986,1499967003,"201051344001230","219011344069620",29.94,16.70,0,329.73,362.79,35.3,32.1,0.283,763497.6,763497.6,13772,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967011,2219793.00
07/13/2017 13:30,2,1.184,ACTIVE,213.74,347.16,59.938,1499967003,"201051344000582","219011344069620",29.72,17.30,0,333.33,365.49,35.7,32.5,0.278,752776.0,752776.0,13739,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967012,2219794.00
07/13/2017 13:30,2,1.203,ACTIVE,212.83,346.26,59.965,1499967003,"201051344000955","219011344069620",30.14,16.70,0,331.23,363.69,36.8,33.6,0.292,772478.7,772478.7,13758,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967013,2219795.00
07/13/2017 13:30,2,0.795,ACTIVE,212.61,415.99,59.975,1499967003,"274151322000094","219011344069620",38.57,20.70,0,332.43,443.34,31.0,28.0,0.203,843592.9,843592.9,13998,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967014,2219796.00
07/13/2017 13:30,2,1.229,ACTIVE,213.74,347.46,59.949,1499967003,"201051344000579","219011344069620",30.12,16.70,0,333.63,365.19,37.5,34.2,0.292,782242.0,782242.0,13745,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967015,2219797.00
07/13/2017 13:30,2,1.205,ACTIVE,213.29,346.56,59.975,1499967003,"201051344000890","219011344069620",30.08,16.70,0,332.43,364.59,36.8,33.6,0.283,766511.0,766511.0,13758,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967016,2219798.00
07/13/2017 13:30,2,1.188,ACTIVE,213.51,347.46,60.012,1499967003,"201051344000438","219011344069620",30.49,16.30,0,332.73,365.80,36.7,33.5,0.292,768998.6,768998.6,13744,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967017,2219799.00
07/13/2017 13:30,2,1.209,ACTIVE,213.51,343.85,59.986,1499967003,"201051344000417","219011344069620",19.78,16.00,0,332.13,355.28,24.3,21.5,0.181,694887.4,694887.4,13775,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967018,2219800.00
07/13/2017 13:30,2,1.172,ACTIVE,212.61,341.75,59.991,1499967003,"274151322000083","219011344069620",29.32,19.00,0,333.63,357.68,34.8,31.6,0.234,1013693.5,1013693.5,13663,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967019,2219801.00
07/13/2017 13:30,2,1.205,ACTIVE,213.06,347.16,59.965,1499967003,"274151322000076","219011344069620",30.04,18.70,0,334.24,359.18,36.7,33.5,0.252,1081739.8,1081739.8,13667,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967020,2219802.00
07/13/2017 13:30,2,1.223,ACTIVE,213.51,346.26,60.012,1499967003,"201051344000868","219011344069620",29.68,16.70,0,332.13,364.89,36.8,33.6,0.292,762441.2,762441.2,13760,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967021,2219803.00
07/13/2017 13:30,2,1.180,ACTIVE,212.38,348.06,59.975,1499967003,"274151322000095","219011344069620",29.92,19.00,0,332.73,357.98,35.8,32.6,0.239,1071309.9,1071309.9,13679,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967022,2219804.00
07/13/2017 13:30,2,1.217,ACTIVE,213.74,345.36,59.975,1499967003,"201051344000988","219011344069620",19.38,16.30,0,333.93,357.98,23.9,21.1,0.194,667326.2,667326.2,13744,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967022,2219805.00
07/13/2017 13:30,2,1.203,ACTIVE,213.29,346.56,59.981,1499967003,"201051344001025","219011344069620",30.24,16.30,0,333.33,364.89,36.9,33.7,0.278,769297.6,769297.6,13748,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967023,2219806.00
07/13/2017 13:30,2,1.197,ACTIVE,213.74,346.56,59.981,1499967003,"201051344000458","219011344069620",29.66,18.00,0,333.33,365.19,36.0,32.8,0.301,773876.4,773876.4,13732,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967024,2219807.00
07/13/2017 13:30,2,1.213,ACTIVE,214.41,348.06,59.933,1499967003,"201051344000853","219011344069620",29.60,16.70,0,335.44,366.10,36.4,33.2,0.287,774964.2,774964.2,13746,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967025,2219808.00
07/13/2017 13:30,2,1.170,ACTIVE,213.51,347.46,59.975,1499967003,"201051344000685","219011344069620",29.96,16.30,0,332.43,364.89,35.5,32.4,0.301,768857.7,768857.7,13774,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967026,2219809.00
07/13/2017 13:30,2,1.174,ACTIVE,213.51,347.76,59.991,1499967003,"201051344000917","219011344069620",29.66,17.80,0,331.23,364.59,35.3,32.1,0.278,765516.3,765516.3,13761,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967027,2219810.00
07/13/2017 13:30,2,1.180,ACTIVE,213.29,346.86,59.986,1499967003,"201051344001145","219011344069620",29.78,16.00,0,333.33,364.89,35.6,32.5,0.274,773520.5,773520.5,13756,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967028,2219811.00
07/13/2017 13:30,2,1.217,ACTIVE,213.51,346.86,60.018,1499967003,"201051344000651","219011344069620",29.70,16.30,0,333.03,364.59,36.6,33.4,0.287,762325.7,762325.7,13751,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967029,2219812.00
07/13/2017 13:30,2,1.146,ACTIVE,211.93,342.35,59.970,1499967003,"274151322000088","219011344069620",29.16,18.70,0,333.03,356.78,33.8,30.7,0.217,972385.8,972385.8,13658,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967030,2219813.00
