ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 13:30,2,0.807,ACTIVE,213.06,424.71,59.981,1499967003,"274151322000068","219011344069620",40.08,21.00,0,333.03,447.85,32.9,29.8,0.212,844256.9,844256.9,14011,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967031,2219814.00
07/13/2017 13:30,2,1.213,ACTIVE,213.06,346.26,59.959,1499967003,"201051344001135","219011344069620",30.24,16.70,0,332.73,364.59,37.1,33.9,0.296,757811.2,757811.2,13733,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967031,2219815.00
07/13/2017 13:30,2,1.211,ACTIVE,213.29,346.56,59.975,1499967003,"201051344000594","219011344069620",30.26,17.00,0,331.23,364.59,37.2,33.9,0.292,777037.4,777037.4,13744,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967032,2219816.00
07/13/2017 13:30,2,1.225,ACTIVE,213.74,345.96,59.991,1499967003,"201051344001203","219011344069620",29.30,17.30,0,332.73,365.49,36.4,33.2,0.292,767428.6,767428.6,13776,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967033,2219817.00
07/13/2017 13:30,2,1.174,ACTIVE,212.38,343.25,59.949,1499967003,"274151322000054","219011344069620",29.18,19.30,0,333.03,357.68,34.7,31.5,0.234,989032.9,989032.9,13641,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967034,2219818.00
07/13/2017 13:30,2,1.223,ACTIVE,212.83,345.96,59.965,1499967003,"201051344000867","219011344069620",29.92,17.80,0,333.03,364.59,37.0,33.8,0.292,761224.2,761224.2,13778,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967035,2219819.00
07/13/2017 13:30,2,1.203,ACTIVE,213.29,346.86,59.981,1499967003,"201051344001093","219011344069620",29.90,17.30,0,332.43,364.29,36.5,33.3,0.274,765480.0,765480.0,13769,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967036,2219820.00
07/13/2017 13:30,2,1.193,ACTIVE,213.51,346.56,60.034,1499967003,"201051344000900","219011344069620",29.70,17.30,0,333.03,365.19,35.9,32.8,0.287,782853.8,782853.8,13769,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967037,2219821.00
07/13/2017 13:30,2,1.213,ACTIVE,213.74,346.86,59.933,1499967003,"201051344000648","219011344069620",29.66,16.70,0,333.33,365.19,36.5,33.3,0.292,770468.6,770468.6,13745,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967038,2219822.00
07/13/2017 13:30,2,1.219,ACTIVE,213.74,346.86,59.975,1499967003,"201051344000569","219011344069620",30.06,17.30,0,333.33,365.19,37.1,33.9,0.296,784868.3,784868.3,13723,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967039,2219823.00
07/13/2017 13:30,2,1.203,ACTIVE,213.74,347.46,59.938,1499967003,"201051344000983","219011344069620",30.26,17.00,0,332.73,365.19,36.9,33.7,0.305,775496.5,775496.5,13752,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967040,2219824.00
07/13/2017 13:30,2,1.225,ACTIVE,213.51,347.16,59.981,1499967003,"201051344001158","219011344069620",29.78,16.00,0,333.33,365.49,37.0,33.7,0.301,760139.3,760139.3,13752,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967041,2219825.00
07/13/2017 13:30,2,1.211,ACTIVE,213.96,348.36,59.981,1499967003,"201051344000576","219011344069620",29.86,17.30,0,333.93,366.10,36.7,33.5,0.292,774666.8,774666.8,13754,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967042,2219826.00
07/13/2017 13:30,2,1.184,ACTIVE,212.61,349.26,59.981,1499967003,"274151322000087","219011344069620",29.14,23.30,0,333.63,356.18,34.9,31.8,0.217,963304.6,963304.6,13846,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967043,2219827.00
07/13/2017 13:45,2,1.205,ACTIVE,213.96,346.86,59.981,1499967903,"201051344000645","219011344069620",29.56,18.00,0,333.63,367.30,36.1,32.9,0.287,773623.8,773623.8,13735,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967905,2219828.00
07/13/2017 13:45,2,1.154,ACTIVE,212.38,340.55,59.981,1499967903,"274151322000085","219011344069620",29.12,19.30,0,333.93,358.88,34.0,30.9,0.221,984467.3,984467.3,13650,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967905,2219829.00
07/13/2017 13:45,2,1.195,ACTIVE,213.74,347.76,59.991,1499967903,"201051344000633","219011344069620",30.22,17.00,0,333.63,368.50,36.6,33.4,0.301,760502.5,760502.5,13786,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967906,2219830.00
07/13/2017 13:45,2,1.219,ACTIVE,213.74,347.46,59.981,1499967903,"201051344000469","219011344069620",29.76,16.00,0,332.43,367.60,36.8,33.6,0.296,764043.3,764043.3,13757,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967907,2219831.00
07/13/2017 13:45,2,1.215,ACTIVE,212.61,346.26,59.975,1499967903,"201051344000646","219011344069620",29.66,16.30,0,331.23,366.70,36.5,33.4,0.296,758976.9,758976.9,13749,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967908,2219832.00
07/13/2017 13:45,2,1.201,ACTIVE,212.16,341.45,59.986,1499967903,"274151322000052","219011344069620",29.24,19.30,0,333.33,359.78,35.6,32.4,0.230,1024035.7,1024035.7,13657,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967909,2219833.00
07/13/2017 13:45,2,1.234,ACTIVE,213.06,346.86,59.996,1499967903,"201051344000585","219011344069620",29.88,16.70,0,333.93,366.70,37.4,34.1,0.301,772085.6,772085.6,13748,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967910,2219834.00
07/13/2017 13:45,2,1.184,ACTIVE,212.83,345.36,59.991,1499967903,"201051344001230","219011344069620",29.54,16.70,0,331.83,364.29,35.4,32.3,0.283,763506.2,763506.2,13773,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967911,2219835.00
07/13/2017 13:45,2,1.195,ACTIVE,213.74,347.16,59.986,1499967903,"201051344000582","219011344069620",29.44,17.50,0,333.33,367.30,35.7,32.5,0.283,752784.7,752784.7,13740,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967912,2219836.00
07/13/2017 13:45,2,1.205,ACTIVE,212.61,345.66,59.986,1499967903,"201051344000955","219011344069620",30.16,17.00,0,332.73,365.80,36.9,33.7,0.296,772487.7,772487.7,13759,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967913,2219837.00
07/13/2017 13:45,2,0.775,ACTIVE,212.61,418.09,59.975,1499967903,"274151322000094","219011344069620",39.32,21.00,0,331.53,446.05,30.9,27.9,0.208,843600.5,843600.5,13999,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967914,2219838.00
07/13/2017 13:45,2,1.229,ACTIVE,213.51,346.86,59.938,1499967903,"201051344000579","219011344069620",30.04,17.00,0,333.63,367.60,37.4,34.2,0.292,782251.1,782251.1,13746,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967914,2219839.00
07/13/2017 13:45,2,1.211,ACTIVE,212.61,345.36,59.986,1499967903,"201051344000890","219011344069620",29.98,17.00,0,332.43,366.10,36.8,33.6,0.283,766519.9,766519.9,13759,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967915,2219840.00
07/13/2017 13:45,2,1.197,ACTIVE,213.06,345.66,59.975,1499967903,"201051344000438","219011344069620",30.14,16.70,0,333.33,367.00,36.6,33.4,0.292,769007.5,769007.5,13745,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967916,2219841.00
07/13/2017 13:45,2,1.219,ACTIVE,213.29,343.25,60.039,1499967903,"201051344000417","219011344069620",19.48,16.00,0,332.43,356.78,24.1,21.3,0.190,694893.1,694893.1,13776,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967917,2219842.00
07/13/2017 13:45,2,1.160,ACTIVE,212.38,343.25,59.996,1499967903,"274151322000083","219011344069620",29.26,19.30,0,333.33,359.48,34.5,31.3,0.230,1013702.0,1013702.0,13664,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967918,2219843.00
07/13/2017 13:45,2,1.188,ACTIVE,213.29,343.25,60.012,1499967903,"274151322000076","219011344069620",30.18,19.00,0,334.54,361.29,36.3,33.1,0.252,1081748.7,1081748.7,13668,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967919,2219844.00
07/13/2017 13:45,2,1.217,ACTIVE,213.29,346.86,59.996,1499967903,"201051344000868","219011344069620",29.50,17.30,0,331.83,367.00,36.4,33.2,0.278,762450.1,762450.1,13761,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967920,2219845.00
07/13/2017 13:45,2,1.164,ACTIVE,212.38,346.86,59.991,1499967903,"274151322000095","219011344069620",29.86,19.30,0,333.03,359.78,35.2,32.0,0.234,1071318.6,1071318.6,13680,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967921,2219846.00
07/13/2017 13:45,2,1.195,ACTIVE,213.51,344.45,59.986,1499967903,"201051344000988","219011344069620",19.44,16.30,0,333.33,359.18,23.6,20.8,0.190,667331.8,667331.8,13745,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967922,2219847.00
07/13/2017 13:45,2,1.215,ACTIVE,212.83,346.26,59.986,1499967903,"201051344001025","219011344069620",29.48,16.30,0,333.33,367.00,36.3,33.1,0.283,769306.5,769306.5,13749,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967923,2219848.00
07/13/2017 13:45,2,1.174,ACTIVE,213.51,346.56,59.965,1499967903,"201051344000458","219011344069620",29.84,18.00,0,334.24,367.00,35.5,32.3,0.296,773885.1,773885.1,13733,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967924,2219849.00
07/13/2017 13:45,2,1.170,ACTIVE,213.96,347.76,59.991,1499967903,"201051344000853","219011344069620",30.18,17.00,0,334.84,368.80,35.8,32.6,0.283,774973.0,774973.0,13747,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967925,2219850.00
07/13/2017 13:45,2,1.150,ACTIVE,213.06,346.56,59.975,1499967903,"201051344000685","219011344069620",29.82,16.70,0,333.63,366.40,34.8,31.7,0.292,768866.3,768866.3,13775,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967925,2219851.00
07/13/2017 13:45,2,1.141,ACTIVE,213.06,346.56,59.996,1499967903,"201051344000917","219011344069620",29.92,18.00,0,333.03,366.70,34.6,31.4,0.278,765524.9,765524.9,13762,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967926,2219852.00
07/13/2017 13:45,2,1.152,ACTIVE,213.29,346.26,59.986,1499967903,"201051344001145","219011344069620",29.84,16.30,0,333.63,366.70,34.9,31.7,0.270,773529.1,773529.1,13757,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967927,2219853.00
07/13/2017 13:45,2,1.180,ACTIVE,213.29,346.56,59.981,1499967903,"201051344000651","219011344069620",29.80,16.70,0,334.24,367.00,35.6,32.5,0.278,762334.6,762334.6,13752,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967928,2219854.00
07/13/2017 13:45,2,1.102,ACTIVE,211.70,344.15,59.981,1499967903,"274151322000088","219011344069620",29.24,19.00,0,332.73,359.18,32.6,29.5,0.203,972393.9,972393.9,13659,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967929,2219855.00
07/13/2017 13:45,2,0.785,ACTIVE,213.29,418.09,59.981,1499967903,"274151322000068","219011344069620",39.02,21.50,0,331.53,444.85,31.1,28.1,0.203,844264.6,844264.6,14012,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967930,2219856.00
07/13/2017 13:45,2,1.195,ACTIVE,213.06,345.06,59.986,1499967903,"201051344001135","219011344069620",29.64,17.00,0,332.73,366.40,35.9,32.7,0.283,757820.1,757820.1,13734,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967931,2219857.00
07/13/2017 13:45,2,1.174,ACTIVE,213.06,345.96,59.981,1499967903,"201051344000594","219011344069620",30.24,17.00,0,332.43,366.70,35.9,32.7,0.278,777046.3,777046.3,13745,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967932,2219858.00
07/13/2017 13:45,2,1.172,ACTIVE,213.29,345.06,59.949,1499967903,"201051344001203","219011344069620",29.58,17.30,0,333.33,367.90,35.2,32.0,0.278,767437.4,767437.4,13777,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967933,2219859.00
07/13/2017 13:45,2,1.121,ACTIVE,212.38,346.26,59.965,1499967903,"274151322000054","219011344069620",29.10,19.30,0,333.03,359.48,33.0,29.9,0.221,989041.2,989041.2,13642,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967934,2219860.00
07/13/2017 13:45,2,1.164,ACTIVE,213.51,345.66,59.981,1499967903,"201051344000867","219011344069620",30.08,18.00,0,332.13,367.00,35.5,32.3,0.278,761233.1,761233.1,13779,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967935,2219861.00
07/13/2017 13:45,2,1.152,ACTIVE,213.06,345.96,59.928,1499967903,"201051344001093","219011344069620",29.88,17.50,0,333.33,366.10,34.9,31.8,0.265,765488.6,765488.6,13770,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967936,2219862.00
07/13/2017 13:45,2,1.156,ACTIVE,213.51,346.56,59.981,1499967903,"201051344000900","219011344069620",29.20,17.50,0,332.43,367.00,34.2,31.1,0.278,782862.4,782862.4,13770,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967937,2219863.00
07/13/2017 13:45,2,1.162,ACTIVE,213.51,345.96,59.959,1499967903,"201051344000648","219011344069620",29.62,17.00,0,333.93,367.30,34.9,31.7,0.274,770477.3,770477.3,13746,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967938,2219864.00
07/13/2017 13:45,2,1.158,ACTIVE,213.51,346.26,59.975,1499967903,"201051344000569","219011344069620",30.14,17.30,0,333.93,367.60,35.4,32.2,0.283,784877.1,784877.1,13724,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967939,2219865.00
07/13/2017 13:45,2,1.152,ACTIVE,213.74,346.56,59.965,1499967903,"201051344000983","219011344069620",30.08,17.30,0,332.73,367.00,35.1,32.0,0.278,775505.3,775505.3,13753,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967939,2219866.00
07/13/2017 13:45,2,1.160,ACTIVE,213.51,346.56,59.975,1499967903,"201051344001158","219011344069620",29.68,16.30,0,332.73,367.30,34.9,31.8,0.287,760148.1,760148.1,13753,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967940,2219867.00
07/13/2017 13:45,2,1.145,ACTIVE,213.96,347.76,59.954,1499967903,"201051344000576","219011344069620",29.70,17.30,0,333.63,367.60,34.5,31.3,0.278,774675.4,774675.4,13755,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967941,2219868.00
07/13/2017 13:45,2,1.105,ACTIVE,212.61,343.55,59.959,1499967903,"274151322000087","219011344069620",29.00,24.00,0,332.73,357.38,32.5,29.4,0.199,963312.9,963312.9,13847,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499967942,2219869.00
07/13/2017 14:00,2,1.236,ACTIVE,213.74,346.26,59.975,1499968803,"201051344000645","219011344069620",29.56,18.30,0,333.63,365.19,37.0,33.8,0.292,773631.5,773631.5,13736,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968804,2219870.00
07/13/2017 14:00,2,1.188,ACTIVE,212.38,341.45,59.981,1499968803,"274151322000085","219011344069620",29.14,19.80,0,333.63,356.78,35.0,31.9,0.234,984474.5,984474.5,13651,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968805,2219871.00
07/13/2017 14:00,2,1.238,ACTIVE,213.96,348.36,59.991,1499968803,"201051344000633","219011344069620",29.92,17.00,0,332.43,365.80,37.5,34.3,0.309,760510.4,760510.4,13787,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968806,2219872.00
07/13/2017 14:00,2,1.250,ACTIVE,213.74,346.86,59.991,1499968803,"201051344000469","219011344069620",29.86,16.00,0,332.43,364.89,37.8,34.6,0.309,764051.2,764051.2,13758,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968807,2219873.00
07/13/2017 14:00,2,1.229,ACTIVE,212.83,346.26,59.986,1499968803,"201051344000646","219011344069620",30.18,16.70,0,330.63,363.69,37.6,34.4,0.305,758984.8,758984.8,13750,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968808,2219874.00
07/13/2017 14:00,2,1.227,ACTIVE,211.93,346.86,59.975,1499968803,"274151322000052","219011344069620",29.48,19.30,0,332.73,357.38,36.6,33.4,0.243,1024043.3,1024043.3,13658,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968809,2219875.00
07/13/2017 14:00,2,1.277,ACTIVE,213.29,347.46,60.012,1499968803,"201051344000585","219011344069620",29.68,17.00,0,332.73,364.29,38.4,35.2,0.305,772093.7,772093.7,13749,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968810,2219876.00
07/13/2017 14:00,2,1.195,ACTIVE,213.06,345.06,59.996,1499968803,"201051344001230","219011344069620",30.22,17.00,0,329.43,362.49,36.6,33.4,0.292,763513.8,763513.8,13774,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968811,2219877.00
07/13/2017 14:00,2,1.227,ACTIVE,213.74,347.46,59.933,1499968803,"201051344000582","219011344069620",29.74,17.50,0,332.73,364.29,37.0,33.8,0.292,752792.4,752792.4,13741,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968812,2219878.00
07/13/2017 14:00,2,1.252,ACTIVE,212.83,345.66,59.975,1499968803,"201051344000955","219011344069620",29.98,17.00,0,329.73,362.49,38.0,34.8,0.296,772495.6,772495.6,13760,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968812,2219879.00
07/13/2017 14:00,2,0.818,ACTIVE,212.16,413.89,60.002,1499968803,"274151322000094","219011344069620",38.94,21.00,0,332.13,448.45,32.2,29.2,0.217,843607.1,843607.1,14000,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968813,2219880.00
07/13/2017 14:00,2,1.256,ACTIVE,213.51,346.86,60.028,1499968803,"201051344000579","219011344069620",30.36,17.00,0,333.93,365.19,38.7,35.4,0.301,782259.2,782259.2,13747,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968814,2219881.00
07/13/2017 14:00,2,1.240,ACTIVE,212.83,345.06,59.991,1499968803,"201051344000890","219011344069620",30.22,17.00,0,331.53,363.39,38.0,34.8,0.292,766527.9,766527.9,13760,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968815,2219882.00
07/13/2017 14:00,2,1.234,ACTIVE,213.29,346.26,59.954,1499968803,"201051344000438","219011344069620",30.24,16.70,0,332.73,364.59,37.8,34.6,0.301,769015.4,769015.4,13746,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968816,2219883.00
07/13/2017 14:00,2,1.270,ACTIVE,213.29,342.95,59.991,1499968803,"201051344000417","219011344069620",19.40,16.30,0,332.13,354.67,24.9,22.2,0.194,694898.2,694898.2,13777,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968817,2219884.00
07/13/2017 14:00,2,1.195,ACTIVE,212.38,345.36,59.991,1499968803,"274151322000083","219011344069620",29.56,19.50,0,332.73,357.08,35.8,32.6,0.247,1013709.4,1013709.4,13665,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968818,2219885.00
07/13/2017 14:00,2,1.252,ACTIVE,213.06,344.15,59.991,1499968803,"274151322000076","219011344069620",29.82,19.30,0,333.93,358.58,37.8,34.6,0.256,1081756.6,1081756.6,13669,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968819,2219886.00
07/13/2017 14:00,2,1.252,ACTIVE,213.29,346.26,60.007,1499968803,"201051344000868","219011344069620",29.76,17.00,0,331.83,364.59,37.8,34.6,0.296,762458.0,762458.0,13762,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968820,2219887.00
07/13/2017 14:00,2,1.209,ACTIVE,212.38,345.06,59.975,1499968803,"274151322000095","219011344069620",30.02,19.50,0,332.73,357.38,36.8,33.6,0.243,1071326.3,1071326.3,13681,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968821,2219888.00
07/13/2017 14:00,2,1.252,ACTIVE,213.29,344.45,59.991,1499968803,"201051344000988","219011344069620",19.36,16.30,0,333.33,357.38,24.6,21.8,0.194,667336.8,667336.8,13746,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968822,2219889.00
07/13/2017 14:00,2,1.246,ACTIVE,213.06,346.26,59.986,1499968803,"201051344001025","219011344069620",29.92,16.70,0,332.13,364.59,37.8,34.5,0.292,769314.5,769314.5,13750,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968823,2219890.00
07/13/2017 14:00,2,1.230,ACTIVE,213.51,345.36,59.938,1499968803,"201051344000458","219011344069620",29.62,18.00,0,333.33,364.29,36.9,33.7,0.305,773892.9,773892.9,13734,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968824,2219891.00
07/13/2017 14:00,2,1.244,ACTIVE,214.19,348.06,59.991,1499968803,"201051344000853","219011344069620",29.56,17.30,0,334.84,366.10,37.3,34.1,0.296,774980.8,774980.8,13748,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968824,2219892.00
07/13/2017 14:00,2,1.197,ACTIVE,213.29,346.86,60.002,1499968803,"201051344000685","219011344069620",29.98,17.00,0,332.43,363.99,36.4,33.2,0.305,768874.0,768874.0,13776,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968825,2219893.00
07/13/2017 14:00,2,1.193,ACTIVE,213.29,346.26,59.991,1499968803,"201051344000917","219011344069620",29.80,18.00,0,332.43,363.69,36.0,32.9,0.292,765532.5,765532.5,13763,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968826,2219894.00
07/13/2017 14:00,2,1.203,ACTIVE,213.29,346.56,59.986,1499968803,"201051344001145","219011344069620",29.78,16.70,0,333.33,363.99,36.3,33.1,0.283,773536.8,773536.8,13758,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968827,2219895.00
07/13/2017 14:00,2,1.236,ACTIVE,213.29,346.86,60.007,1499968803,"201051344000651","219011344069620",29.64,17.00,0,332.73,364.29,37.1,33.9,0.296,762342.4,762342.4,13753,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968828,2219896.00
07/13/2017 14:00,2,1.156,ACTIVE,212.38,348.66,59.981,1499968803,"274151322000088","219011344069620",29.08,19.00,0,333.03,356.78,34.1,31.0,0.234,972401.1,972401.1,13660,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968829,2219897.00
07/13/2017 14:00,2,0.811,ACTIVE,213.06,422.30,59.986,1499968803,"274151322000068","219011344069620",39.50,21.50,0,331.83,450.26,32.6,29.5,0.212,844271.4,844271.4,14013,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968830,2219898.00
07/13/2017 14:00,2,1.236,ACTIVE,212.83,345.66,59.975,1499968803,"201051344001135","219011344069620",29.90,17.00,0,332.73,363.39,37.4,34.2,0.296,757828.0,757828.0,13735,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968831,2219899.00
07/13/2017 14:00,2,1.229,ACTIVE,213.06,346.26,59.986,1499968803,"201051344000594","219011344069620",30.16,17.30,0,332.13,364.29,37.6,34.3,0.296,777054.3,777054.3,13746,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968832,2219900.00
07/13/2017 14:00,2,1.221,ACTIVE,213.29,346.26,59.975,1499968803,"201051344001203","219011344069620",29.72,17.50,0,332.43,365.19,36.8,33.6,0.296,767445.2,767445.2,13778,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968833,2219901.00
07/13/2017 14:00,2,1.178,ACTIVE,212.16,339.95,59.981,1499968803,"274151322000054","219011344069620",29.08,19.80,0,333.03,357.38,34.7,31.6,0.230,989048.5,989048.5,13643,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968833,2219902.00
07/13/2017 14:00,2,1.244,ACTIVE,213.74,345.96,59.975,1499968803,"201051344000867","219011344069620",29.48,18.00,0,331.53,363.99,37.1,33.9,0.287,761240.9,761240.9,13780,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968834,2219903.00
07/13/2017 14:00,2,1.203,ACTIVE,213.06,346.86,59.970,1499968803,"201051344001093","219011344069620",29.98,17.50,0,333.03,363.39,36.5,33.3,0.283,765496.4,765496.4,13771,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968835,2219904.00
07/13/2017 14:00,2,1.189,ACTIVE,213.51,346.56,59.981,1499968803,"201051344000900","219011344069620",29.88,17.80,0,333.33,364.29,36.0,32.8,0.292,782870.0,782870.0,13771,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968836,2219905.00
07/13/2017 14:00,2,1.201,ACTIVE,213.74,346.26,60.012,1499968803,"201051344000648","219011344069620",30.02,17.00,0,333.63,364.89,36.5,33.3,0.292,770485.1,770485.1,13747,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968837,2219906.00
07/13/2017 14:00,2,1.236,ACTIVE,213.74,346.26,60.002,1499968803,"201051344000569","219011344069620",29.54,17.50,0,333.63,364.59,37.0,33.8,0.296,784885.0,784885.0,13725,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968838,2219907.00
07/13/2017 14:00,2,1.215,ACTIVE,213.74,347.16,59.986,1499968803,"201051344000983","219011344069620",29.86,17.50,0,333.03,364.59,36.8,33.5,0.301,775513.1,775513.1,13754,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968839,2219908.00
07/13/2017 14:00,2,1.227,ACTIVE,213.74,346.26,60.007,1499968803,"201051344001158","219011344069620",29.52,16.30,0,333.63,365.19,36.7,33.5,0.296,760155.9,760155.9,13754,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968840,2219909.00
07/13/2017 14:00,2,1.201,ACTIVE,214.19,347.76,59.986,1499968803,"201051344000576","219011344069620",29.80,17.50,0,333.03,365.19,36.3,33.1,0.287,774683.1,774683.1,13756,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968841,2219910.00
07/13/2017 14:00,2,1.172,ACTIVE,212.16,345.96,59.981,1499968803,"274151322000087","219011344069620",29.02,24.30,0,332.73,355.88,34.4,31.3,0.203,963320.2,963320.2,13848,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499968842,2219911.00
07/13/2017 14:15,2,1.350,ACTIVE,214.41,348.66,59.912,1499969703,"201051344000645","219011344069620",29.60,18.30,0,333.03,366.70,40.5,37.1,0.327,773640.4,773640.4,13737,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969704,2219912.00
07/13/2017 14:15,2,1.281,ACTIVE,212.61,344.45,59.954,1499969703,"274151322000085","219011344069620",29.08,19.80,0,333.03,358.28,37.8,34.5,0.256,984482.8,984482.8,13652,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969705,2219913.00
07/13/2017 14:15,2,1.355,ACTIVE,214.41,349.56,59.986,1499969703,"201051344000633","219011344069620",29.84,17.00,0,331.83,367.30,41.0,37.6,0.340,760519.4,760519.4,13788,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969706,2219914.00
07/13/2017 14:15,2,1.367,ACTIVE,213.96,348.66,59.959,1499969703,"201051344000469","219011344069620",29.80,16.70,0,331.83,366.10,41.2,37.9,0.340,764060.2,764060.2,13759,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969707,2219915.00
07/13/2017 14:15,2,1.342,ACTIVE,213.06,347.46,59.996,1499969703,"201051344000646","219011344069620",30.10,16.70,0,331.53,365.49,40.9,37.6,0.331,758993.7,758993.7,13751,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969708,2219916.00
07/13/2017 14:15,2,1.332,ACTIVE,212.38,346.86,59.933,1499969703,"274151322000052","219011344069620",29.32,19.50,0,332.43,358.88,39.6,36.3,0.270,1024052.0,1024052.0,13659,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969709,2219917.00
07/13/2017 14:15,2,1.385,ACTIVE,213.96,348.06,59.965,1499969703,"201051344000585","219011344069620",30.00,17.30,0,332.13,365.80,42.1,38.7,0.331,772102.9,772102.9,13750,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969710,2219918.00
07/13/2017 14:15,2,1.312,ACTIVE,213.29,345.96,59.991,1499969703,"201051344001230","219011344069620",30.18,17.30,0,330.63,363.69,40.2,36.8,0.323,763522.6,763522.6,13775,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969711,2219919.00
07/13/2017 14:15,2,1.326,ACTIVE,213.96,348.36,59.965,1499969703,"201051344000582","219011344069620",30.02,17.50,0,333.33,365.80,40.3,37.0,0.323,752801.2,752801.2,13742,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969712,2219920.00
07/13/2017 14:15,2,1.389,ACTIVE,213.06,347.16,59.944,1499969703,"201051344000955","219011344069620",29.66,17.00,0,331.53,364.29,41.8,38.4,0.336,772504.8,772504.8,13761,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969712,2219921.00
07/13/2017 14:15,2,0.879,ACTIVE,212.61,421.70,59.949,1499969703,"274151322000094","219011344069620",39.52,21.30,0,333.03,447.55,35.6,32.4,0.239,843614.8,843614.8,14001,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969713,2219922.00
07/13/2017 14:15,2,1.393,ACTIVE,213.96,348.66,60.018,1499969703,"201051344000579","219011344069620",29.94,17.30,0,332.73,366.40,42.3,38.9,0.340,782268.4,782268.4,13748,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969714,2219923.00
07/13/2017 14:15,2,1.387,ACTIVE,213.06,346.56,59.959,1499969703,"201051344000890","219011344069620",29.74,17.30,0,331.83,364.89,41.8,38.4,0.323,766537.1,766537.1,13761,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969715,2219924.00
07/13/2017 14:15,2,1.377,ACTIVE,213.51,347.76,59.986,1499969703,"201051344000438","219011344069620",29.80,17.00,0,333.03,366.40,41.6,38.2,0.336,769024.5,769024.5,13747,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969716,2219925.00
07/13/2017 14:15,2,1.381,ACTIVE,213.51,344.15,59.954,1499969703,"201051344000417","219011344069620",19.60,16.70,0,332.43,358.88,27.4,24.5,0.221,694904.0,694904.0,13778,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969717,2219926.00
07/13/2017 14:15,2,1.314,ACTIVE,212.61,347.16,59.954,1499969703,"274151322000083","219011344069620",29.40,19.50,0,332.43,358.58,39.2,35.9,0.265,1013718.0,1013718.0,13666,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969718,2219927.00
07/13/2017 14:15,2,1.391,ACTIVE,213.29,343.55,59.949,1499969703,"274151322000076","219011344069620",30.00,19.50,0,333.93,360.69,42.3,38.9,0.292,1081765.8,1081765.8,13670,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969719,2219928.00
07/13/2017 14:15,2,1.391,ACTIVE,213.74,348.06,59.965,1499969703,"201051344000868","219011344069620",29.56,17.50,0,331.83,365.80,41.6,38.3,0.331,762467.2,762467.2,13763,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969720,2219929.00
07/13/2017 14:15,2,1.375,ACTIVE,212.38,343.85,59.954,1499969703,"274151322000095","219011344069620",29.72,19.50,0,332.73,359.48,41.4,38.0,0.274,1071335.2,1071335.2,13682,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969721,2219930.00
07/13/2017 14:15,2,1.381,ACTIVE,213.96,345.96,59.959,1499969703,"201051344000988","219011344069620",19.42,16.70,0,331.83,358.28,27.2,24.3,0.225,667342.5,667342.5,13747,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969722,2219931.00
07/13/2017 14:15,2,1.373,ACTIVE,213.29,347.16,60.007,1499969703,"201051344001025","219011344069620",30.14,17.00,0,332.73,366.40,42.0,38.6,0.331,769323.6,769323.6,13751,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969723,2219932.00
07/13/2017 14:15,2,1.350,ACTIVE,213.96,347.76,59.970,1499969703,"201051344000458","219011344069620",29.98,18.30,0,333.03,365.80,41.0,37.6,0.340,773901.8,773901.8,13735,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969723,2219933.00
07/13/2017 14:15,2,1.369,ACTIVE,214.64,349.86,59.944,1499969703,"201051344000853","219011344069620",29.84,17.30,0,333.63,367.90,41.5,38.1,0.340,774989.8,774989.8,13749,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969724,2219934.00
07/13/2017 14:15,2,1.352,ACTIVE,213.51,348.96,59.970,1499969703,"201051344000685","219011344069620",29.82,17.00,0,332.43,365.49,40.8,37.5,0.340,768882.8,768882.8,13777,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969725,2219935.00
07/13/2017 14:15,2,1.328,ACTIVE,213.74,347.76,59.944,1499969703,"201051344000917","219011344069620",29.98,18.30,0,331.83,366.10,40.4,37.0,0.314,765541.2,765541.2,13764,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969726,2219936.00
07/13/2017 14:15,2,1.348,ACTIVE,213.51,347.76,59.970,1499969703,"201051344001145","219011344069620",29.84,17.00,0,333.03,365.49,40.7,37.4,0.327,773545.6,773545.6,13759,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969727,2219937.00
07/13/2017 14:15,2,1.383,ACTIVE,213.51,347.76,59.922,1499969703,"201051344000651","219011344069620",29.74,17.00,0,333.03,365.80,41.7,38.3,0.327,762351.4,762351.4,13754,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969728,2219938.00
07/13/2017 14:15,2,1.299,ACTIVE,212.16,348.36,59.938,1499969703,"274151322000088","219011344069620",28.88,19.50,0,332.43,357.98,38.0,34.7,0.252,972409.3,972409.3,13661,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969729,2219939.00
07/13/2017 14:15,2,0.900,ACTIVE,213.06,425.01,59.949,1499969703,"274151322000068","219011344069620",39.90,21.80,0,333.63,445.75,36.9,33.7,0.239,844279.3,844279.3,14014,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969730,2219940.00
07/13/2017 14:15,2,1.391,ACTIVE,213.29,347.16,59.954,1499969703,"201051344001135","219011344069620",29.74,17.30,0,332.73,365.19,41.9,38.5,0.336,757837.1,757837.1,13736,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969731,2219941.00
07/13/2017 14:15,2,1.385,ACTIVE,213.51,348.06,59.959,1499969703,"201051344000594","219011344069620",30.06,17.50,0,331.53,365.49,42.2,38.8,0.340,777063.4,777063.4,13747,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969732,2219942.00
07/13/2017 14:15,2,1.389,ACTIVE,213.74,347.16,59.959,1499969703,"201051344001203","219011344069620",29.50,17.50,0,333.33,366.40,41.5,38.1,0.340,767454.2,767454.2,13779,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969732,2219943.00
07/13/2017 14:15,2,1.316,ACTIVE,212.83,342.65,59.954,1499969703,"274151322000054","219011344069620",28.80,20.00,0,330.33,358.58,38.5,35.2,0.252,989056.9,989056.9,13644,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969733,2219944.00
07/13/2017 14:15,2,1.387,ACTIVE,213.96,348.06,59.981,1499969703,"201051344000867","219011344069620",29.74,18.30,0,332.13,365.49,41.9,38.5,0.336,761250.0,761250.0,13781,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969734,2219945.00
07/13/2017 14:15,2,1.371,ACTIVE,213.29,348.36,59.954,1499969703,"201051344001093","219011344069620",29.70,17.50,0,332.73,364.89,41.3,37.9,0.314,765505.4,765505.4,13772,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969735,2219946.00
07/13/2017 14:15,2,1.354,ACTIVE,213.74,348.66,59.970,1499969703,"201051344000900","219011344069620",29.82,17.80,0,332.43,365.80,40.9,37.6,0.331,782878.8,782878.8,13772,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969736,2219947.00
07/13/2017 14:15,2,1.361,ACTIVE,213.96,348.36,59.965,1499969703,"201051344000648","219011344069620",29.72,17.50,0,333.63,366.70,41.0,37.7,0.331,770494.0,770494.0,13748,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969737,2219948.00
07/13/2017 14:15,2,1.391,ACTIVE,214.19,348.96,59.991,1499969703,"201051344000569","219011344069620",29.60,17.50,0,333.33,366.10,41.7,38.4,0.336,784894.1,784894.1,13726,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969738,2219949.00
07/13/2017 14:15,2,1.377,ACTIVE,213.96,348.36,59.965,1499969703,"201051344000983","219011344069620",29.86,17.80,0,332.43,366.40,41.6,38.2,0.349,775522.1,775522.1,13755,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969739,2219950.00
07/13/2017 14:15,2,1.391,ACTIVE,214.19,348.66,59.965,1499969703,"201051344001158","219011344069620",29.46,16.70,0,333.33,366.10,41.5,38.1,0.336,760164.9,760164.9,13755,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969740,2219951.00
07/13/2017 14:15,2,1.359,ACTIVE,214.19,348.96,59.981,1499969703,"201051344000576","219011344069620",29.80,17.80,0,333.03,366.40,41.1,37.7,0.327,774692.1,774692.1,13757,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969741,2219952.00
07/13/2017 14:15,2,1.312,ACTIVE,212.83,347.76,59.949,1499969703,"274151322000087","219011344069620",29.14,25.00,0,332.73,357.38,38.8,35.5,0.239,963328.6,963328.6,13849,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499969742,2219953.00
07/13/2017 14:30,2,1.213,ACTIVE,214.19,347.16,59.933,1499970603,"201051344000645","219011344069620",29.18,18.70,0,334.54,366.40,35.9,32.7,0.283,773648.8,773648.8,13738,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970604,2219954.00
07/13/2017 14:30,2,1.139,ACTIVE,213.06,346.56,59.959,1499970603,"274151322000085","219011344069620",28.84,19.80,0,333.63,357.38,33.2,30.2,0.221,984490.5,984490.5,13653,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970605,2219955.00
07/13/2017 14:30,2,1.225,ACTIVE,214.19,348.96,59.954,1499970603,"201051344000633","219011344069620",29.52,17.30,0,333.33,367.90,36.7,33.5,0.305,760527.9,760527.9,13789,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970606,2219956.00
