ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 14:30,2,1.225,ACTIVE,214.19,347.76,59.965,1499970603,"201051344000469","219011344069620",29.68,16.70,0,331.83,367.30,36.8,33.6,0.301,764068.8,764068.8,13760,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970607,2219957.00
07/13/2017 14:30,2,1.217,ACTIVE,213.06,346.56,59.959,1499970603,"201051344000646","219011344069620",29.76,17.00,0,332.13,365.80,36.7,33.5,0.296,759002.3,759002.3,13752,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970608,2219958.00
07/13/2017 14:30,2,1.199,ACTIVE,212.61,343.25,59.965,1499970603,"274151322000052","219011344069620",29.14,19.50,0,332.73,358.28,35.4,32.2,0.243,1024060.2,1024060.2,13660,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970609,2219959.00
07/13/2017 14:30,2,1.268,ACTIVE,213.74,346.86,59.928,1499970603,"201051344000585","219011344069620",29.40,17.30,0,333.03,366.70,37.8,34.6,0.296,772111.7,772111.7,13751,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970610,2219960.00
07/13/2017 14:30,2,1.189,ACTIVE,213.29,345.36,59.965,1499970603,"201051344001230","219011344069620",29.90,17.30,0,330.93,364.29,36.1,32.9,0.287,763531.0,763531.0,13776,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970610,2219961.00
07/13/2017 14:30,2,1.227,ACTIVE,213.96,347.46,59.933,1499970603,"201051344000582","219011344069620",29.12,17.80,0,333.33,365.80,36.2,33.0,0.283,752809.6,752809.6,13743,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970611,2219962.00
07/13/2017 14:30,2,1.244,ACTIVE,212.83,345.96,60.007,1499970603,"201051344000955","219011344069620",29.86,17.30,0,331.83,365.49,37.7,34.4,0.305,772513.5,772513.5,13762,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970612,2219963.00
07/13/2017 14:30,2,0.758,ACTIVE,212.61,424.11,59.954,1499970603,"274151322000094","219011344069620",39.98,21.50,0,331.83,443.34,31.0,28.0,0.208,843621.9,843621.9,14002,0,0,0,L,1151911521,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970613,2219964.00
07/13/2017 14:30,2,1.260,ACTIVE,213.74,347.46,59.965,1499970603,"201051344000579","219011344069620",29.84,17.30,0,333.33,366.70,38.1,34.8,0.305,782277.2,782277.2,13749,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970614,2219965.00
07/13/2017 14:30,2,1.240,ACTIVE,212.83,345.66,59.970,1499970603,"201051344000890","219011344069620",30.04,17.50,0,332.43,365.49,37.7,34.5,0.283,766545.8,766545.8,13762,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970615,2219966.00
07/13/2017 14:30,2,1.244,ACTIVE,213.29,346.86,59.965,1499970603,"201051344000438","219011344069620",29.80,17.00,0,332.13,366.10,37.6,34.4,0.301,769033.2,769033.2,13748,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970616,2219967.00
07/13/2017 14:30,2,1.258,ACTIVE,213.29,343.25,59.949,1499970603,"201051344000417","219011344069620",19.40,16.70,0,332.43,356.78,24.8,22.0,0.190,694909.5,694909.5,13779,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970617,2219968.00
07/13/2017 14:30,2,1.186,ACTIVE,212.61,340.85,59.933,1499970603,"274151322000083","219011344069620",29.26,19.50,0,333.03,357.98,35.1,31.9,0.234,1013726.0,1013726.0,13667,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970618,2219969.00
07/13/2017 14:30,2,1.256,ACTIVE,213.29,342.95,59.959,1499970603,"274151322000076","219011344069620",29.88,19.50,0,333.93,360.08,38.0,34.8,0.261,1081774.5,1081774.5,13671,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970619,2219970.00
07/13/2017 14:30,2,1.246,ACTIVE,213.74,346.56,59.970,1499970603,"201051344000868","219011344069620",29.68,17.50,0,332.73,366.10,37.5,34.3,0.296,762475.8,762475.8,13764,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970619,2219971.00
07/13/2017 14:30,2,1.250,ACTIVE,212.83,348.06,59.991,1499970603,"274151322000095","219011344069620",29.38,19.50,0,332.43,358.88,37.2,34.0,0.243,1071343.8,1071343.8,13683,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970620,2219972.00
07/13/2017 14:30,2,1.268,ACTIVE,213.74,345.36,59.991,1499970603,"201051344000988","219011344069620",19.08,17.00,0,332.43,359.48,24.5,21.7,0.199,667348.0,667348.0,13748,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970621,2219973.00
07/13/2017 14:30,2,1.264,ACTIVE,213.51,346.56,59.975,1499970603,"201051344001025","219011344069620",29.74,17.00,0,332.43,365.80,38.1,34.8,0.292,769332.3,769332.3,13752,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970622,2219974.00
07/13/2017 14:30,2,1.240,ACTIVE,213.96,346.56,59.938,1499970603,"201051344000458","219011344069620",29.42,18.70,0,333.63,366.40,37.0,33.8,0.301,773910.2,773910.2,13736,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970623,2219975.00
07/13/2017 14:30,2,1.254,ACTIVE,214.41,349.26,59.965,1499970603,"201051344000853","219011344069620",29.42,17.50,0,334.54,368.50,37.4,34.2,0.301,774998.4,774998.4,13750,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970624,2219976.00
07/13/2017 14:30,2,1.236,ACTIVE,213.51,347.46,59.981,1499970603,"201051344000685","219011344069620",29.28,17.30,0,332.13,366.40,36.7,33.5,0.305,768891.2,768891.2,13778,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970625,2219977.00
07/13/2017 14:30,2,1.221,ACTIVE,213.51,347.76,60.007,1499970603,"201051344000917","219011344069620",29.56,18.00,0,333.03,365.19,36.6,33.4,0.292,765549.5,765549.5,13765,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970626,2219978.00
07/13/2017 14:30,2,1.232,ACTIVE,213.51,347.16,59.975,1499970603,"201051344001145","219011344069620",29.42,16.70,0,333.03,366.10,36.8,33.6,0.292,773554.0,773554.0,13760,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970627,2219979.00
07/13/2017 14:30,2,1.232,ACTIVE,213.51,346.86,59.970,1499970603,"201051344000651","219011344069620",30.10,17.30,0,332.13,366.10,37.6,34.4,0.301,762360.0,762360.0,13755,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970628,2219980.00
07/13/2017 14:30,2,1.141,ACTIVE,212.38,346.26,59.965,1499970603,"274151322000088","219011344069620",29.24,19.50,0,333.03,357.08,33.9,30.7,0.221,972417.0,972417.0,13662,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970628,2219981.00
07/13/2017 14:30,2,0.814,ACTIVE,213.29,417.79,59.981,1499970603,"274151322000068","219011344069620",39.28,21.80,0,332.43,449.65,32.5,29.5,0.208,844286.6,844286.6,14015,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970629,2219982.00
07/13/2017 14:30,2,1.262,ACTIVE,213.29,345.66,59.975,1499970603,"201051344001135","219011344069620",29.56,17.30,0,332.73,366.10,37.8,34.6,0.301,757845.7,757845.7,13737,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970630,2219983.00
07/13/2017 14:30,2,1.266,ACTIVE,213.51,346.56,59.970,1499970603,"201051344000594","219011344069620",29.70,17.50,0,331.83,366.70,38.1,34.9,0.301,777072.1,777072.1,13748,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970631,2219984.00
07/13/2017 14:30,2,1.244,ACTIVE,213.51,345.96,59.949,1499970603,"201051344001203","219011344069620",29.68,17.80,0,333.03,367.90,37.4,34.2,0.301,767462.7,767462.7,13780,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970632,2219985.00
07/13/2017 14:30,2,1.176,ACTIVE,212.61,347.46,59.986,1499970603,"274151322000054","219011344069620",28.92,20.00,0,332.43,357.98,34.4,31.3,0.234,989064.6,989064.6,13645,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970633,2219986.00
07/13/2017 14:30,2,1.266,ACTIVE,213.96,346.86,59.981,1499970603,"201051344000867","219011344069620",29.44,18.00,0,333.03,366.40,37.8,34.5,0.292,761258.6,761258.6,13782,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970634,2219987.00
07/13/2017 14:30,2,1.244,ACTIVE,213.29,347.16,59.965,1499970603,"201051344001093","219011344069620",29.66,18.00,0,332.73,365.80,37.4,34.2,0.292,765513.8,765513.8,13773,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970635,2219988.00
07/13/2017 14:30,2,1.217,ACTIVE,213.74,347.76,59.954,1499970603,"201051344000900","219011344069620",29.80,17.80,0,333.03,367.60,36.8,33.6,0.296,782887.2,782887.2,13773,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970636,2219989.00
07/13/2017 14:30,2,1.238,ACTIVE,213.96,347.76,59.938,1499970603,"201051344000648","219011344069620",29.50,17.50,0,332.73,367.30,37.0,33.8,0.301,770502.4,770502.4,13749,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970637,2219990.00
07/13/2017 14:30,2,1.250,ACTIVE,214.19,347.76,59.975,1499970603,"201051344000569","219011344069620",29.64,17.80,0,333.33,367.00,37.6,34.3,0.301,784902.6,784902.6,13727,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970638,2219991.00
07/13/2017 14:30,2,1.260,ACTIVE,213.96,347.46,59.970,1499970603,"201051344000983","219011344069620",29.54,17.80,0,333.33,366.70,37.7,34.5,0.305,775530.7,775530.7,13756,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970639,2219992.00
07/13/2017 14:30,2,1.246,ACTIVE,213.74,347.76,59.981,1499970603,"201051344001158","219011344069620",29.54,16.70,0,333.03,367.90,37.4,34.2,0.301,760173.4,760173.4,13756,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970640,2219993.00
07/13/2017 14:30,2,1.230,ACTIVE,214.19,348.66,59.981,1499970603,"201051344000576","219011344069620",29.58,18.00,0,333.63,367.60,36.9,33.6,0.301,774700.4,774700.4,13758,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970641,2219994.00
07/13/2017 14:30,2,1.168,ACTIVE,213.06,340.55,59.970,1499970603,"274151322000087","219011344069620",29.16,24.80,0,332.73,356.48,34.5,31.3,0.208,963336.4,963336.4,13850,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499970642,2219995.00
07/13/2017 14:45,2,1.217,ACTIVE,214.19,347.46,59.991,1499971503,"201051344000645","219011344069620",29.50,18.70,0,333.93,366.10,36.4,33.2,0.287,773657.3,773657.3,13739,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971504,2219996.00
07/13/2017 14:45,2,1.148,ACTIVE,212.83,348.36,59.996,1499971503,"274151322000085","219011344069620",28.57,20.00,0,334.24,357.68,33.3,30.2,0.217,984498.4,984498.4,13654,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971505,2219997.00
07/13/2017 14:45,2,1.230,ACTIVE,214.19,348.96,59.986,1499971503,"201051344000633","219011344069620",29.62,17.50,0,333.63,366.70,36.9,33.7,0.296,760536.6,760536.6,13790,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971506,2219998.00
07/13/2017 14:45,2,1.248,ACTIVE,213.96,347.46,59.959,1499971503,"201051344000469","219011344069620",29.28,16.70,0,333.33,365.80,37.0,33.8,0.301,764077.5,764077.5,13761,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971507,2219999.00
07/13/2017 14:45,2,1.219,ACTIVE,213.06,346.86,59.954,1499971503,"201051344000646","219011344069620",29.68,17.00,0,331.53,364.59,36.6,33.4,0.296,759010.9,759010.9,13753,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971508,2220000.00
07/13/2017 14:45,2,1.174,ACTIVE,212.38,345.66,59.981,1499971503,"274151322000052","219011344069620",29.36,19.80,0,333.33,358.28,34.9,31.7,0.234,1024068.5,1024068.5,13661,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971509,2220001.00
07/13/2017 14:45,2,1.244,ACTIVE,213.51,347.16,60.018,1499971503,"201051344000585","219011344069620",29.76,17.30,0,333.63,364.89,37.5,34.3,0.287,772120.5,772120.5,13752,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971510,2220002.00
07/13/2017 14:45,2,1.160,ACTIVE,213.06,345.66,59.986,1499971503,"201051344001230","219011344069620",30.18,17.30,0,331.23,362.79,35.4,32.3,0.278,763539.4,763539.4,13777,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971511,2220003.00
07/13/2017 14:45,2,1.162,ACTIVE,213.96,347.16,60.018,1499971503,"201051344000582","219011344069620",30.18,17.80,0,333.33,365.19,35.5,32.4,0.283,752818.1,752818.1,13744,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971511,2220004.00
07/13/2017 14:45,2,1.227,ACTIVE,213.06,345.96,59.986,1499971503,"201051344000955","219011344069620",29.74,17.50,0,331.83,363.69,37.0,33.8,0.296,772522.3,772522.3,13763,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971512,2220005.00
07/13/2017 14:45,2,0.785,ACTIVE,212.83,410.88,59.991,1499971503,"274151322000094","219011344069620",38.41,21.80,0,332.43,448.45,30.8,27.8,0.203,843629.1,843629.1,14003,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971513,2220006.00
07/13/2017 14:45,2,1.230,ACTIVE,213.74,348.06,59.981,1499971503,"201051344000579","219011344069620",30.06,17.50,0,333.63,366.10,37.5,34.3,0.287,782286.2,782286.2,13750,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971514,2220007.00
07/13/2017 14:45,2,1.225,ACTIVE,213.06,345.66,59.996,1499971503,"201051344000890","219011344069620",29.72,17.50,0,331.23,364.89,36.9,33.7,0.283,766554.6,766554.6,13763,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971515,2220008.00
07/13/2017 14:45,2,1.205,ACTIVE,213.29,346.86,59.986,1499971503,"201051344000438","219011344069620",29.98,17.00,0,332.73,365.19,36.6,33.4,0.292,769042.0,769042.0,13749,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971516,2220009.00
07/13/2017 14:45,2,1.232,ACTIVE,213.29,343.55,59.991,1499971503,"201051344000417","219011344069620",19.22,17.00,0,332.13,355.88,24.0,21.3,0.186,694915.1,694915.1,13780,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971517,2220010.00
07/13/2017 14:45,2,1.131,ACTIVE,212.83,348.66,59.986,1499971503,"274151322000083","219011344069620",29.46,19.80,0,333.33,357.98,33.7,30.6,0.234,1013734.1,1013734.1,13668,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971518,2220011.00
07/13/2017 14:45,2,1.199,ACTIVE,213.29,348.66,59.986,1499971503,"274151322000076","219011344069620",30.02,19.50,0,334.54,359.78,36.4,33.2,0.256,1081783.4,1081783.4,13672,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971519,2220012.00
07/13/2017 14:45,2,1.225,ACTIVE,213.51,346.86,59.986,1499971503,"201051344000868","219011344069620",29.28,17.50,0,333.33,365.49,36.4,33.2,0.287,762484.5,762484.5,13765,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971520,2220013.00
07/13/2017 14:45,2,1.182,ACTIVE,212.38,346.56,59.975,1499971503,"274151322000095","219011344069620",29.72,19.80,0,333.63,358.88,35.6,32.4,0.247,1071352.4,1071352.4,13684,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971521,2220014.00
07/13/2017 14:45,2,1.223,ACTIVE,213.74,345.66,59.986,1499971503,"201051344000988","219011344069620",19.00,17.00,0,333.33,358.58,23.6,20.8,0.181,667353.5,667353.5,13749,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971522,2220015.00
07/13/2017 14:45,2,1.219,ACTIVE,213.29,345.66,59.981,1499971503,"201051344001025","219011344069620",29.56,17.30,0,333.33,364.89,36.5,33.3,0.283,769341.1,769341.1,13753,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971523,2220016.00
07/13/2017 14:45,2,1.166,ACTIVE,213.74,345.96,59.928,1499971503,"201051344000458","219011344069620",30.04,18.70,0,333.63,365.49,35.5,32.4,0.292,773918.8,773918.8,13737,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971524,2220017.00
07/13/2017 14:45,2,1.195,ACTIVE,214.19,348.06,59.986,1499971503,"201051344000853","219011344069620",29.60,17.50,0,335.14,366.70,35.9,32.7,0.287,775007.0,775007.0,13751,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971525,2220018.00
07/13/2017 14:45,2,1.160,ACTIVE,213.29,346.56,59.981,1499971503,"201051344000685","219011344069620",29.66,17.30,0,332.43,364.89,34.9,31.8,0.296,768899.7,768899.7,13779,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971526,2220019.00
07/13/2017 14:45,2,1.156,ACTIVE,213.51,346.86,60.034,1499971503,"201051344000917","219011344069620",29.50,18.30,0,331.53,364.29,34.6,31.4,0.274,765557.9,765557.9,13766,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971527,2220020.00
07/13/2017 14:45,2,1.156,ACTIVE,213.51,346.26,59.996,1499971503,"201051344001145","219011344069620",29.60,17.00,0,333.03,364.59,34.7,31.5,0.274,773562.4,773562.4,13761,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971527,2220021.00
07/13/2017 14:45,2,1.176,ACTIVE,213.51,346.86,60.028,1499971503,"201051344000651","219011344069620",29.80,17.30,0,333.93,365.19,35.5,32.3,0.278,762368.7,762368.7,13756,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971529,2220022.00
07/13/2017 14:45,2,1.092,ACTIVE,212.38,345.06,59.996,1499971503,"274151322000088","219011344069620",28.77,19.80,0,333.93,357.08,31.7,28.7,0.208,972424.8,972424.8,13663,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971529,2220023.00
07/13/2017 14:45,2,0.773,ACTIVE,213.06,416.89,59.975,1499971503,"274151322000068","219011344069620",39.02,21.80,0,333.33,448.15,30.4,27.4,0.199,844294.0,844294.0,14016,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971530,2220024.00
07/13/2017 14:45,2,1.188,ACTIVE,212.83,345.36,59.970,1499971503,"201051344001135","219011344069620",29.62,17.30,0,332.73,364.29,35.6,32.5,0.278,757854.5,757854.5,13738,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971531,2220025.00
07/13/2017 14:45,2,1.172,ACTIVE,213.29,346.26,59.986,1499971503,"201051344000594","219011344069620",30.14,17.50,0,332.13,365.19,35.9,32.7,0.278,777080.9,777080.9,13749,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971532,2220026.00
07/13/2017 14:45,2,1.191,ACTIVE,213.29,345.36,59.928,1499971503,"201051344001203","219011344069620",29.00,17.80,0,333.33,365.80,35.0,31.9,0.283,767471.3,767471.3,13781,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971533,2220027.00
07/13/2017 14:45,2,1.102,ACTIVE,212.38,340.85,59.949,1499971503,"274151322000054","219011344069620",28.73,20.00,0,333.93,357.68,32.1,29.0,0.203,989072.6,989072.6,13646,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971534,2220028.00
07/13/2017 14:45,2,1.188,ACTIVE,213.74,345.66,59.981,1499971503,"201051344000867","219011344069620",29.40,18.30,0,332.73,365.49,35.4,32.2,0.270,761267.3,761267.3,13783,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971535,2220029.00
07/13/2017 14:45,2,1.166,ACTIVE,213.29,346.56,59.975,1499971503,"201051344001093","219011344069620",29.42,18.00,0,333.03,364.89,34.8,31.7,0.265,765522.5,765522.5,13774,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971536,2220030.00
07/13/2017 14:45,2,1.143,ACTIVE,213.51,346.56,59.981,1499971503,"201051344000900","219011344069620",29.72,17.80,0,333.03,365.49,34.4,31.3,0.278,782895.7,782895.7,13774,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971537,2220031.00
07/13/2017 14:45,2,1.158,ACTIVE,213.74,345.96,59.970,1499971503,"201051344000648","219011344069620",29.50,17.50,0,334.54,365.80,34.7,31.5,0.274,770510.9,770510.9,13750,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971538,2220032.00
07/13/2017 14:45,2,1.172,ACTIVE,213.74,346.56,59.928,1499971503,"201051344000569","219011344069620",29.56,17.80,0,334.24,365.49,35.1,32.0,0.278,784911.3,784911.3,13728,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971539,2220033.00
07/13/2017 14:45,2,1.166,ACTIVE,213.74,346.26,59.981,1499971503,"201051344000983","219011344069620",29.72,17.80,0,332.43,365.80,35.1,32.0,0.287,775539.4,775539.4,13757,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971540,2220034.00
07/13/2017 14:45,2,1.168,ACTIVE,213.74,345.96,59.981,1499971503,"201051344001158","219011344069620",29.32,17.00,0,333.03,366.40,34.7,31.6,0.278,760182.0,760182.0,13757,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971541,2220035.00
07/13/2017 14:45,2,1.156,ACTIVE,213.96,347.76,59.996,1499971503,"201051344000576","219011344069620",29.22,17.80,0,334.54,366.10,34.3,31.2,0.274,774708.9,774708.9,13759,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971541,2220036.00
07/13/2017 14:45,2,1.090,ACTIVE,212.83,343.25,59.986,1499971503,"274151322000087","219011344069620",28.78,25.30,0,334.24,356.18,31.8,28.8,0.199,963344.3,963344.3,13851,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499971542,2220037.00
07/13/2017 15:00,2,1.477,ACTIVE,214.87,350.17,60.012,1499972403,"201051344000645","219011344069620",29.72,19.00,0,334.24,372.41,44.5,41.0,0.358,773666.4,773666.4,13740,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972404,2220038.00
07/13/2017 15:00,2,1.402,ACTIVE,213.06,348.36,59.996,1499972403,"274151322000085","219011344069620",29.00,20.00,0,334.84,361.89,41.2,37.8,0.274,984506.7,984506.7,13655,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972405,2220039.00
07/13/2017 15:00,2,1.504,ACTIVE,214.87,352.57,60.007,1499972403,"201051344000633","219011344069620",29.52,17.30,0,333.63,373.31,45.0,41.5,0.376,760545.9,760545.9,13791,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972406,2220040.00
07/13/2017 15:00,2,1.482,ACTIVE,214.87,350.77,59.996,1499972403,"201051344000469","219011344069620",30.06,16.70,0,332.73,373.01,45.1,41.7,0.376,764086.8,764086.8,13762,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972407,2220041.00
07/13/2017 15:00,2,1.473,ACTIVE,213.74,349.26,60.002,1499972403,"201051344000646","219011344069620",30.00,17.00,0,332.13,371.51,44.8,41.3,0.376,759020.2,759020.2,13754,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972408,2220042.00
07/13/2017 15:00,2,1.451,ACTIVE,212.83,342.65,60.002,1499972403,"274151322000052","219011344069620",29.48,19.80,0,333.03,362.49,43.4,39.9,0.292,1024077.4,1024077.4,13662,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972409,2220043.00
07/13/2017 15:00,2,1.500,ACTIVE,214.19,349.86,60.002,1499972403,"201051344000585","219011344069620",30.08,17.30,0,333.63,371.81,45.8,42.2,0.367,772130.0,772130.0,13753,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972410,2220044.00
07/13/2017 15:00,2,1.451,ACTIVE,213.74,348.66,60.007,1499972403,"201051344001230","219011344069620",29.80,17.30,0,331.23,370.00,43.8,40.4,0.349,763548.4,763548.4,13778,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972411,2220045.00
07/13/2017 15:00,2,1.463,ACTIVE,214.64,350.17,60.034,1499972403,"201051344000582","219011344069620",29.66,17.80,0,333.33,372.11,44.0,40.5,0.358,752827.1,752827.1,13745,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972412,2220046.00
07/13/2017 15:00,2,1.473,ACTIVE,213.74,349.26,60.002,1499972403,"201051344000955","219011344069620",30.38,17.30,0,331.83,370.60,45.4,41.8,0.371,772531.7,772531.7,13764,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972413,2220047.00
07/13/2017 15:00,2,0.932,ACTIVE,213.29,433.12,60.002,1499972403,"274151322000094","219011344069620",40.20,21.80,0,332.13,448.75,37.9,34.7,0.256,843636.9,843636.9,14004,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972414,2220048.00
07/13/2017 15:00,2,1.514,ACTIVE,214.87,350.77,60.002,1499972403,"201051344000579","219011344069620",29.88,17.30,0,334.84,373.01,45.9,42.4,0.367,782295.7,782295.7,13751,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972414,2220049.00
07/13/2017 15:00,2,1.490,ACTIVE,213.96,349.56,60.002,1499972403,"201051344000890","219011344069620",30.00,17.50,0,331.23,371.21,45.3,41.8,0.349,766564.0,766564.0,13764,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972415,2220050.00
07/13/2017 15:00,2,1.482,ACTIVE,214.19,349.86,60.002,1499972403,"201051344000438","219011344069620",30.08,17.00,0,332.73,372.41,45.2,41.7,0.367,769051.3,769051.3,13750,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972416,2220051.00
07/13/2017 15:00,2,1.496,ACTIVE,213.96,345.66,60.002,1499972403,"201051344000417","219011344069620",19.52,17.00,0,332.73,360.08,29.6,26.6,0.234,694921.1,694921.1,13781,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972417,2220052.00
07/13/2017 15:00,2,1.428,ACTIVE,212.61,349.56,59.996,1499972403,"274151322000083","219011344069620",29.42,20.00,0,333.03,362.49,42.5,39.1,0.301,1013742.8,1013742.8,13669,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972418,2220053.00
07/13/2017 15:00,2,1.500,ACTIVE,213.74,349.26,59.970,1499972403,"274151322000076","219011344069620",30.20,19.50,0,334.84,364.89,45.9,42.3,0.314,1081792.8,1081792.8,13673,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972419,2220054.00
07/13/2017 15:00,2,1.484,ACTIVE,214.41,349.86,60.023,1499972403,"201051344000868","219011344069620",29.86,17.50,0,333.63,372.11,44.9,41.4,0.358,762493.8,762493.8,13766,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972420,2220055.00
07/13/2017 15:00,2,1.500,ACTIVE,213.06,353.47,60.007,1499972403,"274151322000095","219011344069620",29.72,20.00,0,332.73,364.29,45.2,41.7,0.314,1071361.7,1071361.7,13685,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972421,2220056.00
07/13/2017 15:00,2,1.504,ACTIVE,214.64,347.76,60.002,1499972403,"201051344000988","219011344069620",19.34,17.00,0,333.03,363.09,29.5,26.5,0.243,667359.4,667359.4,13750,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972422,2220057.00
07/13/2017 15:00,2,1.504,ACTIVE,213.96,349.56,60.039,1499972403,"201051344001025","219011344069620",29.84,17.30,0,333.03,372.41,45.5,41.9,0.362,769350.5,769350.5,13754,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972423,2220058.00
07/13/2017 15:00,2,1.471,ACTIVE,214.64,350.47,60.012,1499972403,"201051344000458","219011344069620",29.68,18.70,0,333.33,372.11,44.2,40.8,0.371,773928.0,773928.0,13738,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972424,2220059.00
07/13/2017 15:00,2,1.480,ACTIVE,215.09,351.97,60.012,1499972403,"201051344000853","219011344069620",29.86,17.50,0,335.14,373.61,44.8,41.3,0.358,775016.3,775016.3,13752,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972424,2220060.00
07/13/2017 15:00,2,1.441,ACTIVE,213.96,350.77,60.002,1499972403,"201051344000685","219011344069620",30.14,17.30,0,332.43,371.21,44.0,40.6,0.376,768908.7,768908.7,13780,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972425,2220061.00
07/13/2017 15:00,2,1.428,ACTIVE,214.19,349.86,60.034,1499972403,"201051344000917","219011344069620",30.16,18.30,0,332.13,371.81,43.7,40.2,0.354,765566.9,765566.9,13767,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972426,2220062.00
07/13/2017 15:00,2,1.463,ACTIVE,214.19,350.17,60.002,1499972403,"201051344001145","219011344069620",29.64,17.00,0,333.93,371.81,44.0,40.5,0.354,773571.5,773571.5,13762,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972427,2220063.00
07/13/2017 15:00,2,1.488,ACTIVE,214.19,350.17,60.002,1499972403,"201051344000651","219011344069620",29.80,17.30,0,332.73,372.11,44.9,41.4,0.362,762378.0,762378.0,13757,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972428,2220064.00
07/13/2017 15:00,2,1.400,ACTIVE,212.83,350.47,59.996,1499972403,"274151322000088","219011344069620",28.96,19.50,0,333.93,361.59,41.1,37.7,0.270,972433.1,972433.1,13664,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972429,2220065.00
07/13/2017 15:00,2,0.973,ACTIVE,213.74,428.61,59.996,1499972403,"274151322000068","219011344069620",39.90,21.80,0,333.33,450.26,39.2,36.0,0.261,844302.0,844302.0,14017,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972430,2220066.00
07/13/2017 15:00,2,1.482,ACTIVE,213.74,348.96,60.002,1499972403,"201051344001135","219011344069620",29.98,17.30,0,332.13,370.90,45.0,41.5,0.362,757863.8,757863.8,13739,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972431,2220067.00
07/13/2017 15:00,2,1.500,ACTIVE,213.96,350.17,60.007,1499972403,"201051344000594","219011344069620",29.96,17.50,0,331.83,371.81,45.5,42.0,0.358,777090.3,777090.3,13750,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972432,2220068.00
07/13/2017 15:00,2,1.492,ACTIVE,214.19,349.56,60.044,1499972403,"201051344001203","219011344069620",29.72,17.80,0,333.33,373.01,45.0,41.5,0.367,767480.6,767480.6,13782,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972432,2220069.00
07/13/2017 15:00,2,1.412,ACTIVE,212.83,352.57,59.996,1499972403,"274151322000054","219011344069620",29.24,20.00,0,332.13,362.19,41.8,38.4,0.287,989081.1,989081.1,13647,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972433,2220070.00
07/13/2017 15:00,2,1.473,ACTIVE,214.64,349.26,60.007,1499972403,"201051344000867","219011344069620",30.20,18.00,0,332.43,371.81,45.0,41.6,0.358,761276.6,761276.6,13784,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972434,2220071.00
07/13/2017 15:00,2,1.480,ACTIVE,214.19,349.26,59.981,1499972403,"201051344001093","219011344069620",29.84,17.80,0,332.43,371.21,44.8,41.3,0.345,765531.7,765531.7,13775,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972435,2220072.00
07/13/2017 15:00,2,1.465,ACTIVE,214.41,350.47,59.981,1499972403,"201051344000900","219011344069620",29.78,18.00,0,333.03,371.81,44.2,40.7,0.362,782904.7,782904.7,13775,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972436,2220073.00
07/13/2017 15:00,2,1.469,ACTIVE,214.64,349.26,60.007,1499972403,"201051344000648","219011344069620",29.86,17.50,0,334.24,372.41,44.5,41.0,0.358,770520.1,770520.1,13751,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972437,2220074.00
07/13/2017 15:00,2,1.484,ACTIVE,214.64,351.07,60.002,1499972403,"201051344000569","219011344069620",29.98,17.80,0,333.63,372.41,45.1,41.6,0.367,784920.6,784920.6,13729,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972438,2220075.00
07/13/2017 15:00,2,1.496,ACTIVE,214.64,350.77,59.996,1499972403,"201051344000983","219011344069620",29.84,17.80,0,333.03,373.01,45.2,41.7,0.376,775548.7,775548.7,13758,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972439,2220076.00
07/13/2017 15:00,2,1.492,ACTIVE,214.64,350.77,60.007,1499972403,"201051344001158","219011344069620",29.90,17.00,0,333.03,372.71,45.2,41.7,0.371,760191.2,760191.2,13758,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972440,2220077.00
07/13/2017 15:00,2,1.461,ACTIVE,214.87,351.67,59.991,1499972403,"201051344000576","219011344069620",30.16,17.80,0,334.24,372.71,44.6,41.2,0.362,774718.0,774718.0,13760,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972441,2220078.00
07/13/2017 15:00,2,1.428,ACTIVE,213.51,351.07,59.975,1499972403,"274151322000087","219011344069620",29.46,25.50,0,333.63,360.38,42.6,39.2,0.256,963352.9,963352.9,13852,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499972442,2220079.00
07/13/2017 15:15,2,1.141,ACTIVE,214.41,347.16,60.002,1499973304,"201051344000645","219011344069620",29.38,19.00,0,335.44,370.30,34.0,30.8,0.265,773675.3,773675.3,13741,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973305,2220080.00
07/13/2017 15:15,2,1.113,ACTIVE,212.61,346.56,60.007,1499973304,"274151322000085","219011344069620",28.69,20.30,0,334.84,361.29,32.4,29.3,0.217,984515.1,984515.1,13656,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973306,2220081.00
07/13/2017 15:15,2,1.154,ACTIVE,214.41,348.36,60.012,1499973304,"201051344000633","219011344069620",29.68,17.50,0,334.54,371.51,34.8,31.6,0.278,760555.0,760555.0,13792,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973307,2220082.00
07/13/2017 15:15,2,1.156,ACTIVE,214.41,347.46,60.012,1499973304,"201051344000469","219011344069620",29.78,16.70,0,333.63,370.30,34.9,31.8,0.278,764095.9,764095.9,13763,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973308,2220083.00
07/13/2017 15:15,2,1.158,ACTIVE,213.29,346.56,60.007,1499973304,"201051344000646","219011344069620",29.84,17.30,0,332.13,369.40,35.0,31.9,0.283,759029.2,759029.2,13755,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973308,2220084.00
07/13/2017 15:15,2,1.148,ACTIVE,212.61,340.85,60.012,1499973304,"274151322000052","219011344069620",29.36,19.80,0,333.93,361.59,34.2,31.1,0.230,1024086.1,1024086.1,13663,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973309,2220085.00
07/13/2017 15:15,2,1.186,ACTIVE,213.74,346.86,59.949,1499973304,"201051344000585","219011344069620",29.86,17.80,0,333.03,370.00,35.9,32.7,0.278,772139.3,772139.3,13754,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973310,2220086.00
07/13/2017 15:15,2,1.133,ACTIVE,213.29,345.06,60.034,1499973304,"201051344001230","219011344069620",29.98,17.50,0,332.73,367.90,34.5,31.3,0.278,763557.3,763557.3,13779,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973311,2220087.00
07/13/2017 15:15,2,1.148,ACTIVE,214.19,346.56,60.028,1499973304,"201051344000582","219011344069620",29.64,18.00,0,335.14,370.00,34.5,31.4,0.270,752836.0,752836.0,13746,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973312,2220088.00
07/13/2017 15:15,2,1.170,ACTIVE,213.29,345.36,60.002,1499973304,"201051344000955","219011344069620",30.10,17.50,0,332.73,369.40,35.7,32.5,0.278,772540.9,772540.9,13765,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973313,2220089.00
07/13/2017 15:15,2,0.768,ACTIVE,212.83,412.38,60.002,1499973304,"274151322000094","219011344069620",38.78,21.80,0,332.73,451.76,30.4,27.4,0.208,843644.5,843644.5,14005,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973314,2220090.00
07/13/2017 15:15,2,1.188,ACTIVE,214.41,347.16,59.996,1499973304,"201051344000579","219011344069620",30.00,17.50,0,335.74,370.90,36.1,32.9,0.274,782305.0,782305.0,13752,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973315,2220091.00
07/13/2017 15:15,2,1.195,ACTIVE,213.29,345.36,60.007,1499973304,"201051344000890","219011344069620",29.60,17.50,0,333.33,369.70,35.9,32.7,0.278,766573.2,766573.2,13765,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973316,2220092.00
07/13/2017 15:15,2,1.154,ACTIVE,213.96,346.86,60.007,1499973304,"201051344000438","219011344069620",30.38,17.30,0,333.93,370.00,35.6,32.4,0.278,769060.5,769060.5,13751,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973317,2220093.00
07/13/2017 15:15,2,1.203,ACTIVE,213.96,343.25,60.039,1499973304,"201051344000417","219011344069620",19.24,17.00,0,333.63,359.18,23.5,20.7,0.181,694927.0,694927.0,13782,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973318,2220094.00
07/13/2017 15:15,2,1.141,ACTIVE,213.06,346.56,59.996,1499973304,"274151322000083","219011344069620",29.08,20.00,0,334.24,361.29,33.6,30.5,0.234,1013751.4,1013751.4,13670,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973319,2220095.00
07/13/2017 15:15,2,1.180,ACTIVE,213.74,342.95,60.028,1499973304,"274151322000076","219011344069620",29.74,20.00,0,335.14,363.99,35.5,32.4,0.243,1081802.1,1081802.1,13674,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973320,2220096.00
07/13/2017 15:15,2,1.180,ACTIVE,214.41,347.16,60.002,1499973304,"201051344000868","219011344069620",29.72,17.50,0,334.24,370.00,35.5,32.4,0.270,762502.9,762502.9,13767,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973320,2220097.00
07/13/2017 15:15,2,1.139,ACTIVE,213.06,346.56,60.002,1499973304,"274151322000095","219011344069620",30.02,20.00,0,334.24,362.49,34.6,31.5,0.234,1071370.7,1071370.7,13686,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973321,2220098.00
07/13/2017 15:15,2,1.182,ACTIVE,214.64,345.36,60.002,1499973304,"201051344000988","219011344069620",19.26,17.00,0,334.54,363.09,23.1,20.3,0.190,667365.2,667365.2,13751,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973322,2220099.00
