ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 15:15,2,1.182,ACTIVE,213.74,345.66,60.028,1499973304,"201051344001025","219011344069620",29.90,17.50,0,333.63,370.30,35.8,32.6,0.274,769359.7,769359.7,13755,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973323,2220100.00
07/13/2017 15:15,2,1.133,ACTIVE,214.64,346.86,60.007,1499973304,"201051344000458","219011344069620",30.20,19.00,0,334.54,370.00,34.7,31.6,0.287,773936.9,773936.9,13739,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973324,2220101.00
07/13/2017 15:15,2,1.170,ACTIVE,215.09,348.96,60.002,1499973304,"201051344000853","219011344069620",29.62,17.80,0,336.04,371.51,35.1,32.0,0.278,775025.4,775025.4,13753,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973325,2220102.00
07/13/2017 15:15,2,1.146,ACTIVE,213.96,346.86,60.034,1499973304,"201051344000685","219011344069620",29.62,17.30,0,333.03,369.70,34.4,31.3,0.283,768917.6,768917.6,13781,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973326,2220103.00
07/13/2017 15:15,2,1.107,ACTIVE,213.96,347.16,60.002,1499973304,"201051344000917","219011344069620",30.36,18.30,0,333.03,369.40,34.1,31.0,0.265,765575.7,765575.7,13768,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973327,2220104.00
07/13/2017 15:15,2,1.146,ACTIVE,213.96,346.56,60.039,1499973304,"201051344001145","219011344069620",29.72,17.00,0,333.93,370.00,34.5,31.4,0.265,773580.4,773580.4,13763,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973328,2220105.00
07/13/2017 15:15,2,1.170,ACTIVE,213.96,346.86,60.002,1499973304,"201051344000651","219011344069620",29.62,17.50,0,334.54,370.00,35.2,32.0,0.278,762387.0,762387.0,13758,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973328,2220106.00
07/13/2017 15:15,2,1.094,ACTIVE,212.83,345.36,60.007,1499973304,"274151322000088","219011344069620",29.08,19.80,0,334.24,360.08,32.2,29.2,0.217,972441.4,972441.4,13665,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973329,2220107.00
07/13/2017 15:15,2,0.783,ACTIVE,213.96,421.40,60.002,1499973304,"274151322000068","219011344069620",39.66,22.30,0,333.33,445.15,30.9,27.9,0.199,844309.8,844309.8,14018,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973330,2220108.00
07/13/2017 15:15,2,1.184,ACTIVE,213.74,345.66,59.996,1499973304,"201051344001135","219011344069620",29.54,17.50,0,334.24,369.10,35.5,32.3,0.278,757872.9,757872.9,13740,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973331,2220109.00
07/13/2017 15:15,2,1.180,ACTIVE,214.19,346.86,59.996,1499973304,"201051344000594","219011344069620",29.78,17.50,0,333.63,369.70,35.6,32.4,0.278,777099.5,777099.5,13751,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973332,2220110.00
07/13/2017 15:15,2,1.174,ACTIVE,214.19,346.26,60.049,1499973304,"201051344001203","219011344069620",29.30,18.00,0,333.93,370.90,34.9,31.7,0.278,767489.6,767489.6,13783,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973333,2220111.00
07/13/2017 15:15,2,1.117,ACTIVE,213.29,347.46,60.007,1499973304,"274151322000054","219011344069620",28.92,20.30,0,334.24,360.99,32.7,29.6,0.225,989089.4,989089.4,13648,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973334,2220112.00
07/13/2017 15:15,2,1.178,ACTIVE,214.64,346.86,59.996,1499973304,"201051344000867","219011344069620",29.50,18.30,0,334.24,369.40,35.2,32.0,0.274,761285.7,761285.7,13785,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973335,2220113.00
07/13/2017 15:15,2,1.158,ACTIVE,213.74,346.26,60.002,1499973304,"201051344001093","219011344069620",29.74,18.00,0,333.93,370.00,35.0,31.8,0.261,765540.6,765540.6,13776,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973336,2220114.00
07/13/2017 15:15,2,1.113,ACTIVE,214.41,348.06,60.018,1499973304,"201051344000900","219011344069620",30.14,18.00,0,335.44,370.60,34.0,30.9,0.274,782913.5,782913.5,13776,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973337,2220115.00
07/13/2017 15:15,2,1.143,ACTIVE,214.64,347.76,59.965,1499973304,"201051344000648","219011344069620",29.80,17.50,0,335.44,370.00,34.5,31.4,0.274,770528.9,770528.9,13752,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973338,2220116.00
07/13/2017 15:15,2,1.168,ACTIVE,214.64,348.36,59.991,1499973304,"201051344000569","219011344069620",29.62,18.00,0,335.44,371.21,35.1,31.9,0.274,784929.6,784929.6,13730,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973339,2220117.00
07/13/2017 15:15,2,1.162,ACTIVE,214.64,347.46,60.007,1499973304,"201051344000983","219011344069620",29.70,18.00,0,334.24,370.30,35.0,31.9,0.278,775557.7,775557.7,13759,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973340,2220118.00
07/13/2017 15:15,2,1.154,ACTIVE,214.64,346.86,59.996,1499973304,"201051344001158","219011344069620",29.68,17.00,0,333.93,370.30,34.8,31.6,0.283,760200.2,760200.2,13759,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973340,2220119.00
07/13/2017 15:15,2,1.123,ACTIVE,215.09,348.36,60.007,1499973304,"201051344000576","219011344069620",30.10,18.00,0,335.74,370.90,34.3,31.1,0.270,774726.9,774726.9,13761,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973341,2220120.00
07/13/2017 15:15,2,1.113,ACTIVE,213.29,341.75,60.007,1499973304,"274151322000087","219011344069620",28.90,25.80,0,333.93,359.18,32.6,29.6,0.203,963361.2,963361.2,13853,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499973343,2220121.00
07/13/2017 15:30,2,0.723,ACTIVE,214.41,342.65,59.991,1499974203,"201051344000645","219011344069620",28.96,18.70,0,334.24,362.49,21.2,18.6,0.155,773680.6,773680.6,13742,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974204,2220122.00
07/13/2017 15:30,2,0.658,ACTIVE,212.38,339.95,59.959,1499974203,"274151322000085","219011344069620",28.77,20.00,0,330.33,354.97,19.2,16.7,0.124,984520.0,984520.0,13657,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974205,2220123.00
07/13/2017 15:30,2,0.732,ACTIVE,214.41,344.45,59.959,1499974203,"201051344000633","219011344069620",29.06,17.30,0,333.63,364.29,21.6,19.0,0.164,760560.5,760560.5,13793,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974206,2220124.00
07/13/2017 15:30,2,0.727,ACTIVE,214.19,342.65,59.965,1499974203,"201051344000469","219011344069620",29.56,16.30,0,332.73,363.09,21.8,19.1,0.164,764101.5,764101.5,13764,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974207,2220125.00
07/13/2017 15:30,2,0.725,ACTIVE,213.29,342.35,59.959,1499974203,"201051344000646","219011344069620",29.46,17.00,0,332.43,361.59,21.7,19.0,0.159,759034.7,759034.7,13756,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974208,2220126.00
07/13/2017 15:30,2,0.697,ACTIVE,211.93,341.45,59.944,1499974203,"274151322000052","219011344069620",28.69,19.80,0,330.33,356.18,20.3,17.7,0.137,1024091.3,1024091.3,13664,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974209,2220127.00
07/13/2017 15:30,2,0.744,ACTIVE,213.96,343.25,59.970,1499974203,"201051344000585","219011344069620",29.48,17.30,0,332.13,362.49,22.2,19.6,0.155,772145.0,772145.0,13755,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974210,2220128.00
07/13/2017 15:30,2,0.699,ACTIVE,213.51,341.75,60.007,1499974203,"201051344001230","219011344069620",29.44,17.00,0,331.53,360.08,20.9,18.2,0.155,763562.6,763562.6,13780,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974211,2220129.00
07/13/2017 15:30,2,0.713,ACTIVE,214.19,342.65,59.970,1499974203,"201051344000582","219011344069620",29.10,17.80,0,333.63,361.89,21.1,18.4,0.150,752841.3,752841.3,13747,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974211,2220130.00
07/13/2017 15:30,2,0.734,ACTIVE,213.29,341.75,59.965,1499974203,"201051344000955","219011344069620",29.58,17.50,0,331.53,360.99,22.0,19.3,0.159,772546.5,772546.5,13766,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974212,2220131.00
07/13/2017 15:30,2,0.438,ACTIVE,212.38,412.38,59.970,1499974203,"274151322000094","219011344069620",38.98,21.80,0,334.54,434.63,17.3,14.7,0.106,843649.0,843649.0,14006,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974213,2220132.00
07/13/2017 15:30,2,0.750,ACTIVE,214.19,342.35,59.954,1499974203,"201051344000579","219011344069620",29.62,17.30,0,333.93,363.09,22.5,19.8,0.155,782310.7,782310.7,13753,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974214,2220133.00
07/13/2017 15:30,2,0.748,ACTIVE,213.51,341.75,59.970,1499974203,"201051344000890","219011344069620",29.04,17.50,0,332.43,361.59,22.0,19.3,0.150,766578.8,766578.8,13766,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974215,2220134.00
07/13/2017 15:30,2,0.732,ACTIVE,213.51,342.35,59.959,1499974203,"201051344000438","219011344069620",29.34,17.00,0,333.03,362.79,21.8,19.1,0.155,769066.0,769066.0,13752,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974216,2220135.00
07/13/2017 15:30,2,0.742,ACTIVE,213.51,340.25,59.965,1499974203,"201051344000417","219011344069620",19.26,17.00,0,332.73,354.97,14.5,12.1,0.097,694930.5,694930.5,13783,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974217,2220136.00
07/13/2017 15:30,2,0.668,ACTIVE,212.38,339.95,59.954,1499974203,"274151322000083","219011344069620",28.94,19.80,0,330.03,355.28,19.6,17.0,0.137,1013756.4,1013756.4,13671,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974218,2220137.00
07/13/2017 15:30,2,0.695,ACTIVE,212.83,338.14,59.975,1499974203,"274151322000076","219011344069620",29.38,19.50,0,331.23,356.78,20.7,18.1,0.133,1081807.3,1081807.3,13675,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974219,2220138.00
07/13/2017 15:30,2,0.740,ACTIVE,213.96,342.35,59.965,1499974203,"201051344000868","219011344069620",28.96,17.30,0,333.33,363.39,21.8,19.1,0.159,762508.4,762508.4,13768,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974219,2220139.00
07/13/2017 15:30,2,0.688,ACTIVE,212.16,338.14,59.959,1499974203,"274151322000095","219011344069620",28.84,19.80,0,329.73,355.58,20.1,17.5,0.128,1071375.8,1071375.8,13687,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974220,2220140.00
07/13/2017 15:30,2,0.719,ACTIVE,213.96,342.35,59.970,1499974203,"201051344000988","219011344069620",18.96,17.00,0,334.24,357.38,13.8,11.4,0.102,667368.5,667368.5,13752,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974221,2220141.00
07/13/2017 15:30,2,0.729,ACTIVE,213.51,341.15,59.996,1499974203,"201051344001025","219011344069620",29.54,17.30,0,333.03,361.89,21.8,19.1,0.155,769365.2,769365.2,13756,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974222,2220142.00
07/13/2017 15:30,2,0.729,ACTIVE,214.19,342.65,59.959,1499974203,"201051344000458","219011344069620",28.77,18.70,0,333.93,363.39,21.3,18.6,0.155,773942.2,773942.2,13740,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974223,2220143.00
07/13/2017 15:30,2,0.717,ACTIVE,214.64,343.85,59.965,1499974203,"201051344000853","219011344069620",29.38,17.50,0,336.34,364.59,21.4,18.7,0.155,775030.7,775030.7,13754,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974224,2220144.00
07/13/2017 15:30,2,0.695,ACTIVE,213.51,342.95,59.949,1499974203,"201051344000685","219011344069620",29.46,17.30,0,332.73,363.09,20.8,18.1,0.159,768922.8,768922.8,13782,0,0,0,L,1122011218,0,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974225,2220145.00
07/13/2017 15:30,2,0.703,ACTIVE,213.51,342.05,60.012,1499974203,"201051344000917","219011344069620",29.24,18.30,0,333.33,361.89,20.9,18.2,0.150,765580.9,765580.9,13769,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974226,2220146.00
07/13/2017 15:30,2,0.711,ACTIVE,213.51,342.05,59.928,1499974203,"201051344001145","219011344069620",29.18,17.00,0,333.93,363.09,21.1,18.4,0.150,773585.7,773585.7,13764,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974227,2220147.00
07/13/2017 15:30,2,0.730,ACTIVE,213.74,342.65,60.018,1499974203,"201051344000651","219011344069620",28.92,17.30,0,334.24,362.49,21.4,18.8,0.150,762392.3,762392.3,13759,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974228,2220148.00
07/13/2017 15:30,2,0.656,ACTIVE,211.93,337.24,59.954,1499974203,"274151322000088","219011344069620",28.35,19.80,0,330.63,354.97,18.9,16.3,0.106,972446.1,972446.1,13666,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974229,2220149.00
07/13/2017 15:30,2,0.463,ACTIVE,212.83,415.69,59.965,1499974203,"274151322000068","219011344069620",39.30,22.00,0,335.14,435.53,18.4,15.9,0.106,844314.4,844314.4,14019,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974230,2220150.00
07/13/2017 15:30,2,0.734,ACTIVE,213.29,341.15,59.965,1499974203,"201051344001135","219011344069620",29.64,17.50,0,332.13,362.19,22.1,19.4,0.155,757878.4,757878.4,13741,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974231,2220151.00
07/13/2017 15:30,2,0.736,ACTIVE,213.74,342.05,59.970,1499974203,"201051344000594","219011344069620",29.48,17.50,0,333.03,362.79,22.0,19.3,0.159,777105.0,777105.0,13752,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974232,2220152.00
07/13/2017 15:30,2,0.717,ACTIVE,213.74,341.75,59.954,1499974203,"201051344001203","219011344069620",29.52,17.80,0,333.93,363.09,21.4,18.8,0.155,767494.9,767494.9,13784,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974233,2220153.00
07/13/2017 15:30,2,0.678,ACTIVE,212.16,338.14,59.928,1499974203,"274151322000054","219011344069620",28.57,20.00,0,329.43,355.58,19.6,17.0,0.128,989094.2,989094.2,13649,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974234,2220154.00
07/13/2017 15:30,2,0.727,ACTIVE,214.19,342.05,59.959,1499974203,"201051344000867","219011344069620",29.50,18.30,0,334.24,363.09,21.8,19.1,0.150,761291.1,761291.1,13786,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974234,2220155.00
07/13/2017 15:30,2,0.729,ACTIVE,213.51,342.35,59.965,1499974203,"201051344001093","219011344069620",29.56,17.50,0,333.03,362.49,21.8,19.1,0.155,765546.0,765546.0,13777,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974235,2220156.00
07/13/2017 15:30,2,0.695,ACTIVE,213.96,342.35,59.970,1499974203,"201051344000900","219011344069620",29.34,17.80,0,334.84,362.79,20.7,18.0,0.159,782918.7,782918.7,13777,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974236,2220157.00
07/13/2017 15:30,2,0.730,ACTIVE,214.19,342.95,59.959,1499974203,"201051344000648","219011344069620",29.16,17.30,0,335.44,363.39,21.6,19.0,0.159,770534.2,770534.2,13753,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974237,2220158.00
07/13/2017 15:30,2,0.740,ACTIVE,214.19,342.95,59.965,1499974203,"201051344000569","219011344069620",29.34,17.80,0,334.84,363.09,22.0,19.3,0.159,784935.1,784935.1,13731,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974238,2220159.00
07/13/2017 15:30,2,0.736,ACTIVE,214.19,342.05,59.959,1499974203,"201051344000983","219011344069620",29.32,17.80,0,334.24,363.99,21.9,19.2,0.159,775563.1,775563.1,13760,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974239,2220160.00
07/13/2017 15:30,2,0.727,ACTIVE,214.19,343.25,59.965,1499974203,"201051344001158","219011344069620",29.24,16.70,0,334.84,364.29,21.6,18.9,0.159,760205.5,760205.5,13760,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974240,2220161.00
07/13/2017 15:30,2,0.715,ACTIVE,214.41,344.15,59.996,1499974203,"201051344000576","219011344069620",29.40,17.80,0,334.84,363.99,21.3,18.6,0.150,774732.1,774732.1,13762,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974241,2220162.00
07/13/2017 15:30,2,0.682,ACTIVE,212.38,339.04,59.959,1499974203,"274151322000087","219011344069620",28.57,25.00,0,330.03,354.07,19.7,17.1,0.115,963366.0,963366.0,13854,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499974242,2220163.00
07/13/2017 15:45,2,0.881,ACTIVE,213.96,343.85,59.965,1499975104,"201051344000645","219011344069620",29.20,18.00,0,333.33,355.88,26.1,23.2,0.194,773685.7,773685.7,13743,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975105,2220164.00
07/13/2017 15:45,2,0.834,ACTIVE,212.61,343.85,59.959,1499975104,"274151322000085","219011344069620",28.53,19.50,0,330.63,349.86,24.1,21.3,0.150,984524.6,984524.6,13658,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975106,2220165.00
07/13/2017 15:45,2,0.883,ACTIVE,214.19,345.66,59.959,1499975104,"201051344000633","219011344069620",29.70,17.00,0,333.03,356.78,26.6,23.7,0.208,760565.6,760565.6,13794,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975106,2220166.00
07/13/2017 15:45,2,0.883,ACTIVE,213.74,343.25,59.970,1499975104,"201051344000469","219011344069620",29.86,16.00,0,331.83,355.58,26.8,23.9,0.208,764106.6,764106.6,13765,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975107,2220167.00
07/13/2017 15:45,2,0.875,ACTIVE,213.51,344.45,59.970,1499975104,"201051344000646","219011344069620",29.90,16.70,0,331.83,360.08,26.5,23.7,0.199,759039.9,759039.9,13757,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975108,2220168.00
07/13/2017 15:45,2,0.867,ACTIVE,212.38,342.35,59.959,1499975104,"274151322000052","219011344069620",28.78,19.30,0,329.73,351.07,25.3,22.5,0.168,1024096.2,1024096.2,13665,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975109,2220169.00
07/13/2017 15:45,2,0.918,ACTIVE,214.19,344.45,59.933,1499975104,"201051344000585","219011344069620",29.24,17.00,0,332.43,360.38,27.2,24.3,0.203,772150.3,772150.3,13756,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975110,2220170.00
07/13/2017 15:45,2,0.850,ACTIVE,213.74,342.65,59.965,1499975104,"201051344001230","219011344069620",29.78,16.70,0,331.23,358.28,25.6,22.8,0.190,763567.6,763567.6,13781,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975111,2220171.00
07/13/2017 15:45,2,0.875,ACTIVE,214.64,345.06,59.965,1499975104,"201051344000582","219011344069620",29.20,17.30,0,333.93,360.38,25.9,23.1,0.194,752846.4,752846.4,13748,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975112,2220172.00
07/13/2017 15:45,2,0.891,ACTIVE,213.51,342.95,59.965,1499975104,"201051344000955","219011344069620",29.74,17.00,0,331.23,359.48,26.9,24.0,0.203,772551.8,772551.8,13767,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975113,2220173.00
07/13/2017 15:45,2,0.557,ACTIVE,212.61,411.78,59.965,1499975104,"274151322000094","219011344069620",38.66,21.50,0,334.54,429.52,21.8,19.1,0.141,843653.1,843653.1,14007,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975114,2220174.00
07/13/2017 15:45,2,0.902,ACTIVE,213.74,343.55,59.954,1499975104,"201051344000579","219011344069620",30.06,16.70,0,333.33,355.28,27.5,24.6,0.199,782316.1,782316.1,13754,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975115,2220175.00
07/13/2017 15:45,2,0.900,ACTIVE,213.74,343.25,59.970,1499975104,"201051344000890","219011344069620",29.58,17.00,0,332.13,360.08,27.0,24.1,0.190,766584.1,766584.1,13767,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975115,2220176.00
07/13/2017 15:45,2,0.871,ACTIVE,214.41,345.06,59.933,1499975104,"201051344000438","219011344069620",30.20,16.70,0,333.03,360.38,26.7,23.9,0.199,769071.2,769071.2,13753,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975116,2220177.00
07/13/2017 15:45,2,0.916,ACTIVE,214.19,341.45,59.965,1499975104,"201051344000417","219011344069620",19.08,16.30,0,332.13,355.28,17.7,15.2,0.133,694933.8,694933.8,13784,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975117,2220178.00
07/13/2017 15:45,2,0.838,ACTIVE,212.61,344.45,59.991,1499975104,"274151322000083","219011344069620",28.80,19.50,0,330.33,350.47,24.5,21.7,0.159,1013761.2,1013761.2,13672,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975118,2220179.00
07/13/2017 15:45,2,0.850,ACTIVE,213.06,344.76,59.944,1499975104,"274151322000076","219011344069620",30.00,19.30,0,330.63,351.67,25.8,23.0,0.164,1081812.4,1081812.4,13676,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975119,2220180.00
07/13/2017 15:45,2,0.895,ACTIVE,213.51,343.25,59.970,1499975104,"201051344000868","219011344069620",29.44,17.30,0,333.03,354.97,26.7,23.9,0.199,762513.7,762513.7,13769,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975120,2220181.00
07/13/2017 15:45,2,0.842,ACTIVE,212.38,343.55,59.965,1499975104,"274151322000095","219011344069620",29.34,19.30,0,330.33,350.47,25.0,22.2,0.159,1071380.7,1071380.7,13688,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975121,2220182.00
07/13/2017 15:45,2,0.889,ACTIVE,213.74,342.35,59.970,1499975104,"201051344000988","219011344069620",18.96,16.30,0,331.83,351.07,17.1,14.6,0.133,667371.7,667371.7,13753,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975122,2220183.00
07/13/2017 15:45,2,0.879,ACTIVE,213.96,343.55,59.959,1499975104,"201051344001025","219011344069620",29.86,16.70,0,332.43,359.48,26.6,23.8,0.190,769370.4,769370.4,13757,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975123,2220184.00
07/13/2017 15:45,2,0.869,ACTIVE,213.74,343.55,59.954,1499975104,"201051344000458","219011344069620",29.74,18.00,0,333.63,354.67,26.2,23.4,0.203,773947.4,773947.4,13741,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975124,2220185.00
07/13/2017 15:45,2,0.883,ACTIVE,214.41,345.06,59.965,1499975104,"201051344000853","219011344069620",29.28,17.00,0,334.24,357.08,26.2,23.4,0.203,775035.9,775035.9,13755,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975125,2220186.00
07/13/2017 15:45,2,0.842,ACTIVE,214.19,345.06,59.965,1499975104,"201051344000685","219011344069620",29.92,17.00,0,332.43,359.78,25.6,22.7,0.203,768927.8,768927.8,13783,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975126,2220187.00
07/13/2017 15:45,2,0.846,ACTIVE,213.96,344.45,59.965,1499975104,"201051344000917","219011344069620",29.74,18.00,0,331.83,359.78,25.5,22.7,0.190,765585.9,765585.9,13770,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975126,2220188.00
07/13/2017 15:45,2,0.861,ACTIVE,214.19,344.45,59.922,1499975104,"201051344001145","219011344069620",29.40,16.30,0,333.63,360.38,25.7,22.9,0.194,773590.7,773590.7,13765,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975127,2220189.00
07/13/2017 15:45,2,0.887,ACTIVE,214.19,344.45,59.949,1499975104,"201051344000651","219011344069620",29.10,16.70,0,333.03,359.78,26.2,23.4,0.194,762397.5,762397.5,13760,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975128,2220190.00
07/13/2017 15:45,2,0.807,ACTIVE,212.38,344.15,59.975,1499975104,"274151322000088","219011344069620",28.77,19.30,0,330.33,349.86,23.5,20.8,0.146,972450.6,972450.6,13667,0,0,0,L,1151911521,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975129,2220191.00
07/13/2017 15:45,2,0.568,ACTIVE,213.29,418.09,59.970,1499975104,"274151322000068","219011344069620",39.56,21.50,0,335.74,431.92,22.7,20.0,0.133,844318.7,844318.7,14020,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975130,2220192.00
07/13/2017 15:45,2,0.891,ACTIVE,213.74,343.25,59.959,1499975104,"201051344001135","219011344069620",29.70,17.00,0,331.83,359.78,26.8,24.0,0.199,757883.7,757883.7,13742,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975131,2220193.00
07/13/2017 15:45,2,0.893,ACTIVE,213.51,343.25,59.965,1499975104,"201051344000594","219011344069620",29.68,17.00,0,331.23,354.97,26.9,24.0,0.199,777110.2,777110.2,13753,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975132,2220194.00
07/13/2017 15:45,2,0.877,ACTIVE,214.19,343.55,59.965,1499975104,"201051344001203","219011344069620",29.50,17.30,0,332.73,360.69,26.2,23.4,0.203,767500.0,767500.0,13785,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975133,2220195.00
07/13/2017 15:45,2,0.824,ACTIVE,212.38,340.25,59.959,1499975104,"274151322000054","219011344069620",29.08,19.30,0,330.33,350.47,24.3,21.5,0.159,989098.9,989098.9,13650,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975134,2220196.00
07/13/2017 15:45,2,0.891,ACTIVE,213.74,342.35,59.970,1499975104,"201051344000867","219011344069620",29.48,17.80,0,332.13,354.67,26.6,23.8,0.199,761296.3,761296.3,13787,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975135,2220197.00
07/13/2017 15:45,2,0.869,ACTIVE,214.19,344.45,59.970,1499975104,"201051344001093","219011344069620",29.98,17.50,0,331.53,359.48,26.4,23.6,0.190,765551.2,765551.2,13778,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975135,2220198.00
07/13/2017 15:45,2,0.852,ACTIVE,213.74,344.15,59.959,1499975104,"201051344000900","219011344069620",29.64,17.30,0,332.43,354.67,25.6,22.8,0.199,782923.6,782923.6,13778,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975136,2220199.00
07/13/2017 15:45,2,0.891,ACTIVE,213.96,343.85,59.981,1499975104,"201051344000648","219011344069620",29.28,17.00,0,333.63,355.58,26.4,23.6,0.199,770539.4,770539.4,13754,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975137,2220200.00
07/13/2017 15:45,2,0.891,ACTIVE,213.74,343.55,59.970,1499975104,"201051344000569","219011344069620",29.72,17.30,0,331.53,355.28,26.9,24.0,0.199,784940.3,784940.3,13732,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975138,2220201.00
07/13/2017 15:45,2,0.879,ACTIVE,213.96,342.95,59.975,1499975104,"201051344000983","219011344069620",29.98,17.30,0,331.83,354.97,26.7,23.9,0.203,775568.3,775568.3,13761,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975139,2220202.00
07/13/2017 15:45,2,0.869,ACTIVE,213.96,343.85,59.954,1499975104,"201051344001158","219011344069620",29.86,16.00,0,332.73,355.28,26.3,23.5,0.203,760210.6,760210.6,13761,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975140,2220203.00
07/13/2017 15:45,2,0.879,ACTIVE,214.19,344.45,59.922,1499975104,"201051344000576","219011344069620",29.38,17.30,0,333.33,356.18,26.2,23.3,0.199,774737.2,774737.2,13763,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975141,2220204.00
07/13/2017 15:45,2,0.838,ACTIVE,212.83,343.25,59.981,1499975104,"274151322000087","219011344069620",28.67,23.80,0,330.33,349.86,24.3,21.6,0.150,963370.7,963370.7,13855,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499975142,2220205.00
07/13/2017 16:00,2,0.600,ACTIVE,213.74,340.85,59.981,1499976004,"201051344000645","219011344069620",29.06,18.00,0,332.43,357.38,17.7,15.2,0.124,773691.0,773691.0,13744,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976005,2220206.00
07/13/2017 16:00,2,0.566,ACTIVE,212.16,339.95,59.944,1499976004,"274151322000085","219011344069620",27.67,19.50,0,331.23,350.47,15.9,13.4,0.097,984529.4,984529.4,13659,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976006,2220207.00
07/13/2017 16:00,2,0.648,ACTIVE,213.74,342.05,59.981,1499976004,"201051344000633","219011344069620",23.66,16.70,0,332.13,358.58,15.9,13.4,0.133,760571.1,760571.1,13795,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976007,2220208.00
07/13/2017 16:00,2,0.627,ACTIVE,213.29,341.15,59.981,1499976004,"201051344000469","219011344069620",28.59,15.80,0,331.53,355.88,18.2,15.7,0.133,764112.1,764112.1,13766,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976008,2220209.00
07/13/2017 16:00,2,0.623,ACTIVE,212.38,339.95,59.949,1499976004,"201051344000646","219011344069620",29.00,16.30,0,332.13,357.08,18.3,15.8,0.124,759045.4,759045.4,13758,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976009,2220210.00
07/13/2017 16:00,2,0.584,ACTIVE,211.70,339.65,60.007,1499976004,"274151322000052","219011344069620",28.51,19.00,0,329.73,351.07,16.9,14.3,0.106,1024101.4,1024101.4,13666,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976010,2220211.00
07/13/2017 16:00,2,0.631,ACTIVE,212.83,339.95,59.975,1499976004,"201051344000585","219011344069620",29.28,16.70,0,333.63,356.78,18.7,16.2,0.124,772155.9,772155.9,13757,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976011,2220212.00
07/13/2017 16:00,2,0.604,ACTIVE,212.61,339.04,59.981,1499976004,"201051344001230","219011344069620",28.55,16.70,0,331.53,355.88,17.5,15.0,0.119,763572.9,763572.9,13782,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976012,2220213.00
07/13/2017 16:00,2,0.602,ACTIVE,213.06,339.95,59.986,1499976004,"201051344000582","219011344069620",28.90,17.30,0,333.63,356.78,17.7,15.1,0.124,752851.7,752851.7,13749,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976013,2220214.00
07/13/2017 16:00,2,0.639,ACTIVE,212.16,339.04,59.981,1499976004,"201051344000955","219011344069620",28.47,16.70,0,331.53,355.58,18.5,15.9,0.124,772557.3,772557.3,13768,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976013,2220215.00
07/13/2017 16:00,2,0.361,ACTIVE,211.93,408.48,59.975,1499976004,"274151322000094","219011344069620",38.31,21.30,0,333.93,433.42,14.0,11.6,0.093,843657.5,843657.5,14008,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976014,2220216.00
07/13/2017 16:00,2,0.631,ACTIVE,213.06,340.55,59.986,1499976004,"201051344000579","219011344069620",29.64,16.70,0,332.73,356.78,19.0,16.4,0.119,782321.8,782321.8,13755,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976015,2220217.00
07/13/2017 16:00,2,0.621,ACTIVE,212.61,338.74,59.986,1499976004,"201051344000890","219011344069620",29.16,17.00,0,332.73,356.48,18.4,15.8,0.119,766589.6,766589.6,13768,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976016,2220218.00
07/13/2017 16:00,2,0.611,ACTIVE,212.83,339.95,59.981,1499976004,"201051344000438","219011344069620",29.22,16.70,0,333.63,357.08,18.2,15.6,0.119,769076.7,769076.7,13754,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976017,2220219.00
07/13/2017 16:00,2,0.641,ACTIVE,213.06,338.14,59.981,1499976004,"201051344000417","219011344069620",18.59,16.30,0,333.03,351.37,12.1,9.7,0.075,694937.3,694937.3,13785,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976018,2220220.00
07/13/2017 16:00,2,0.547,ACTIVE,212.16,340.55,60.018,1499976004,"274151322000083","219011344069620",28.41,19.30,0,330.33,351.07,15.8,13.3,0.102,1013766.2,1013766.2,13673,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976019,2220221.00
07/13/2017 16:00,2,0.561,ACTIVE,212.83,340.85,59.986,1499976004,"274151322000076","219011344069620",29.08,19.00,0,334.54,351.97,16.6,14.0,0.106,1081817.6,1081817.6,13677,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976020,2220222.00
07/13/2017 16:00,2,0.617,ACTIVE,213.06,339.95,59.981,1499976004,"201051344000868","219011344069620",28.63,17.00,0,332.13,356.48,17.9,15.4,0.119,762519.2,762519.2,13770,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976021,2220223.00
07/13/2017 16:00,2,0.543,ACTIVE,211.93,338.44,59.970,1499976004,"274151322000095","219011344069620",28.73,19.30,0,330.93,350.77,15.8,13.3,0.102,1071385.8,1071385.8,13689,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976022,2220224.00
07/13/2017 16:00,2,0.586,ACTIVE,213.06,339.65,59.954,1499976004,"201051344000988","219011344069620",18.85,16.30,0,332.13,352.57,11.2,8.9,0.084,667375.0,667375.0,13754,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976022,2220225.00
07/13/2017 16:00,2,0.604,ACTIVE,212.61,338.74,60.002,1499976004,"201051344001025","219011344069620",28.90,16.30,0,333.03,356.78,17.7,15.2,0.119,769375.9,769375.9,13758,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976023,2220226.00
07/13/2017 16:00,2,0.592,ACTIVE,213.06,339.34,59.975,1499976004,"201051344000458","219011344069620",29.18,18.00,0,332.73,355.88,17.5,15.0,0.124,773952.7,773952.7,13742,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976024,2220227.00
07/13/2017 16:00,2,0.578,ACTIVE,213.74,341.15,59.975,1499976004,"201051344000853","219011344069620",29.68,16.70,0,333.93,357.68,17.4,14.9,0.119,775041.2,775041.2,13756,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976025,2220228.00
07/13/2017 16:00,2,0.557,ACTIVE,212.83,340.25,60.002,1499976004,"201051344000685","219011344069620",29.54,16.70,0,332.73,357.38,16.7,14.2,0.119,768933.0,768933.0,13784,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976026,2220229.00
07/13/2017 16:00,2,0.576,ACTIVE,212.83,339.95,59.986,1499976004,"201051344000917","219011344069620",28.75,17.80,0,332.73,356.48,16.8,14.3,0.110,765591.1,765591.1,13771,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976027,2220230.00
07/13/2017 16:00,2,0.570,ACTIVE,212.83,339.95,59.986,1499976004,"201051344001145","219011344069620",29.00,16.30,0,333.33,356.78,16.8,14.3,0.115,773596.0,773596.0,13766,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976028,2220231.00
07/13/2017 16:00,2,0.586,ACTIVE,212.83,339.65,59.975,1499976004,"201051344000651","219011344069620",28.82,16.70,0,333.63,357.08,17.2,14.6,0.115,762402.9,762402.9,13761,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976029,2220232.00
07/13/2017 16:00,2,0.510,ACTIVE,211.48,338.74,59.975,1499976004,"274151322000088","219011344069620",27.79,19.00,0,330.93,349.86,14.4,12.0,0.080,972455.3,972455.3,13668,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976030,2220233.00
07/13/2017 16:00,2,0.367,ACTIVE,212.83,407.87,59.975,1499976004,"274151322000068","219011344069620",38.21,21.30,0,332.73,433.72,14.3,11.9,0.080,844323.3,844323.3,14021,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976031,2220234.00
07/13/2017 16:00,2,0.586,ACTIVE,212.38,338.14,59.975,1499976004,"201051344001135","219011344069620",29.44,17.00,0,332.43,356.18,17.5,15.0,0.115,757889.1,757889.1,13743,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976032,2220235.00
07/13/2017 16:00,2,0.594,ACTIVE,212.83,339.34,59.938,1499976004,"201051344000594","219011344069620",29.06,17.00,0,331.53,355.58,17.6,15.0,0.115,777115.7,777115.7,13754,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976033,2220236.00
07/13/2017 16:00,2,0.572,ACTIVE,212.83,338.44,59.975,1499976004,"201051344001203","219011344069620",29.20,17.30,0,333.33,357.38,17.0,14.5,0.115,767505.4,767505.4,13786,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976034,2220237.00
07/13/2017 16:00,2,0.531,ACTIVE,211.70,336.34,59.954,1499976004,"274151322000054","219011344069620",27.55,19.30,0,329.73,350.77,14.8,12.4,0.084,989103.8,989103.8,13651,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976034,2220238.00
07/13/2017 16:00,2,0.586,ACTIVE,213.06,338.74,59.975,1499976004,"201051344000867","219011344069620",28.86,17.80,0,331.53,355.28,17.1,14.6,0.115,761301.7,761301.7,13788,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976035,2220239.00
07/13/2017 16:00,2,0.578,ACTIVE,212.61,339.34,59.975,1499976004,"201051344001093","219011344069620",29.32,17.50,0,332.73,356.48,17.1,14.6,0.102,765556.5,765556.5,13779,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976036,2220240.00
07/13/2017 16:00,2,0.541,ACTIVE,213.29,339.95,59.981,1499976004,"201051344000900","219011344069620",29.12,17.00,0,332.13,355.58,16.0,13.5,0.110,782928.7,782928.7,13779,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976037,2220241.00
07/13/2017 16:00,2,0.578,ACTIVE,213.29,339.34,59.975,1499976004,"201051344000648","219011344069620",28.98,16.70,0,333.63,356.18,17.0,14.5,0.110,770544.8,770544.8,13755,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976038,2220242.00
