ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 16:00,2,0.586,ACTIVE,213.29,339.65,59.986,1499976004,"201051344000569","219011344069620",28.90,17.30,0,333.03,355.88,17.2,14.7,0.115,784945.7,784945.7,13733,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976039,2220243.00
07/13/2017 16:00,2,0.582,ACTIVE,213.29,339.34,59.954,1499976004,"201051344000983","219011344069620",28.98,17.00,0,332.13,356.18,17.1,14.6,0.115,775573.7,775573.7,13762,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976040,2220244.00
07/13/2017 16:00,2,0.566,ACTIVE,213.29,339.65,59.981,1499976004,"201051344001158","219011344069620",28.73,16.00,0,332.43,356.18,16.5,14.0,0.115,760215.9,760215.9,13762,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976041,2220245.00
07/13/2017 16:00,2,0.562,ACTIVE,213.51,341.15,59.986,1499976004,"201051344000576","219011344069620",29.04,17.00,0,333.03,356.78,16.6,14.1,0.110,774742.5,774742.5,13764,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976042,2220246.00
07/13/2017 16:00,2,0.512,ACTIVE,211.93,339.04,59.981,1499976004,"274151322000087","219011344069620",27.81,23.30,0,330.63,349.86,14.5,12.0,0.080,963375.5,963375.5,13856,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976043,2220247.00
07/13/2017 16:15,2,0.596,ACTIVE,213.29,339.95,60.002,1499976903,"201051344000645","219011344069620",28.94,17.50,0,332.13,351.97,17.5,15.0,0.119,773694.9,773694.9,13745,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976904,2220248.00
07/13/2017 16:15,2,0.553,ACTIVE,212.38,337.54,59.981,1499976903,"274151322000085","219011344069620",27.63,19.00,0,330.63,347.46,15.5,13.1,0.093,984532.9,984532.9,13660,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976905,2220249.00
07/13/2017 16:15,2,0.605,ACTIVE,213.51,341.15,60.007,1499976903,"201051344000633","219011344069620",29.16,16.30,0,330.03,353.77,17.9,15.4,0.128,760575.1,760575.1,13796,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976906,2220250.00
07/13/2017 16:15,2,0.605,ACTIVE,213.29,339.95,59.991,1499976903,"201051344000469","219011344069620",29.40,15.50,0,330.93,351.67,18.1,15.5,0.128,764116.2,764116.2,13767,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976907,2220251.00
07/13/2017 16:15,2,0.598,ACTIVE,212.16,339.34,59.981,1499976903,"201051344000646","219011344069620",29.56,16.00,0,330.63,352.27,17.9,15.4,0.119,759049.4,759049.4,13759,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976907,2220252.00
07/13/2017 16:15,2,0.568,ACTIVE,211.93,338.14,59.975,1499976903,"274151322000052","219011344069620",28.59,18.70,0,330.03,348.36,16.5,14.0,0.102,1024105.1,1024105.1,13667,0,0,0,L,1151911521,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976908,2220253.00
07/13/2017 16:15,2,0.625,ACTIVE,212.83,340.55,59.996,1499976903,"201051344000585","219011344069620",29.00,16.30,0,331.23,352.27,18.4,15.8,0.124,772160.1,772160.1,13758,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976909,2220254.00
07/13/2017 16:15,2,0.586,ACTIVE,212.38,338.14,60.007,1499976903,"201051344001230","219011344069620",28.98,16.30,0,330.63,350.47,17.2,14.7,0.110,763576.8,763576.8,13783,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976910,2220255.00
07/13/2017 16:15,2,0.594,ACTIVE,213.06,340.25,59.981,1499976903,"201051344000582","219011344069620",28.82,17.00,0,331.23,352.87,17.4,14.8,0.119,752855.6,752855.6,13750,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976911,2220256.00
07/13/2017 16:15,2,0.607,ACTIVE,212.16,339.04,59.981,1499976903,"201051344000955","219011344069620",29.36,16.30,0,330.03,351.07,18.1,15.6,0.119,772561.5,772561.5,13769,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976912,2220257.00
07/13/2017 16:15,2,0.357,ACTIVE,212.16,407.57,59.970,1499976903,"274151322000094","219011344069620",38.29,20.70,0,334.24,435.83,13.8,11.4,0.080,843660.6,843660.6,14009,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976913,2220258.00
07/13/2017 16:15,2,0.625,ACTIVE,213.06,339.34,59.981,1499976903,"201051344000579","219011344069620",29.40,16.30,0,331.83,352.57,18.6,16.1,0.124,782326.1,782326.1,13756,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976914,2220259.00
07/13/2017 16:15,2,0.613,ACTIVE,212.61,339.04,60.034,1499976903,"201051344000890","219011344069620",29.00,16.70,0,330.63,351.97,18.1,15.5,0.119,766593.8,766593.8,13769,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976915,2220260.00
07/13/2017 16:15,2,0.596,ACTIVE,212.61,339.34,59.986,1499976903,"201051344000438","219011344069620",29.56,16.00,0,331.83,352.27,17.9,15.4,0.115,769080.8,769080.8,13755,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976915,2220261.00
07/13/2017 16:15,2,0.629,ACTIVE,212.61,338.14,59.954,1499976903,"201051344000417","219011344069620",18.65,16.00,0,331.53,347.16,11.9,9.6,0.071,694939.8,694939.8,13786,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976916,2220262.00
07/13/2017 16:15,2,0.549,ACTIVE,212.16,339.04,59.981,1499976903,"274151322000083","219011344069620",28.03,19.00,0,331.23,348.06,15.6,13.1,0.088,1013769.7,1013769.7,13674,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976917,2220263.00
07/13/2017 16:15,2,0.557,ACTIVE,212.83,341.15,59.975,1499976903,"274151322000076","219011344069620",29.00,18.70,0,331.23,348.96,16.4,13.9,0.106,1081821.4,1081821.4,13678,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976918,2220264.00
07/13/2017 16:15,2,0.602,ACTIVE,213.06,339.34,59.975,1499976903,"201051344000868","219011344069620",28.88,16.70,0,330.93,351.67,17.6,15.1,0.119,762523.2,762523.2,13771,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976919,2220265.00
07/13/2017 16:15,2,0.543,ACTIVE,212.16,336.64,59.970,1499976903,"274151322000095","219011344069620",28.67,19.00,0,330.63,347.46,15.8,13.3,0.097,1071389.3,1071389.3,13690,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976920,2220266.00
07/13/2017 16:15,2,0.580,ACTIVE,212.83,339.34,60.018,1499976903,"201051344000988","219011344069620",18.83,16.00,0,331.23,348.66,11.1,8.7,0.075,667377.4,667377.4,13755,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976921,2220267.00
07/13/2017 16:15,2,0.588,ACTIVE,212.61,338.74,59.975,1499976903,"201051344001025","219011344069620",29.54,16.00,0,332.13,352.27,17.6,15.1,0.124,769380.0,769380.0,13759,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976922,2220268.00
07/13/2017 16:15,2,0.590,ACTIVE,213.06,339.04,59.975,1499976903,"201051344000458","219011344069620",29.06,17.50,0,331.53,351.37,17.4,14.9,0.119,773956.7,773956.7,13743,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976923,2220269.00
07/13/2017 16:15,2,0.594,ACTIVE,213.74,340.85,59.975,1499976903,"201051344000853","219011344069620",28.92,16.30,0,333.33,352.87,17.4,14.9,0.119,775045.2,775045.2,13757,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976924,2220270.00
07/13/2017 16:15,2,0.570,ACTIVE,213.06,341.15,59.959,1499976903,"201051344000685","219011344069620",29.02,16.30,0,331.23,352.57,16.8,14.3,0.119,768936.9,768936.9,13785,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976925,2220271.00
07/13/2017 16:15,2,0.576,ACTIVE,212.83,339.95,60.023,1499976903,"201051344000917","219011344069620",28.98,17.50,0,330.93,352.27,16.9,14.4,0.110,765595.0,765595.0,13772,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976926,2220272.00
07/13/2017 16:15,2,0.578,ACTIVE,213.06,339.95,59.944,1499976903,"201051344001145","219011344069620",29.08,16.00,0,332.13,352.57,17.1,14.5,0.110,773599.8,773599.8,13767,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976927,2220273.00
07/13/2017 16:15,2,0.590,ACTIVE,212.83,339.95,59.954,1499976903,"201051344000651","219011344069620",29.08,16.00,0,330.93,351.97,17.4,14.9,0.115,762406.8,762406.8,13762,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976928,2220274.00
07/13/2017 16:15,2,0.529,ACTIVE,211.93,339.04,59.981,1499976903,"274151322000088","219011344069620",27.71,18.30,0,328.82,347.46,14.9,12.4,0.093,972458.6,972458.6,13669,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976929,2220275.00
07/13/2017 16:15,2,0.369,ACTIVE,213.06,413.59,59.981,1499976903,"274151322000068","219011344069620",39.08,20.70,0,334.54,434.33,14.5,12.1,0.084,844326.5,844326.5,14022,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976930,2220276.00
07/13/2017 16:15,2,0.604,ACTIVE,212.38,338.74,59.981,1499976903,"201051344001135","219011344069620",29.38,16.30,0,330.93,351.67,18.0,15.4,0.119,757893.2,757893.2,13744,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976931,2220277.00
07/13/2017 16:15,2,0.600,ACTIVE,212.83,339.34,59.986,1499976903,"201051344000594","219011344069620",29.30,16.70,0,330.33,351.67,17.9,15.3,0.124,777119.8,777119.8,13755,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976932,2220278.00
07/13/2017 16:15,2,0.594,ACTIVE,212.83,339.04,59.991,1499976903,"201051344001203","219011344069620",28.98,17.00,0,330.93,353.17,17.4,14.9,0.119,767509.3,767509.3,13787,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976933,2220279.00
07/13/2017 16:15,2,0.553,ACTIVE,212.16,339.04,59.981,1499976903,"274151322000054","219011344069620",27.81,19.30,0,330.03,347.76,15.6,13.1,0.093,989107.2,989107.2,13652,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976934,2220280.00
07/13/2017 16:15,2,0.602,ACTIVE,213.29,338.74,59.975,1499976903,"201051344000867","219011344069620",29.00,17.50,0,331.23,351.37,17.7,15.2,0.119,761305.7,761305.7,13789,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976935,2220281.00
07/13/2017 16:15,2,0.602,ACTIVE,212.83,339.95,59.986,1499976903,"201051344001093","219011344069620",29.24,17.00,0,331.23,352.27,17.9,15.3,0.110,765560.6,765560.6,13780,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976935,2220282.00
07/13/2017 16:15,2,0.564,ACTIVE,212.83,339.95,59.986,1499976903,"201051344000900","219011344069620",28.88,16.70,0,332.13,351.67,16.5,14.0,0.119,782932.5,782932.5,13780,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976936,2220283.00
07/13/2017 16:15,2,0.596,ACTIVE,213.29,339.65,59.986,1499976903,"201051344000648","219011344069620",29.28,16.30,0,331.83,351.67,17.7,15.2,0.119,770548.8,770548.8,13756,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976937,2220284.00
07/13/2017 16:15,2,0.617,ACTIVE,212.83,339.04,59.981,1499976903,"201051344000569","219011344069620",28.59,16.70,0,331.53,351.67,17.9,15.3,0.124,784949.8,784949.8,13734,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976938,2220285.00
07/13/2017 16:15,2,0.600,ACTIVE,213.06,338.74,59.975,1499976903,"201051344000983","219011344069620",29.32,16.70,0,331.53,351.67,17.8,15.3,0.124,775577.7,775577.7,13763,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976939,2220286.00
07/13/2017 16:15,2,0.596,ACTIVE,213.06,339.65,59.996,1499976903,"201051344001158","219011344069620",28.86,15.80,0,331.53,352.27,17.4,14.9,0.119,760219.9,760219.9,13763,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976940,2220287.00
07/13/2017 16:15,2,0.594,ACTIVE,213.51,340.55,59.981,1499976903,"201051344000576","219011344069620",28.94,16.70,0,333.03,352.87,17.5,14.9,0.119,774746.4,774746.4,13765,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976941,2220288.00
07/13/2017 16:15,2,0.551,ACTIVE,212.38,339.65,59.981,1499976903,"274151322000087","219011344069620",28.15,22.50,0,328.52,347.16,15.7,13.2,0.088,963379.0,963379.0,13857,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499976942,2220289.00
07/13/2017 16:30,2,0.586,ACTIVE,213.51,339.65,60.002,1499977803,"201051344000645","219011344069620",28.65,17.30,0,331.83,350.17,17.1,14.5,0.115,773698.6,773698.6,13746,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977804,2220290.00
07/13/2017 16:30,2,0.541,ACTIVE,212.16,339.65,59.991,1499977803,"274151322000085","219011344069620",28.21,18.70,0,332.13,345.96,15.5,13.0,0.097,984536.1,984536.1,13661,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977805,2220291.00
07/13/2017 16:30,2,0.600,ACTIVE,213.74,341.15,60.007,1499977803,"201051344000633","219011344069620",29.12,16.00,0,331.83,351.97,17.8,15.2,0.128,760578.9,760578.9,13797,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977806,2220292.00
07/13/2017 16:30,2,0.619,ACTIVE,213.29,339.65,60.007,1499977803,"201051344000469","219011344069620",28.37,15.00,0,329.73,350.17,17.8,15.3,0.124,764120.0,764120.0,13768,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977807,2220293.00
07/13/2017 16:30,2,0.607,ACTIVE,212.38,339.65,60.007,1499977803,"201051344000646","219011344069620",28.94,15.80,0,330.33,350.17,17.8,15.3,0.124,759053.2,759053.2,13760,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977808,2220294.00
07/13/2017 16:30,2,0.574,ACTIVE,211.48,338.74,59.991,1499977803,"274151322000052","219011344069620",28.67,18.00,0,330.03,346.56,16.7,14.2,0.093,1024108.6,1024108.6,13668,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977809,2220295.00
07/13/2017 16:30,2,0.623,ACTIVE,213.06,340.55,60.007,1499977803,"201051344000585","219011344069620",29.06,16.00,0,331.23,350.47,18.4,15.8,0.124,772164.0,772164.0,13759,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977810,2220296.00
07/13/2017 16:30,2,0.588,ACTIVE,212.83,339.34,60.028,1499977803,"201051344001230","219011344069620",29.30,16.00,0,330.03,348.66,17.4,14.9,0.119,763580.4,763580.4,13784,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977810,2220297.00
07/13/2017 16:30,2,0.594,ACTIVE,213.51,340.85,60.007,1499977803,"201051344000582","219011344069620",29.16,16.30,0,330.93,350.47,17.6,15.0,0.115,752859.3,752859.3,13751,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977811,2220298.00
07/13/2017 16:30,2,0.615,ACTIVE,212.61,339.04,59.996,1499977803,"201051344000955","219011344069620",29.42,16.00,0,329.73,348.96,18.4,15.8,0.124,772565.4,772565.4,13770,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977812,2220299.00
07/13/2017 16:30,2,0.367,ACTIVE,212.16,401.26,59.991,1499977803,"274151322000094","219011344069620",37.67,20.00,0,333.63,434.63,13.9,11.5,0.084,843663.4,843663.4,14010,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977813,2220300.00
07/13/2017 16:30,2,0.639,ACTIVE,213.29,339.65,59.959,1499977803,"201051344000579","219011344069620",29.14,16.00,0,330.93,350.17,18.9,16.3,0.124,782330.2,782330.2,13757,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977814,2220301.00
07/13/2017 16:30,2,0.623,ACTIVE,212.83,339.65,59.991,1499977803,"201051344000890","219011344069620",29.02,16.30,0,330.33,349.86,18.4,15.8,0.115,766597.7,766597.7,13770,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977815,2220302.00
07/13/2017 16:30,2,0.607,ACTIVE,213.29,340.85,60.002,1499977803,"201051344000438","219011344069620",29.48,15.80,0,332.13,350.47,18.2,15.6,0.115,769084.7,769084.7,13756,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977816,2220303.00
07/13/2017 16:30,2,0.623,ACTIVE,213.29,338.74,60.002,1499977803,"201051344000417","219011344069620",19.16,15.80,0,331.53,345.36,12.2,9.8,0.075,694942.2,694942.2,13787,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977817,2220304.00
07/13/2017 16:30,2,0.553,ACTIVE,211.93,338.14,60.002,1499977803,"274151322000083","219011344069620",28.55,18.30,0,330.03,346.26,16.0,13.5,0.102,1013773.0,1013773.0,13675,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977818,2220305.00
07/13/2017 16:30,2,0.574,ACTIVE,212.38,340.85,59.991,1499977803,"274151322000076","219011344069620",28.86,18.00,0,330.63,346.86,16.8,14.3,0.106,1081824.9,1081824.9,13679,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977819,2220306.00
07/13/2017 16:30,2,0.611,ACTIVE,213.06,339.95,59.996,1499977803,"201051344000868","219011344069620",28.90,16.30,0,329.73,350.17,17.9,15.4,0.119,762527.0,762527.0,13772,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977820,2220307.00
07/13/2017 16:30,2,0.543,ACTIVE,211.93,337.84,59.986,1499977803,"274151322000095","219011344069620",29.16,18.30,0,330.03,345.96,16.0,13.6,0.106,1071392.7,1071392.7,13691,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977820,2220308.00
07/13/2017 16:30,2,0.594,ACTIVE,213.06,339.34,59.996,1499977803,"201051344000988","219011344069620",18.79,15.50,0,330.63,347.76,11.3,9.0,0.084,667379.6,667379.6,13756,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977821,2220309.00
07/13/2017 16:30,2,0.600,ACTIVE,212.83,338.44,59.991,1499977803,"201051344001025","219011344069620",29.52,15.80,0,331.83,350.17,17.9,15.4,0.119,769383.8,769383.8,13760,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977822,2220310.00
07/13/2017 16:30,2,0.600,ACTIVE,213.06,339.04,59.996,1499977803,"201051344000458","219011344069620",28.90,17.30,0,331.23,350.17,17.6,15.1,0.124,773960.5,773960.5,13744,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977823,2220311.00
07/13/2017 16:30,2,0.586,ACTIVE,213.74,341.15,59.986,1499977803,"201051344000853","219011344069620",29.72,15.80,0,333.03,351.67,17.6,15.1,0.124,775049.0,775049.0,13758,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977824,2220312.00
07/13/2017 16:30,2,0.578,ACTIVE,213.29,340.25,59.996,1499977803,"201051344000685","219011344069620",29.16,16.00,0,331.23,350.47,17.1,14.6,0.124,768940.5,768940.5,13786,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977825,2220313.00
07/13/2017 16:30,2,0.584,ACTIVE,213.29,340.55,59.959,1499977803,"201051344000917","219011344069620",29.06,17.30,0,330.93,350.17,17.2,14.7,0.115,765598.6,765598.6,13773,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977826,2220314.00
07/13/2017 16:30,2,0.590,ACTIVE,213.29,340.25,60.028,1499977803,"201051344001145","219011344069620",28.67,15.80,0,332.43,350.47,17.2,14.6,0.119,773603.5,773603.5,13768,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977827,2220315.00
07/13/2017 16:30,2,0.600,ACTIVE,213.29,339.95,60.002,1499977803,"201051344000651","219011344069620",28.80,15.80,0,332.43,350.17,17.5,15.0,0.119,762410.6,762410.6,13763,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977828,2220316.00
07/13/2017 16:30,2,0.527,ACTIVE,211.48,337.54,59.991,1499977803,"274151322000088","219011344069620",27.73,18.00,0,331.83,345.06,14.8,12.4,0.093,972461.8,972461.8,13670,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977829,2220317.00
07/13/2017 16:30,2,0.379,ACTIVE,212.61,407.27,59.986,1499977803,"274151322000068","219011344069620",38.21,20.00,0,334.84,434.33,14.3,11.9,0.075,844329.6,844329.6,14023,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977830,2220318.00
07/13/2017 16:30,2,0.625,ACTIVE,212.83,339.65,59.981,1499977803,"201051344001135","219011344069620",27.17,16.00,0,330.93,349.56,17.2,14.7,0.106,757897.1,757897.1,13745,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977831,2220319.00
07/13/2017 16:30,2,0.604,ACTIVE,212.83,339.34,59.981,1499977803,"201051344000594","219011344069620",29.08,16.30,0,330.33,350.17,17.8,15.3,0.119,777123.7,777123.7,13756,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977832,2220320.00
07/13/2017 16:30,2,0.586,ACTIVE,213.29,339.04,59.996,1499977803,"201051344001203","219011344069620",29.18,16.30,0,331.53,351.37,17.4,14.8,0.115,767513.0,767513.0,13788,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977833,2220321.00
07/13/2017 16:30,2,0.527,ACTIVE,211.70,340.25,60.007,1499977803,"274151322000054","219011344069620",28.45,18.70,0,331.53,346.26,15.2,12.8,0.093,989110.5,989110.5,13653,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977833,2220322.00
07/13/2017 16:30,2,0.578,ACTIVE,213.51,339.04,59.970,1499977803,"201051344000867","219011344069620",29.70,17.00,0,330.03,349.86,17.4,14.9,0.110,761309.5,761309.5,13790,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977834,2220323.00
07/13/2017 16:30,2,0.594,ACTIVE,213.06,339.34,59.981,1499977803,"201051344001093","219011344069620",29.20,16.70,0,331.53,349.56,17.6,15.1,0.110,765564.4,765564.4,13781,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977835,2220324.00
07/13/2017 16:30,2,0.543,ACTIVE,213.29,339.95,59.991,1499977803,"201051344000900","219011344069620",29.34,16.30,0,330.63,349.86,16.2,13.7,0.119,782936.0,782936.0,13781,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977836,2220325.00
07/13/2017 16:30,2,0.590,ACTIVE,213.29,339.65,59.996,1499977803,"201051344000648","219011344069620",28.84,16.00,0,331.53,350.47,17.3,14.8,0.106,770552.5,770552.5,13757,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977837,2220326.00
07/13/2017 16:30,2,0.596,ACTIVE,213.29,339.04,60.002,1499977803,"201051344000569","219011344069620",28.92,16.00,0,330.63,350.17,17.5,14.9,0.119,784953.7,784953.7,13735,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977838,2220327.00
07/13/2017 16:30,2,0.572,ACTIVE,213.06,339.65,59.986,1499977803,"201051344000983","219011344069620",29.72,16.00,0,330.93,350.17,17.2,14.7,0.119,775581.5,775581.5,13764,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977839,2220328.00
07/13/2017 16:30,2,0.562,ACTIVE,213.29,340.25,59.986,1499977803,"201051344001158","219011344069620",29.40,15.50,0,330.63,350.17,16.8,14.3,0.110,760223.6,760223.6,13764,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977840,2220329.00
07/13/2017 16:30,2,0.568,ACTIVE,213.51,340.55,59.986,1499977803,"201051344000576","219011344069620",29.24,16.30,0,331.83,351.07,16.8,14.3,0.110,774750.1,774750.1,13766,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977841,2220330.00
07/13/2017 16:30,2,0.525,ACTIVE,212.16,336.34,59.986,1499977803,"274151322000087","219011344069620",27.77,21.80,0,331.23,345.36,14.8,12.4,0.080,963382.3,963382.3,13858,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499977842,2220331.00
07/13/2017 16:45,2,0.508,ACTIVE,213.51,339.34,59.965,1499978704,"201051344000645","219011344069620",28.71,17.00,0,331.83,348.96,14.8,12.4,0.088,773701.5,773701.5,13747,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978706,2220332.00
07/13/2017 16:45,2,0.453,ACTIVE,212.16,339.34,59.965,1499978704,"274151322000085","219011344069620",27.91,18.30,0,333.03,344.15,12.8,10.4,0.075,984538.6,984538.6,13662,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978707,2220333.00
07/13/2017 16:45,2,0.516,ACTIVE,213.74,340.85,59.986,1499978704,"201051344000633","219011344069620",29.40,15.80,0,331.23,350.17,15.3,12.9,0.097,760582.0,760582.0,13798,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978708,2220334.00
07/13/2017 16:45,2,0.525,ACTIVE,213.29,339.34,59.933,1499978704,"201051344000469","219011344069620",29.12,15.00,0,330.03,347.76,15.5,13.1,0.097,764123.1,764123.1,13769,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978708,2220335.00
07/13/2017 16:45,2,0.520,ACTIVE,212.61,338.74,59.965,1499978704,"201051344000646","219011344069620",29.12,15.50,0,330.93,349.26,15.3,12.9,0.097,759056.3,759056.3,13761,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978709,2220336.00
07/13/2017 16:45,2,0.490,ACTIVE,211.70,335.74,59.954,1499978704,"274151322000052","219011344069620",27.83,17.80,0,332.13,344.45,13.8,11.4,0.075,1024111.4,1024111.4,13669,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978710,2220337.00
07/13/2017 16:45,2,0.541,ACTIVE,212.83,339.04,59.991,1499978704,"201051344000585","219011344069620",28.67,15.80,0,331.83,349.56,15.7,13.2,0.102,772167.1,772167.1,13760,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978711,2220338.00
07/13/2017 16:45,2,0.520,ACTIVE,212.83,338.14,59.917,1499978704,"201051344001230","219011344069620",28.21,15.80,0,330.03,347.76,14.8,12.4,0.093,763583.4,763583.4,13785,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978712,2220339.00
07/13/2017 16:45,2,0.502,ACTIVE,213.51,339.65,59.965,1499978704,"201051344000582","219011344069620",29.16,16.00,0,331.83,348.66,14.8,12.4,0.093,752862.3,752862.3,13752,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978713,2220340.00
07/13/2017 16:45,2,0.543,ACTIVE,212.61,338.74,59.965,1499978704,"201051344000955","219011344069620",28.67,15.80,0,330.63,348.06,15.8,13.3,0.097,772568.6,772568.6,13771,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978714,2220341.00
07/13/2017 16:45,2,0.297,ACTIVE,212.16,401.56,59.949,1499978704,"274151322000094","219011344069620",37.79,19.80,0,334.84,428.01,11.4,9.1,0.066,843665.5,843665.5,14011,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978715,2220342.00
07/13/2017 16:45,2,0.555,ACTIVE,213.06,339.04,59.959,1499978704,"201051344000579","219011344069620",28.92,15.80,0,331.83,348.66,16.3,13.8,0.093,782333.4,782333.4,13758,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978716,2220343.00
07/13/2017 16:45,2,0.535,ACTIVE,212.83,338.44,59.986,1499978704,"201051344000890","219011344069620",28.84,16.00,0,330.93,349.26,15.7,13.2,0.093,766600.9,766600.9,13771,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978717,2220344.00
07/13/2017 16:45,2,0.525,ACTIVE,213.06,339.34,59.928,1499978704,"201051344000438","219011344069620",29.36,15.80,0,330.63,349.56,15.6,13.1,0.093,769087.8,769087.8,13757,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978718,2220345.00
07/13/2017 16:45,2,0.555,ACTIVE,213.06,337.84,59.981,1499978704,"201051344000417","219011344069620",18.51,15.50,0,331.23,345.66,10.4,8.1,0.057,694944.1,694944.1,13788,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978719,2220346.00
07/13/2017 16:45,2,0.471,ACTIVE,212.16,339.65,59.991,1499978704,"274151322000083","219011344069620",27.79,18.00,0,333.03,344.45,13.3,10.9,0.075,1013775.6,1013775.6,13676,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978720,2220347.00
07/13/2017 16:45,2,0.482,ACTIVE,212.38,339.65,59.954,1499978704,"274151322000076","219011344069620",28.53,17.50,0,333.93,345.36,13.9,11.5,0.084,1081827.6,1081827.6,13680,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978721,2220348.00
07/13/2017 16:45,2,0.527,ACTIVE,213.06,339.04,59.965,1499978704,"201051344000868","219011344069620",28.63,16.00,0,330.93,348.36,15.3,12.8,0.097,762530.1,762530.1,13773,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978721,2220349.00
07/13/2017 16:45,2,0.465,ACTIVE,211.93,336.04,59.954,1499978704,"274151322000095","219011344069620",28.45,17.80,0,332.13,344.76,13.4,11.0,0.071,1071395.3,1071395.3,13692,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978722,2220350.00
07/13/2017 16:45,2,0.500,ACTIVE,213.06,339.04,59.959,1499978704,"201051344000988","219011344069620",18.91,15.30,0,331.23,346.56,9.6,7.3,0.062,667381.3,667381.3,13757,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978723,2220351.00
07/13/2017 16:45,2,0.535,ACTIVE,212.83,338.14,59.959,1499978704,"201051344001025","219011344069620",28.49,15.50,0,330.93,348.66,15.4,13.0,0.097,769386.8,769386.8,13761,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978724,2220352.00
07/13/2017 16:45,2,0.520,ACTIVE,213.06,338.44,59.959,1499978704,"201051344000458","219011344069620",28.94,17.00,0,330.63,348.96,15.3,12.8,0.097,773963.5,773963.5,13745,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978725,2220353.00
07/13/2017 16:45,2,0.533,ACTIVE,213.51,340.25,59.959,1499978704,"201051344000853","219011344069620",28.11,15.50,0,333.03,350.17,15.2,12.7,0.097,775052.0,775052.0,13759,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978726,2220354.00
07/13/2017 16:45,2,0.494,ACTIVE,213.06,339.95,59.959,1499978704,"201051344000685","219011344069620",29.66,15.80,0,331.53,349.86,14.9,12.4,0.102,768943.4,768943.4,13787,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978727,2220355.00
07/13/2017 16:45,2,0.516,ACTIVE,213.06,339.65,59.959,1499978704,"201051344000917","219011344069620",28.86,17.00,0,331.23,348.66,15.1,12.6,0.093,765601.5,765601.5,13774,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978728,2220356.00
07/13/2017 16:45,2,0.514,ACTIVE,213.29,339.65,59.965,1499978704,"201051344001145","219011344069620",29.00,15.50,0,331.23,349.86,15.1,12.7,0.093,773606.4,773606.4,13769,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978729,2220357.00
07/13/2017 16:45,2,0.520,ACTIVE,213.06,339.65,59.954,1499978704,"201051344000651","219011344069620",29.50,15.50,0,332.13,348.66,15.5,13.1,0.097,762413.6,762413.6,13764,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978729,2220358.00
07/13/2017 16:45,2,0.459,ACTIVE,211.48,337.24,59.954,1499978704,"274151322000088","219011344069620",27.85,17.80,0,332.43,343.25,12.9,10.6,0.080,972464.1,972464.1,13671,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978731,2220359.00
07/13/2017 16:45,2,0.318,ACTIVE,212.61,417.49,59.970,1499978704,"274151322000068","219011344069620",39.36,19.80,0,335.44,424.11,12.5,10.2,0.066,844331.9,844331.9,14024,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978732,2220360.00
07/13/2017 16:45,2,0.545,ACTIVE,212.61,337.84,59.970,1499978704,"201051344001135","219011344069620",29.32,15.80,0,331.53,346.26,16.2,13.7,0.097,757900.2,757900.2,13746,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978732,2220361.00
07/13/2017 16:45,2,0.537,ACTIVE,212.61,338.44,59.944,1499978704,"201051344000594","219011344069620",29.58,16.00,0,330.33,348.36,16.1,13.6,0.097,777126.7,777126.7,13757,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978733,2220362.00
07/13/2017 16:45,2,0.533,ACTIVE,213.06,338.74,59.944,1499978704,"201051344001203","219011344069620",29.30,16.30,0,331.83,350.17,15.9,13.4,0.106,767516.0,767516.0,13789,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978734,2220363.00
07/13/2017 16:45,2,0.484,ACTIVE,211.93,339.65,59.954,1499978704,"274151322000054","219011344069620",28.15,18.00,0,332.43,344.76,13.8,11.4,0.088,989113.0,989113.0,13654,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978735,2220364.00
07/13/2017 16:45,2,0.543,ACTIVE,213.51,339.04,59.959,1499978704,"201051344000867","219011344069620",28.96,16.70,0,331.23,347.76,15.9,13.5,0.097,761312.5,761312.5,13791,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978736,2220365.00
07/13/2017 16:45,2,0.557,ACTIVE,212.83,339.04,59.928,1499978704,"201051344001093","219011344069620",29.08,16.30,0,331.83,348.36,16.4,14.0,0.097,765567.5,765567.5,13782,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978737,2220366.00
07/13/2017 16:45,2,0.512,ACTIVE,213.06,339.65,59.959,1499978704,"201051344000900","219011344069620",28.51,16.00,0,331.53,347.76,14.8,12.4,0.102,782938.7,782938.7,13782,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978738,2220367.00
07/13/2017 16:45,2,0.549,ACTIVE,213.51,339.04,59.959,1499978704,"201051344000648","219011344069620",29.04,15.80,0,331.53,348.36,16.2,13.7,0.102,770555.6,770555.6,13758,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978739,2220368.00
07/13/2017 16:45,2,0.561,ACTIVE,213.06,338.74,59.959,1499978704,"201051344000569","219011344069620",28.77,16.00,0,331.23,348.36,16.4,13.9,0.110,784956.7,784956.7,13736,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978740,2220369.00
07/13/2017 16:45,2,0.547,ACTIVE,213.06,338.74,59.922,1499978704,"201051344000983","219011344069620",29.28,16.00,0,331.23,348.36,16.2,13.8,0.110,775584.6,775584.6,13765,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978741,2220370.00
07/13/2017 16:45,2,0.551,ACTIVE,213.29,339.34,59.970,1499978704,"201051344001158","219011344069620",28.47,15.30,0,330.63,348.96,15.9,13.4,0.106,760226.5,760226.5,13765,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978742,2220371.00
07/13/2017 16:45,2,0.547,ACTIVE,213.51,340.55,59.959,1499978704,"201051344000576","219011344069620",28.82,16.00,0,331.53,348.66,16.0,13.5,0.106,774753.1,774753.1,13767,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978742,2220372.00
07/13/2017 16:45,2,0.502,ACTIVE,212.16,339.04,59.938,1499978704,"274151322000087","219011344069620",27.83,21.00,0,333.03,343.25,14.2,11.7,0.071,963384.8,963384.8,13859,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499978743,2220373.00
07/13/2017 17:00,2,0.531,ACTIVE,213.51,339.95,59.959,1499979603,"201051344000645","219011344069620",28.47,17.00,0,332.13,348.36,15.3,12.9,0.102,773704.9,773704.9,13748,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979604,2220374.00
07/13/2017 17:00,2,0.480,ACTIVE,212.38,337.84,60.028,1499979603,"274151322000085","219011344069620",27.79,18.30,0,333.03,344.76,13.5,11.1,0.075,984541.6,984541.6,13663,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979605,2220375.00
07/13/2017 17:00,2,0.537,ACTIVE,213.51,341.45,59.996,1499979603,"201051344000633","219011344069620",29.40,15.80,0,331.83,349.56,16.0,13.6,0.110,760585.5,760585.5,13799,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979606,2220376.00
07/13/2017 17:00,2,0.557,ACTIVE,213.06,339.34,59.975,1499979603,"201051344000469","219011344069620",28.53,15.00,0,330.63,348.36,16.1,13.6,0.106,764126.7,764126.7,13770,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979607,2220377.00
07/13/2017 17:00,2,0.547,ACTIVE,212.61,338.44,59.996,1499979603,"201051344000646","219011344069620",28.71,15.50,0,330.93,347.46,15.9,13.4,0.097,759059.8,759059.8,13762,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979608,2220378.00
07/13/2017 17:00,2,0.514,ACTIVE,211.70,337.24,59.991,1499979603,"274151322000052","219011344069620",27.83,17.80,0,331.53,345.36,14.5,12.1,0.088,1024114.6,1024114.6,13670,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979609,2220379.00
07/13/2017 17:00,2,0.561,ACTIVE,213.51,340.25,60.007,1499979603,"201051344000585","219011344069620",28.84,16.00,0,330.93,348.06,16.4,13.9,0.106,772170.8,772170.8,13761,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979610,2220380.00
07/13/2017 17:00,2,0.525,ACTIVE,213.06,338.14,60.012,1499979603,"201051344001230","219011344069620",29.02,16.00,0,329.73,345.96,15.4,13.0,0.097,763586.8,763586.8,13786,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979611,2220381.00
07/13/2017 17:00,2,0.537,ACTIVE,213.51,339.34,59.996,1499979603,"201051344000582","219011344069620",28.63,16.00,0,332.13,348.06,15.6,13.1,0.097,752865.8,752865.8,13753,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979612,2220382.00
07/13/2017 17:00,2,0.557,ACTIVE,212.61,338.44,60.002,1499979603,"201051344000955","219011344069620",29.06,15.80,0,330.93,346.56,16.4,13.9,0.106,772572.2,772572.2,13772,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979612,2220383.00
07/13/2017 17:00,2,0.309,ACTIVE,212.16,402.16,60.002,1499979603,"274151322000094","219011344069620",37.89,19.80,0,333.63,431.32,11.9,9.6,0.071,843668.1,843668.1,14012,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979613,2220384.00
07/13/2017 17:00,2,0.576,ACTIVE,213.29,338.74,60.007,1499979603,"201051344000579","219011344069620",28.94,15.80,0,331.83,348.66,16.9,14.4,0.102,782337.2,782337.2,13759,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979614,2220385.00
