ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 17:00,2,0.553,ACTIVE,212.83,338.44,60.002,1499979603,"201051344000890","219011344069620",29.06,16.00,0,330.63,347.16,16.3,13.8,0.097,766604.5,766604.5,13772,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979615,2220386.00
07/13/2017 17:00,2,0.551,ACTIVE,213.29,339.34,60.007,1499979603,"201051344000438","219011344069620",28.77,15.80,0,331.23,348.06,16.1,13.6,0.097,769091.4,769091.4,13758,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979616,2220387.00
07/13/2017 17:00,2,0.562,ACTIVE,213.29,338.14,59.996,1499979603,"201051344000417","219011344069620",18.85,15.50,0,330.93,344.45,10.8,8.5,0.062,694946.4,694946.4,13789,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979617,2220388.00
07/13/2017 17:00,2,0.486,ACTIVE,212.16,339.34,60.002,1499979603,"274151322000083","219011344069620",27.77,18.00,0,332.73,345.06,13.7,11.3,0.088,1013778.6,1013778.6,13677,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979618,2220389.00
07/13/2017 17:00,2,0.494,ACTIVE,212.61,338.14,60.012,1499979603,"274151322000076","219011344069620",28.59,17.80,0,333.93,345.96,14.3,11.9,0.084,1081830.8,1081830.8,13681,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979619,2220390.00
07/13/2017 17:00,2,0.547,ACTIVE,212.83,338.74,60.018,1499979603,"201051344000868","219011344069620",28.90,16.00,0,330.93,348.36,16.0,13.5,0.102,762533.6,762533.6,13774,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979620,2220391.00
07/13/2017 17:00,2,0.477,ACTIVE,211.93,339.34,60.002,1499979603,"274151322000095","219011344069620",28.45,17.80,0,332.13,344.76,13.7,11.3,0.080,1071398.3,1071398.3,13693,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979621,2220392.00
07/13/2017 17:00,2,0.518,ACTIVE,213.06,339.04,60.012,1499979603,"201051344000988","219011344069620",18.92,15.50,0,330.93,345.96,9.9,7.6,0.066,667383.3,667383.3,13758,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979622,2220393.00
07/13/2017 17:00,2,0.541,ACTIVE,212.83,338.44,60.049,1499979603,"201051344001025","219011344069620",28.90,15.50,0,331.23,348.36,15.8,13.4,0.097,769390.4,769390.4,13762,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979623,2220394.00
07/13/2017 17:00,2,0.529,ACTIVE,213.06,338.44,60.018,1499979603,"201051344000458","219011344069620",29.26,17.00,0,331.23,347.76,15.7,13.2,0.102,773967.0,773967.0,13746,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979623,2220395.00
07/13/2017 17:00,2,0.525,ACTIVE,213.51,340.25,60.002,1499979603,"201051344000853","219011344069620",29.40,15.80,0,332.13,349.56,15.7,13.2,0.097,775055.4,775055.4,13760,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979624,2220396.00
07/13/2017 17:00,2,0.516,ACTIVE,213.29,339.65,59.965,1499979603,"201051344000685","219011344069620",28.90,15.80,0,332.13,348.06,15.1,12.7,0.102,768946.7,768946.7,13788,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979625,2220397.00
07/13/2017 17:00,2,0.531,ACTIVE,213.06,339.34,60.012,1499979603,"201051344000917","219011344069620",28.25,17.00,0,330.63,347.76,15.2,12.7,0.093,765604.9,765604.9,13775,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979626,2220398.00
07/13/2017 17:00,2,0.508,ACTIVE,213.29,339.04,59.996,1499979603,"201051344001145","219011344069620",29.36,15.80,0,332.73,348.06,15.2,12.7,0.097,773609.8,773609.8,13770,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979627,2220399.00
07/13/2017 17:00,2,0.531,ACTIVE,213.29,339.34,60.018,1499979603,"201051344000651","219011344069620",29.16,15.80,0,331.83,347.46,15.7,13.2,0.097,762417.1,762417.1,13765,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979628,2220400.00
07/13/2017 17:00,2,0.457,ACTIVE,211.70,336.64,60.018,1499979603,"274151322000088","219011344069620",27.85,17.80,0,331.53,344.76,12.9,10.5,0.080,972466.9,972466.9,13672,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979629,2220401.00
07/13/2017 17:00,2,0.305,ACTIVE,212.83,423.81,60.012,1499979603,"274151322000068","219011344069620",39.90,20.00,0,334.24,431.62,12.4,10.1,0.066,844334.6,844334.6,14025,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979630,2220402.00
07/13/2017 17:00,2,0.541,ACTIVE,212.83,338.14,60.012,1499979603,"201051344001135","219011344069620",29.10,15.80,0,330.63,346.86,16.0,13.5,0.097,757903.7,757903.7,13747,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979631,2220403.00
07/13/2017 17:00,2,0.543,ACTIVE,212.83,339.04,60.018,1499979603,"201051344000594","219011344069620",29.24,16.00,0,330.03,348.06,16.1,13.6,0.102,777130.3,777130.3,13758,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979632,2220404.00
07/13/2017 17:00,2,0.541,ACTIVE,213.51,339.04,60.012,1499979603,"201051344001203","219011344069620",28.29,16.30,0,331.53,348.96,15.6,13.1,0.102,767519.5,767519.5,13790,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979633,2220405.00
07/13/2017 17:00,2,0.477,ACTIVE,212.16,336.94,60.012,1499979603,"274151322000054","219011344069620",27.83,18.30,0,332.13,345.06,13.4,11.0,0.084,989116.0,989116.0,13655,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979634,2220406.00
07/13/2017 17:00,2,0.541,ACTIVE,213.29,338.44,60.012,1499979603,"201051344000867","219011344069620",28.61,17.00,0,331.53,347.76,15.7,13.2,0.093,761316.0,761316.0,13792,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979635,2220407.00
07/13/2017 17:00,2,0.541,ACTIVE,213.06,339.34,60.002,1499979603,"201051344001093","219011344069620",29.12,16.70,0,331.53,347.46,16.0,13.5,0.093,765571.1,765571.1,13783,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979635,2220408.00
07/13/2017 17:00,2,0.498,ACTIVE,213.06,339.95,60.039,1499979603,"201051344000900","219011344069620",28.82,16.30,0,331.53,347.76,14.6,12.2,0.102,782941.9,782941.9,13783,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979636,2220409.00
07/13/2017 17:00,2,0.545,ACTIVE,213.29,339.34,59.975,1499979603,"201051344000648","219011344069620",28.75,15.80,0,332.13,348.06,15.9,13.4,0.102,770559.1,770559.1,13759,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979637,2220410.00
07/13/2017 17:00,2,0.541,ACTIVE,213.29,339.34,59.996,1499979603,"201051344000569","219011344069620",29.16,16.00,0,331.53,348.36,16.0,13.5,0.102,784960.3,784960.3,13737,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979638,2220411.00
07/13/2017 17:00,2,0.539,ACTIVE,213.29,338.74,60.002,1499979603,"201051344000983","219011344069620",28.98,16.00,0,331.23,347.76,15.8,13.4,0.097,775588.1,775588.1,13766,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979639,2220412.00
07/13/2017 17:00,2,0.529,ACTIVE,213.29,338.74,60.002,1499979603,"201051344001158","219011344069620",28.88,15.30,0,330.63,348.06,15.5,13.0,0.102,760229.9,760229.9,13766,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979640,2220413.00
07/13/2017 17:00,2,0.525,ACTIVE,213.51,340.55,60.007,1499979603,"201051344000576","219011344069620",29.10,16.00,0,332.73,348.96,15.5,13.1,0.097,774756.5,774756.5,13768,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979641,2220414.00
07/13/2017 17:00,2,0.479,ACTIVE,212.16,336.34,60.002,1499979603,"274151322000087","219011344069620",27.87,20.70,0,332.43,344.45,13.5,11.1,0.071,963387.7,963387.7,13860,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499979642,2220415.00
07/13/2017 17:15,2,0.551,ACTIVE,213.74,340.25,59.975,1499980503,"201051344000645","219011344069620",28.53,17.00,0,331.83,350.17,15.9,13.5,0.106,773708.8,773708.8,13749,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980504,2220416.00
07/13/2017 17:15,2,0.514,ACTIVE,212.38,338.74,59.970,1499980503,"274151322000085","219011344069620",27.57,18.30,0,333.03,345.96,14.4,11.9,0.084,984545.0,984545.0,13664,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980505,2220417.00
07/13/2017 17:15,2,0.562,ACTIVE,213.74,341.75,59.975,1499980503,"201051344000633","219011344069620",29.22,16.00,0,332.13,351.37,16.6,14.1,0.110,760589.6,760589.6,13800,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980506,2220418.00
07/13/2017 17:15,2,0.572,ACTIVE,213.51,339.65,59.986,1499980503,"201051344000469","219011344069620",28.78,15.30,0,330.63,349.56,16.7,14.2,0.110,764130.7,764130.7,13771,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980507,2220419.00
07/13/2017 17:15,2,0.570,ACTIVE,212.61,339.04,59.975,1499980503,"201051344000646","219011344069620",28.73,15.80,0,331.23,348.96,16.6,14.1,0.110,759063.9,759063.9,13763,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980508,2220420.00
07/13/2017 17:15,2,0.527,ACTIVE,212.16,336.94,60.007,1499980503,"274151322000052","219011344069620",28.67,18.00,0,332.43,346.26,15.3,12.9,0.097,1024118.3,1024118.3,13671,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980509,2220421.00
07/13/2017 17:15,2,0.582,ACTIVE,213.29,339.95,59.986,1499980503,"201051344000585","219011344069620",29.00,16.00,0,331.53,349.26,17.1,14.6,0.106,772174.9,772174.9,13762,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980510,2220422.00
07/13/2017 17:15,2,0.557,ACTIVE,213.06,337.84,60.018,1499980503,"201051344001230","219011344069620",28.77,16.00,0,329.73,347.16,16.2,13.8,0.102,763590.7,763590.7,13787,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980511,2220423.00
07/13/2017 17:15,2,0.562,ACTIVE,213.51,339.65,59.975,1499980503,"201051344000582","219011344069620",28.73,16.30,0,331.83,349.26,16.4,13.9,0.097,752869.7,752869.7,13754,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980511,2220424.00
07/13/2017 17:15,2,0.570,ACTIVE,212.83,338.74,59.991,1499980503,"201051344000955","219011344069620",29.72,16.00,0,330.03,347.76,17.2,14.7,0.110,772576.4,772576.4,13773,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980512,2220425.00
07/13/2017 17:15,2,0.320,ACTIVE,212.16,415.99,59.970,1499980503,"274151322000094","219011344069620",39.10,20.00,0,333.93,435.83,12.8,10.5,0.080,843671.1,843671.1,14013,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980513,2220426.00
07/13/2017 17:15,2,0.592,ACTIVE,213.51,339.65,59.991,1499980503,"201051344000579","219011344069620",29.36,16.00,0,331.23,349.86,17.6,15.1,0.110,782341.5,782341.5,13760,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980514,2220427.00
07/13/2017 17:15,2,0.582,ACTIVE,212.83,338.44,59.991,1499980503,"201051344000890","219011344069620",29.02,16.30,0,330.33,348.66,17.2,14.6,0.110,766608.6,766608.6,13773,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980515,2220428.00
07/13/2017 17:15,2,0.578,ACTIVE,213.29,338.74,59.970,1499980503,"201051344000438","219011344069620",28.77,15.80,0,331.83,349.26,16.9,14.4,0.106,769095.5,769095.5,13759,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980516,2220429.00
07/13/2017 17:15,2,0.588,ACTIVE,213.29,337.84,59.981,1499980503,"201051344000417","219011344069620",18.92,15.80,0,330.33,344.45,11.3,8.9,0.066,694948.9,694948.9,13790,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980517,2220430.00
07/13/2017 17:15,2,0.508,ACTIVE,212.38,336.94,59.986,1499980503,"274151322000083","219011344069620",28.45,18.00,0,332.73,346.86,14.6,12.2,0.088,1013782.2,1013782.2,13678,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980518,2220431.00
07/13/2017 17:15,2,0.525,ACTIVE,212.83,337.84,59.986,1499980503,"274151322000076","219011344069620",28.84,17.80,0,333.93,346.56,15.3,12.9,0.093,1081834.6,1081834.6,13682,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980519,2220432.00
07/13/2017 17:15,2,0.570,ACTIVE,213.29,339.34,59.991,1499980503,"201051344000868","219011344069620",28.86,16.30,0,331.53,349.26,16.7,14.2,0.110,762537.7,762537.7,13775,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980520,2220433.00
07/13/2017 17:15,2,0.510,ACTIVE,212.16,336.34,59.975,1499980503,"274151322000095","219011344069620",28.49,18.00,0,332.13,345.96,14.7,12.3,0.093,1071401.9,1071401.9,13694,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980521,2220434.00
07/13/2017 17:15,2,0.553,ACTIVE,213.29,339.04,60.023,1499980503,"201051344000988","219011344069620",18.67,15.80,0,330.63,347.16,10.4,8.2,0.071,667385.7,667385.7,13759,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980522,2220435.00
07/13/2017 17:15,2,0.574,ACTIVE,212.83,338.14,59.954,1499980503,"201051344001025","219011344069620",28.67,15.80,0,331.23,349.26,16.7,14.2,0.110,769394.5,769394.5,13763,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980523,2220436.00
07/13/2017 17:15,2,0.562,ACTIVE,213.29,339.04,59.986,1499980503,"201051344000458","219011344069620",28.80,17.30,0,331.23,349.56,16.4,13.9,0.110,773971.0,773971.0,13747,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980524,2220437.00
07/13/2017 17:15,2,0.568,ACTIVE,213.74,340.85,59.954,1499980503,"201051344000853","219011344069620",27.99,16.00,0,333.03,351.07,16.1,13.6,0.106,775059.4,775059.4,13761,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980524,2220438.00
07/13/2017 17:15,2,0.539,ACTIVE,213.51,340.55,59.996,1499980503,"201051344000685","219011344069620",29.00,16.00,0,331.83,349.26,15.8,13.4,0.115,768950.6,768950.6,13789,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980525,2220439.00
07/13/2017 17:15,2,0.549,ACTIVE,213.29,339.34,59.991,1499980503,"201051344000917","219011344069620",28.86,17.30,0,330.63,348.96,16.1,13.6,0.106,765608.8,765608.8,13776,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980526,2220440.00
07/13/2017 17:15,2,0.549,ACTIVE,213.29,339.34,59.986,1499980503,"201051344001145","219011344069620",28.73,15.80,0,331.53,349.56,16.0,13.5,0.102,773613.6,773613.6,13771,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980527,2220441.00
07/13/2017 17:15,2,0.555,ACTIVE,213.29,339.95,59.981,1499980503,"201051344000651","219011344069620",28.84,15.80,0,332.13,348.96,16.3,13.8,0.106,762421.0,762421.0,13766,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980528,2220442.00
07/13/2017 17:15,2,0.480,ACTIVE,211.93,336.94,59.975,1499980503,"274151322000088","219011344069620",27.79,18.00,0,330.93,345.36,13.6,11.2,0.084,972470.2,972470.2,13673,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980529,2220443.00
07/13/2017 17:15,2,0.344,ACTIVE,212.83,405.47,59.981,1499980503,"274151322000068","219011344069620",38.23,20.30,0,333.93,433.12,13.2,10.8,0.071,844337.9,844337.9,14026,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980530,2220444.00
07/13/2017 17:15,2,0.561,ACTIVE,212.83,337.54,59.975,1499980503,"201051344001135","219011344069620",29.26,16.00,0,330.93,348.36,16.6,14.1,0.106,757907.8,757907.8,13748,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980531,2220445.00
07/13/2017 17:15,2,0.570,ACTIVE,213.06,339.04,59.981,1499980503,"201051344000594","219011344069620",28.78,16.30,0,330.63,349.86,16.7,14.2,0.110,777134.4,777134.4,13759,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980532,2220446.00
07/13/2017 17:15,2,0.551,ACTIVE,213.51,338.44,59.944,1499980503,"201051344001203","219011344069620",29.06,16.30,0,331.23,349.86,16.2,13.7,0.106,767523.5,767523.5,13791,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980533,2220447.00
07/13/2017 17:15,2,0.494,ACTIVE,211.93,339.34,59.981,1499980503,"274151322000054","219011344069620",28.03,18.30,0,332.43,345.96,14.1,11.6,0.071,989119.4,989119.4,13656,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980534,2220448.00
07/13/2017 17:15,2,0.555,ACTIVE,213.51,339.04,59.981,1499980503,"201051344000867","219011344069620",29.10,17.00,0,330.63,348.96,16.4,13.9,0.097,761320.1,761320.1,13793,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980535,2220449.00
07/13/2017 17:15,2,0.562,ACTIVE,213.29,338.74,59.975,1499980503,"201051344001093","219011344069620",29.10,16.70,0,332.13,348.96,16.6,14.1,0.102,765575.1,765575.1,13784,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980536,2220450.00
07/13/2017 17:15,2,0.512,ACTIVE,213.06,339.65,59.975,1499980503,"201051344000900","219011344069620",29.06,16.30,0,331.83,349.26,15.1,12.7,0.106,782945.7,782945.7,13784,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980537,2220451.00
07/13/2017 17:15,2,0.559,ACTIVE,213.29,339.65,59.970,1499980503,"201051344000648","219011344069620",28.65,16.00,0,330.93,349.56,16.2,13.8,0.102,770563.1,770563.1,13760,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980537,2220452.00
07/13/2017 17:15,2,0.566,ACTIVE,213.29,339.34,59.986,1499980503,"201051344000569","219011344069620",28.69,16.30,0,331.23,349.86,16.5,14.0,0.106,784964.3,784964.3,13738,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980538,2220453.00
07/13/2017 17:15,2,0.555,ACTIVE,213.29,339.04,59.981,1499980503,"201051344000983","219011344069620",28.86,16.30,0,331.83,349.26,16.3,13.8,0.106,775592.1,775592.1,13767,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980539,2220454.00
07/13/2017 17:15,2,0.539,ACTIVE,213.29,339.65,59.970,1499980503,"201051344001158","219011344069620",28.94,15.50,0,331.23,349.56,15.8,13.4,0.106,760233.8,760233.8,13767,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980540,2220455.00
07/13/2017 17:15,2,0.547,ACTIVE,213.74,340.55,59.965,1499980503,"201051344000576","219011344069620",28.69,16.30,0,331.83,350.47,15.9,13.4,0.106,774760.4,774760.4,13769,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980541,2220456.00
07/13/2017 17:15,2,0.496,ACTIVE,212.38,339.04,59.959,1499980503,"274151322000087","219011344069620",27.71,20.70,0,332.73,346.56,13.9,11.5,0.080,963391.2,963391.2,13861,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499980542,2220457.00
07/13/2017 17:30,2,0.738,ACTIVE,213.74,342.35,59.986,1499981403,"201051344000645","219011344069620",28.86,17.30,0,323.41,350.77,21.6,19.0,0.164,773712.1,773712.1,13750,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981404,2220458.00
07/13/2017 17:30,2,0.693,ACTIVE,212.61,341.75,60.018,1499981403,"274151322000085","219011344069620",28.19,18.70,0,320.71,345.96,19.8,17.2,0.124,984547.9,984547.9,13665,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981405,2220459.00
07/13/2017 17:30,2,0.750,ACTIVE,213.74,343.25,59.970,1499981403,"201051344000633","219011344069620",29.38,16.00,0,322.51,352.57,22.3,19.6,0.164,760593.1,760593.1,13801,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981406,2220460.00
07/13/2017 17:30,2,0.756,ACTIVE,213.51,342.05,60.002,1499981403,"201051344000469","219011344069620",29.34,15.50,0,319.81,350.77,22.5,19.8,0.168,764134.3,764134.3,13772,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981407,2220461.00
07/13/2017 17:30,2,0.744,ACTIVE,212.38,339.95,60.012,1499981403,"201051344000646","219011344069620",29.74,16.00,0,319.21,349.26,22.4,19.7,0.164,759067.4,759067.4,13764,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981408,2220462.00
07/13/2017 17:30,2,0.732,ACTIVE,211.93,341.75,59.996,1499981403,"274151322000052","219011344069620",28.86,18.00,0,319.51,346.86,21.4,18.8,0.141,1024121.4,1024121.4,13672,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981409,2220463.00
07/13/2017 17:30,2,0.773,ACTIVE,212.83,340.85,59.996,1499981403,"201051344000585","219011344069620",29.44,16.00,0,319.81,349.86,23.1,20.4,0.168,772178.6,772178.6,13763,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981410,2220464.00
07/13/2017 17:30,2,0.734,ACTIVE,212.38,339.65,59.986,1499981403,"201051344001230","219011344069620",29.30,16.00,0,318.91,347.76,21.8,19.1,0.159,763594.1,763594.1,13788,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981411,2220465.00
07/13/2017 17:30,2,0.746,ACTIVE,213.06,341.75,59.991,1499981403,"201051344000582","219011344069620",29.24,16.30,0,320.11,349.86,22.1,19.5,0.159,752873.1,752873.1,13755,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981411,2220466.00
07/13/2017 17:30,2,0.758,ACTIVE,212.38,339.65,59.991,1499981403,"201051344000955","219011344069620",29.98,16.30,0,319.21,348.36,23.1,20.3,0.168,772580.0,772580.0,13774,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981412,2220467.00
07/13/2017 17:30,2,0.471,ACTIVE,212.38,415.09,60.007,1499981403,"274151322000094","219011344069620",38.90,20.00,0,334.54,432.22,18.6,16.0,0.115,843673.7,843673.7,14014,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981413,2220468.00
07/13/2017 17:30,2,0.783,ACTIVE,213.29,341.45,59.996,1499981403,"201051344000579","219011344069620",29.86,16.00,0,321.31,351.07,23.8,21.0,0.159,782345.2,782345.2,13761,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981414,2220469.00
07/13/2017 17:30,2,0.775,ACTIVE,212.38,339.65,59.986,1499981403,"201051344000890","219011344069620",29.60,16.30,0,319.51,349.56,23.3,20.5,0.164,766612.2,766612.2,13774,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981415,2220470.00
07/13/2017 17:30,2,0.764,ACTIVE,212.61,341.15,59.996,1499981403,"201051344000438","219011344069620",29.68,16.00,0,320.11,350.17,23.0,20.3,0.164,769099.0,769099.0,13760,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981416,2220471.00
07/13/2017 17:30,2,0.811,ACTIVE,212.83,338.74,59.991,1499981403,"201051344000417","219011344069620",18.61,15.80,0,321.31,344.76,15.3,12.9,0.102,694951.2,694951.2,13791,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981417,2220472.00
07/13/2017 17:30,2,0.725,ACTIVE,212.16,341.15,59.975,1499981403,"274151322000083","219011344069620",28.65,18.30,0,320.11,346.56,21.1,18.4,0.141,1013785.2,1013785.2,13679,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981418,2220473.00
07/13/2017 17:30,2,0.738,ACTIVE,212.61,337.84,59.986,1499981403,"274151322000076","219011344069620",29.58,18.00,0,321.61,347.46,22.2,19.5,0.141,1081837.8,1081837.8,13683,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981419,2220474.00
07/13/2017 17:30,2,0.766,ACTIVE,213.06,341.45,59.991,1499981403,"201051344000868","219011344069620",29.56,16.30,0,320.41,350.47,23.0,20.2,0.168,762541.2,762541.2,13776,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981420,2220475.00
07/13/2017 17:30,2,0.734,ACTIVE,211.93,337.54,59.991,1499981403,"274151322000095","219011344069620",28.86,18.00,0,320.11,346.26,21.5,18.8,0.141,1071405.0,1071405.0,13695,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981421,2220476.00
07/13/2017 17:30,2,0.760,ACTIVE,213.29,341.45,59.996,1499981403,"201051344000988","219011344069620",19.16,15.80,0,320.71,348.06,14.8,12.3,0.110,667387.7,667387.7,13760,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981422,2220477.00
07/13/2017 17:30,2,0.781,ACTIVE,212.61,340.25,59.986,1499981403,"201051344001025","219011344069620",29.38,15.80,0,319.21,350.17,23.2,20.5,0.164,769398.0,769398.0,13764,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981422,2220478.00
07/13/2017 17:30,2,0.770,ACTIVE,213.51,341.75,59.991,1499981403,"201051344000458","219011344069620",29.28,17.30,0,321.61,350.77,22.8,20.1,0.172,773974.5,773974.5,13748,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981423,2220479.00
07/13/2017 17:30,2,0.771,ACTIVE,213.96,343.25,59.954,1499981403,"201051344000853","219011344069620",29.26,16.00,0,323.41,352.57,22.9,20.1,0.172,775062.8,775062.8,13762,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981424,2220480.00
07/13/2017 17:30,2,0.738,ACTIVE,213.06,341.45,59.986,1499981403,"201051344000685","219011344069620",29.88,16.30,0,321.31,350.47,22.4,19.7,0.168,768953.9,768953.9,13790,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981425,2220481.00
07/13/2017 17:30,2,0.758,ACTIVE,212.61,340.85,59.981,1499981403,"201051344000917","219011344069620",29.36,17.30,0,319.21,349.86,22.6,19.9,0.164,765612.2,765612.2,13777,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981426,2220482.00
07/13/2017 17:30,2,0.746,ACTIVE,213.06,341.15,59.981,1499981403,"201051344001145","219011344069620",30.04,16.00,0,321.01,350.17,22.7,20.0,0.164,773617.0,773617.0,13772,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981427,2220483.00
07/13/2017 17:30,2,0.768,ACTIVE,212.83,341.15,59.991,1499981403,"201051344000651","219011344069620",29.80,15.80,0,319.81,350.47,23.2,20.5,0.168,762424.5,762424.5,13767,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981428,2220484.00
07/13/2017 17:30,2,0.725,ACTIVE,211.70,337.54,59.981,1499981403,"274151322000088","219011344069620",28.23,18.00,0,319.21,346.26,20.8,18.1,0.133,972473.1,972473.1,13674,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981429,2220485.00
07/13/2017 17:30,2,0.521,ACTIVE,212.83,411.48,60.007,1499981403,"274151322000068","219011344069620",38.41,20.70,0,334.84,429.82,20.3,17.7,0.124,844340.7,844340.7,14027,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981430,2220486.00
07/13/2017 17:30,2,0.805,ACTIVE,212.38,340.25,59.991,1499981403,"201051344001135","219011344069620",29.52,16.00,0,318.91,349.86,24.1,21.3,0.172,757911.4,757911.4,13749,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981431,2220487.00
07/13/2017 17:30,2,0.801,ACTIVE,212.83,341.75,60.012,1499981403,"201051344000594","219011344069620",29.60,16.30,0,318.91,351.07,24.0,21.3,0.177,777138.0,777138.0,13760,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981431,2220488.00
07/13/2017 17:30,2,0.785,ACTIVE,213.06,340.55,60.002,1499981403,"201051344001203","219011344069620",29.66,16.30,0,320.71,351.97,23.6,20.9,0.177,767526.9,767526.9,13792,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981432,2220489.00
07/13/2017 17:30,2,0.754,ACTIVE,212.16,340.55,59.975,1499981403,"274151322000054","219011344069620",28.71,18.70,0,320.11,346.86,21.9,19.3,0.141,989122.4,989122.4,13657,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981433,2220490.00
07/13/2017 17:30,2,0.803,ACTIVE,213.51,341.45,59.986,1499981403,"201051344000867","219011344069620",29.56,17.00,0,320.41,351.07,24.1,21.3,0.172,761323.6,761323.6,13794,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981434,2220491.00
07/13/2017 17:30,2,0.803,ACTIVE,212.61,341.15,59.996,1499981403,"201051344001093","219011344069620",29.70,17.00,0,319.81,351.07,24.2,21.4,0.168,765578.7,765578.7,13785,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981435,2220492.00
07/13/2017 17:30,2,0.760,ACTIVE,213.29,342.65,59.986,1499981403,"201051344000900","219011344069620",29.78,16.30,0,320.71,351.37,22.9,20.2,0.177,782948.9,782948.9,13785,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981436,2220493.00
07/13/2017 17:30,2,0.803,ACTIVE,213.51,342.65,59.981,1499981403,"201051344000648","219011344069620",29.48,16.00,0,321.61,352.27,24.0,21.3,0.181,770566.6,770566.6,13761,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981437,2220494.00
07/13/2017 17:30,2,0.824,ACTIVE,213.51,342.65,60.039,1499981403,"201051344000569","219011344069620",29.32,16.30,0,320.71,351.67,24.5,21.7,0.181,784967.9,784967.9,13739,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981438,2220495.00
07/13/2017 17:30,2,0.809,ACTIVE,213.51,341.75,60.007,1499981403,"201051344000983","219011344069620",29.74,16.30,0,320.71,351.37,24.4,21.6,0.186,775595.7,775595.7,13768,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981439,2220496.00
07/13/2017 17:30,2,0.812,ACTIVE,213.51,342.35,59.991,1499981403,"201051344001158","219011344069620",29.32,15.50,0,320.11,351.97,24.2,21.4,0.186,760237.3,760237.3,13768,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981440,2220497.00
07/13/2017 17:30,2,0.803,ACTIVE,213.96,342.95,59.981,1499981403,"201051344000576","219011344069620",29.46,16.30,0,322.51,352.57,24.0,21.2,0.181,774763.9,774763.9,13770,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981441,2220498.00
07/13/2017 17:30,2,0.762,ACTIVE,212.38,338.14,60.018,1499981403,"274151322000087","219011344069620",28.92,21.00,0,321.01,346.56,22.3,19.6,0.137,963394.2,963394.2,13862,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499981442,2220499.00
07/13/2017 17:45,2,0.977,ACTIVE,214.19,344.76,59.970,1499982303,"201051344000645","219011344069620",29.44,17.30,0,333.33,359.78,29.1,26.2,0.225,773718.1,773718.1,13751,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982304,2220500.00
07/13/2017 17:45,2,0.943,ACTIVE,212.61,339.65,59.954,1499982303,"274151322000085","219011344069620",28.71,18.70,0,330.63,352.57,27.5,24.6,0.177,984553.4,984553.4,13666,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982305,2220501.00
07/13/2017 17:45,2,0.984,ACTIVE,214.19,346.26,59.996,1499982303,"201051344000633","219011344069620",29.78,16.00,0,331.83,361.29,29.7,26.7,0.239,760599.2,760599.2,13802,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982306,2220502.00
07/13/2017 17:45,2,0.990,ACTIVE,213.96,344.76,59.975,1499982303,"201051344000469","219011344069620",29.66,15.50,0,331.23,359.78,29.8,26.8,0.234,764140.4,764140.4,13773,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982307,2220503.00
07/13/2017 17:45,2,0.986,ACTIVE,212.83,343.85,59.975,1499982303,"201051344000646","219011344069620",29.80,16.00,0,330.33,358.28,29.8,26.8,0.234,759073.5,759073.5,13765,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982308,2220504.00
07/13/2017 17:45,2,0.977,ACTIVE,212.16,342.05,59.970,1499982303,"274151322000052","219011344069620",29.42,18.70,0,330.93,353.77,29.1,26.1,0.199,1024127.3,1024127.3,13673,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982309,2220505.00
07/13/2017 17:45,2,1.014,ACTIVE,213.51,345.06,59.970,1499982303,"201051344000585","219011344069620",29.74,16.30,0,330.93,358.88,30.5,27.5,0.225,772184.8,772184.8,13764,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982310,2220506.00
07/13/2017 17:45,2,0.979,ACTIVE,213.29,343.55,59.981,1499982303,"201051344001230","219011344069620",29.44,16.30,0,329.43,357.08,29.2,26.3,0.225,763600.0,763600.0,13789,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982310,2220507.00
07/13/2017 17:45,2,0.977,ACTIVE,213.96,345.06,59.986,1499982303,"201051344000582","219011344069620",29.70,16.70,0,331.83,359.18,29.4,26.5,0.225,752879.1,752879.1,13756,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982311,2220508.00
07/13/2017 17:45,2,1.002,ACTIVE,212.83,343.25,60.034,1499982303,"201051344000955","219011344069620",29.82,16.30,0,329.73,357.38,30.3,27.3,0.234,772586.2,772586.2,13775,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982312,2220509.00
07/13/2017 17:45,2,0.646,ACTIVE,212.16,412.68,59.981,1499982303,"274151322000094","219011344069620",38.92,20.30,0,331.23,436.73,25.5,22.7,0.159,843678.7,843678.7,14015,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982313,2220510.00
07/13/2017 17:45,2,1.023,ACTIVE,213.96,344.45,59.970,1499982303,"201051344000579","219011344069620",29.72,16.30,0,332.43,360.69,30.9,27.9,0.234,782351.6,782351.6,13762,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982314,2220511.00
07/13/2017 17:45,2,1.010,ACTIVE,213.06,343.55,59.996,1499982303,"201051344000890","219011344069620",29.78,16.70,0,329.73,358.28,30.5,27.5,0.225,766618.5,766618.5,13775,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982315,2220512.00
07/13/2017 17:45,2,0.986,ACTIVE,213.51,344.76,59.986,1499982303,"201051344000438","219011344069620",30.14,16.00,0,331.23,359.18,30.2,27.2,0.234,769105.3,769105.3,13761,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982316,2220513.00
07/13/2017 17:45,2,1.008,ACTIVE,213.29,341.45,59.975,1499982303,"201051344000417","219011344069620",19.50,16.00,0,330.63,351.07,19.9,17.3,0.146,694955.1,694955.1,13792,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982317,2220514.00
07/13/2017 17:45,2,0.961,ACTIVE,212.16,344.76,59.970,1499982303,"274151322000083","219011344069620",29.04,18.70,0,331.83,353.17,28.3,25.4,0.190,1013790.9,1013790.9,13680,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982318,2220515.00
07/13/2017 17:45,2,0.980,ACTIVE,212.83,346.26,59.965,1499982303,"274151322000076","219011344069620",29.84,18.30,0,330.33,354.37,29.7,26.7,0.203,1081843.8,1081843.8,13684,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982319,2220516.00
07/13/2017 17:45,2,1.008,ACTIVE,213.51,344.45,59.991,1499982303,"201051344000868","219011344069620",29.42,16.30,0,330.93,359.78,30.1,27.1,0.225,762547.3,762547.3,13777,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982319,2220517.00
07/13/2017 17:45,2,0.973,ACTIVE,212.38,342.35,59.970,1499982303,"274151322000095","219011344069620",29.30,18.30,0,329.73,353.47,28.9,25.9,0.186,1071410.8,1071410.8,13696,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982320,2220518.00
07/13/2017 17:45,2,0.986,ACTIVE,213.51,343.55,59.991,1499982303,"201051344000988","219011344069620",19.32,16.00,0,331.83,354.07,19.3,16.7,0.155,667391.6,667391.6,13761,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982321,2220519.00
07/13/2017 17:45,2,0.994,ACTIVE,213.29,343.85,59.975,1499982303,"201051344001025","219011344069620",29.88,16.00,0,330.03,358.88,30.1,27.2,0.225,769404.2,769404.2,13765,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982322,2220520.00
07/13/2017 17:45,2,0.963,ACTIVE,213.51,343.85,59.986,1499982303,"201051344000458","219011344069620",30.10,17.30,0,332.73,359.48,29.4,26.4,0.234,773980.6,773980.6,13749,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982323,2220521.00
07/13/2017 17:45,2,0.973,ACTIVE,214.19,345.36,59.986,1499982303,"201051344000853","219011344069620",29.94,16.30,0,333.63,361.29,29.5,26.6,0.225,775069.0,775069.0,13763,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982324,2220522.00
07/13/2017 17:45,2,0.971,ACTIVE,213.51,345.36,59.991,1499982303,"201051344000685","219011344069620",29.40,16.30,0,330.33,358.88,28.9,26.0,0.239,768959.8,768959.8,13791,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982325,2220523.00
07/13/2017 17:45,2,0.967,ACTIVE,213.29,344.76,59.996,1499982303,"201051344000917","219011344069620",29.58,17.50,0,330.33,358.88,28.9,26.0,0.225,765618.1,765618.1,13778,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982326,2220524.00
07/13/2017 17:45,2,0.967,ACTIVE,213.51,344.45,59.965,1499982303,"201051344001145","219011344069620",29.84,16.00,0,331.53,359.78,29.2,26.3,0.221,773623.0,773623.0,13773,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982327,2220525.00
07/13/2017 17:45,2,1.002,ACTIVE,213.51,344.76,59.970,1499982303,"201051344000651","219011344069620",29.22,16.00,0,331.83,359.18,29.7,26.8,0.230,762430.6,762430.6,13768,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982328,2220526.00
07/13/2017 17:45,2,0.939,ACTIVE,212.16,342.35,59.986,1499982303,"274151322000088","219011344069620",28.49,18.30,0,329.13,352.27,27.1,24.2,0.172,972478.5,972478.5,13675,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982329,2220527.00
07/13/2017 17:45,2,0.670,ACTIVE,213.06,415.69,59.975,1499982303,"274151322000068","219011344069620",38.90,21.00,0,331.23,440.04,26.2,23.4,0.168,844345.9,844345.9,14028,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982330,2220528.00
