ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 17:45,2,1.006,ACTIVE,213.29,343.25,59.986,1499982303,"201051344001135","219011344069620",29.76,16.30,0,330.63,358.58,30.4,27.4,0.234,757917.7,757917.7,13750,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982330,2220529.00
07/13/2017 17:45,2,1.008,ACTIVE,213.29,344.15,59.986,1499982303,"201051344000594","219011344069620",29.66,16.70,0,330.93,359.48,30.3,27.3,0.234,777144.2,777144.2,13761,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982331,2220530.00
07/13/2017 17:45,2,1.000,ACTIVE,213.51,344.15,59.986,1499982303,"201051344001203","219011344069620",29.34,16.70,0,330.93,360.08,29.8,26.8,0.230,767533.0,767533.0,13793,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982332,2220531.00
07/13/2017 17:45,2,0.951,ACTIVE,212.16,343.25,59.991,1499982303,"274151322000054","219011344069620",29.14,19.00,0,330.93,352.87,28.1,25.1,0.181,989128.0,989128.0,13658,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982333,2220532.00
07/13/2017 17:45,2,1.016,ACTIVE,213.74,343.85,60.028,1499982303,"201051344000867","219011344069620",29.22,17.30,0,331.83,359.18,30.1,27.1,0.225,761329.8,761329.8,13795,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982334,2220533.00
07/13/2017 17:45,2,0.994,ACTIVE,213.51,345.06,60.002,1499982303,"201051344001093","219011344069620",29.86,17.00,0,330.63,358.58,30.1,27.1,0.221,765584.9,765584.9,13786,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982335,2220534.00
07/13/2017 17:45,2,0.973,ACTIVE,213.51,344.76,59.991,1499982303,"201051344000900","219011344069620",29.32,16.70,0,332.13,359.78,28.9,26.0,0.230,782954.8,782954.8,13786,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982336,2220535.00
07/13/2017 17:45,2,0.998,ACTIVE,213.74,343.85,59.991,1499982303,"201051344000648","219011344069620",29.54,16.00,0,332.43,359.78,29.9,26.9,0.234,770572.7,770572.7,13762,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982337,2220536.00
07/13/2017 17:45,2,1.014,ACTIVE,213.74,344.45,59.991,1499982303,"201051344000569","219011344069620",29.64,16.70,0,332.43,360.08,30.5,27.5,0.234,784974.1,784974.1,13740,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982338,2220537.00
07/13/2017 17:45,2,0.988,ACTIVE,213.74,344.15,59.996,1499982303,"201051344000983","219011344069620",30.16,16.70,0,331.53,359.78,30.2,27.3,0.234,775601.8,775601.8,13769,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982339,2220538.00
07/13/2017 17:45,2,1.006,ACTIVE,213.96,344.45,59.996,1499982303,"201051344001158","219011344069620",29.56,15.80,0,330.63,360.08,30.1,27.1,0.239,760243.4,760243.4,13769,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982340,2220539.00
07/13/2017 17:45,2,0.992,ACTIVE,214.19,345.36,60.007,1499982303,"201051344000576","219011344069620",29.62,16.30,0,332.73,360.38,29.8,26.8,0.230,774769.9,774769.9,13771,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982341,2220540.00
07/13/2017 17:45,2,0.980,ACTIVE,212.38,345.36,59.991,1499982303,"274151322000087","219011344069620",28.59,21.80,0,328.82,351.97,28.4,25.5,0.168,963399.8,963399.8,13863,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499982341,2220541.00
07/13/2017 18:00,2,0.857,ACTIVE,213.96,343.25,60.007,1499983203,"201051344000645","219011344069620",29.00,17.50,0,333.33,357.98,25.2,22.4,0.186,773723.7,773723.7,13752,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983205,2220542.00
07/13/2017 18:00,2,0.812,ACTIVE,212.61,342.65,59.981,1499983203,"274151322000085","219011344069620",28.31,19.30,0,329.43,350.77,23.3,20.5,0.146,984558.6,984558.6,13667,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983205,2220543.00
07/13/2017 18:00,2,0.857,ACTIVE,214.19,344.76,60.002,1499983203,"201051344000633","219011344069620",29.62,16.30,0,333.33,359.48,25.8,23.0,0.194,760604.9,760604.9,13803,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983206,2220544.00
07/13/2017 18:00,2,0.871,ACTIVE,213.74,343.85,59.981,1499983203,"201051344000469","219011344069620",29.30,15.80,0,332.43,358.88,25.9,23.1,0.194,764146.1,764146.1,13774,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983207,2220545.00
07/13/2017 18:00,2,0.861,ACTIVE,213.06,342.95,60.002,1499983203,"201051344000646","219011344069620",29.36,16.30,0,330.63,357.38,25.6,22.8,0.203,759079.2,759079.2,13766,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983208,2220546.00
07/13/2017 18:00,2,0.838,ACTIVE,212.16,343.55,59.991,1499983203,"274151322000052","219011344069620",29.14,19.00,0,328.52,351.67,24.7,21.9,0.164,1024132.8,1024132.8,13674,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983209,2220547.00
07/13/2017 18:00,2,0.885,ACTIVE,213.51,344.45,59.996,1499983203,"201051344000585","219011344069620",29.48,17.00,0,331.53,357.68,26.4,23.6,0.194,772190.7,772190.7,13765,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983210,2220548.00
07/13/2017 18:00,2,0.855,ACTIVE,213.29,342.05,59.996,1499983203,"201051344001230","219011344069620",28.92,16.70,0,330.93,355.28,25.1,22.3,0.190,763605.5,763605.5,13790,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983211,2220549.00
07/13/2017 18:00,2,0.852,ACTIVE,213.96,343.55,59.996,1499983203,"201051344000582","219011344069620",29.42,17.00,0,332.73,357.98,25.4,22.6,0.186,752884.7,752884.7,13757,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983212,2220550.00
07/13/2017 18:00,2,0.879,ACTIVE,213.06,342.35,60.007,1499983203,"201051344000955","219011344069620",29.44,16.70,0,329.73,357.08,26.2,23.4,0.194,772592.0,772592.0,13776,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983213,2220551.00
07/13/2017 18:00,2,0.557,ACTIVE,212.38,411.48,59.991,1499983203,"274151322000094","219011344069620",38.55,21.00,0,333.63,433.72,21.8,19.1,0.141,843683.4,843683.4,14016,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983214,2220552.00
07/13/2017 18:00,2,0.895,ACTIVE,213.74,343.25,59.996,1499983203,"201051344000579","219011344069620",29.68,16.30,0,332.73,359.18,26.9,24.0,0.194,782357.6,782357.6,13763,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983215,2220553.00
07/13/2017 18:00,2,0.875,ACTIVE,213.06,342.35,59.959,1499983203,"201051344000890","219011344069620",29.90,17.00,0,331.53,357.38,26.5,23.7,0.190,766624.3,766624.3,13776,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983216,2220554.00
07/13/2017 18:00,2,0.869,ACTIVE,213.51,343.55,60.002,1499983203,"201051344000438","219011344069620",29.86,16.70,0,332.73,358.58,26.3,23.5,0.194,769111.0,769111.0,13762,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983216,2220555.00
07/13/2017 18:00,2,0.908,ACTIVE,213.51,341.15,60.007,1499983203,"201051344000417","219011344069620",19.04,16.30,0,332.73,351.67,17.5,15.0,0.124,694958.8,694958.8,13793,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983217,2220556.00
07/13/2017 18:00,2,0.848,ACTIVE,212.38,340.25,60.002,1499983203,"274151322000083","219011344069620",28.67,19.00,0,329.73,351.97,24.6,21.9,0.155,1013796.2,1013796.2,13681,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983218,2220557.00
07/13/2017 18:00,2,0.871,ACTIVE,213.06,345.06,60.007,1499983203,"274151322000076","219011344069620",29.54,18.70,0,330.63,352.57,26.1,23.3,0.172,1081849.4,1081849.4,13685,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983219,2220558.00
07/13/2017 18:00,2,0.883,ACTIVE,213.51,342.95,59.965,1499983203,"201051344000868","219011344069620",29.60,16.70,0,332.43,358.28,26.5,23.6,0.194,762553.1,762553.1,13778,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983220,2220559.00
07/13/2017 18:00,2,0.867,ACTIVE,212.38,339.65,60.002,1499983203,"274151322000095","219011344069620",29.12,19.00,0,329.73,351.37,25.6,22.8,0.172,1071416.3,1071416.3,13697,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983221,2220560.00
07/13/2017 18:00,2,0.893,ACTIVE,213.51,342.35,60.007,1499983203,"201051344000988","219011344069620",18.83,16.30,0,332.13,353.77,17.0,14.5,0.133,667395.1,667395.1,13762,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983222,2220561.00
07/13/2017 18:00,2,0.881,ACTIVE,213.29,342.95,59.991,1499983203,"201051344001025","219011344069620",30.08,16.30,0,332.43,357.98,26.9,24.0,0.194,769410.0,769410.0,13766,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983223,2220562.00
07/13/2017 18:00,2,0.871,ACTIVE,213.51,342.65,60.002,1499983203,"201051344000458","219011344069620",29.78,17.80,0,332.43,357.98,26.3,23.4,0.203,773986.2,773986.2,13750,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983224,2220563.00
07/13/2017 18:00,2,0.885,ACTIVE,214.19,344.76,60.007,1499983203,"201051344000853","219011344069620",29.42,16.70,0,334.24,359.78,26.4,23.5,0.203,775074.6,775074.6,13764,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983225,2220564.00
07/13/2017 18:00,2,0.875,ACTIVE,213.51,343.85,60.002,1499983203,"201051344000685","219011344069620",29.60,16.70,0,332.13,359.18,26.2,23.4,0.212,768965.3,768965.3,13792,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983225,2220565.00
07/13/2017 18:00,2,0.891,ACTIVE,213.51,344.15,60.007,1499983203,"201051344000917","219011344069620",29.26,17.80,0,332.43,358.88,26.4,23.6,0.199,765623.6,765623.6,13779,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983226,2220566.00
07/13/2017 18:00,2,0.902,ACTIVE,213.74,343.55,60.007,1499983203,"201051344001145","219011344069620",29.26,16.30,0,333.33,358.28,26.8,23.9,0.199,773628.6,773628.6,13774,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983227,2220567.00
07/13/2017 18:00,2,0.916,ACTIVE,213.74,343.55,60.007,1499983203,"201051344000651","219011344069620",29.28,16.70,0,333.63,358.28,27.2,24.3,0.203,762436.3,762436.3,13769,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983228,2220568.00
07/13/2017 18:00,2,0.861,ACTIVE,211.48,342.65,60.007,1499983203,"274151322000088","219011344069620",28.65,19.00,0,329.73,350.77,25.0,22.2,0.155,972483.5,972483.5,13676,0,0,0,L,1151911521,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983229,2220569.00
07/13/2017 18:00,2,0.615,ACTIVE,213.06,413.59,59.991,1499983203,"274151322000068","219011344069620",38.90,21.30,0,333.03,437.93,24.3,21.5,0.150,844350.8,844350.8,14029,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983230,2220570.00
07/13/2017 18:00,2,0.943,ACTIVE,213.29,342.95,60.012,1499983203,"201051344001135","219011344069620",29.54,16.70,0,332.73,357.08,28.3,25.4,0.208,757923.5,757923.5,13751,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983231,2220571.00
07/13/2017 18:00,2,0.932,ACTIVE,213.51,343.85,59.991,1499983203,"201051344000594","219011344069620",29.86,16.70,0,331.83,359.18,28.2,25.3,0.212,777150.0,777150.0,13762,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983232,2220572.00
07/13/2017 18:00,2,0.938,ACTIVE,213.74,343.25,60.028,1499983203,"201051344001203","219011344069620",29.34,17.00,0,332.43,360.08,27.9,25.0,0.217,767538.6,767538.6,13794,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983233,2220573.00
07/13/2017 18:00,2,0.896,ACTIVE,212.16,339.34,59.986,1499983203,"274151322000054","219011344069620",28.94,19.30,0,328.52,351.37,26.3,23.5,0.164,989133.2,989133.2,13659,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983234,2220574.00
07/13/2017 18:00,2,0.949,ACTIVE,213.96,342.35,59.996,1499983203,"201051344000867","219011344069620",29.48,17.50,0,332.43,358.28,28.4,25.5,0.217,761335.5,761335.5,13796,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983235,2220575.00
07/13/2017 18:00,2,0.949,ACTIVE,213.29,343.55,60.007,1499983203,"201051344001093","219011344069620",29.70,17.30,0,332.73,358.28,28.6,25.6,0.212,765590.5,765590.5,13787,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983236,2220576.00
07/13/2017 18:00,2,0.904,ACTIVE,213.51,344.45,59.996,1499983203,"201051344000900","219011344069620",29.88,16.70,0,332.43,358.58,27.4,24.6,0.212,782960.2,782960.2,13787,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983237,2220577.00
07/13/2017 18:00,2,0.947,ACTIVE,213.96,343.85,59.959,1499983203,"201051344000648","219011344069620",29.48,16.30,0,332.43,358.58,28.3,25.4,0.217,770578.3,770578.3,13763,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983237,2220578.00
07/13/2017 18:00,2,0.969,ACTIVE,213.74,343.25,59.996,1499983203,"201051344000569","219011344069620",29.50,17.00,0,333.33,358.58,29.0,26.1,0.225,784979.9,784979.9,13741,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983238,2220579.00
07/13/2017 18:00,2,0.963,ACTIVE,213.74,343.55,60.023,1499983203,"201051344000983","219011344069620",29.66,17.00,0,332.43,358.58,29.0,26.0,0.230,775607.5,775607.5,13770,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983239,2220580.00
07/13/2017 18:00,2,0.969,ACTIVE,213.74,344.15,59.996,1499983203,"201051344001158","219011344069620",29.46,16.00,0,333.03,358.58,28.9,26.0,0.225,760249.0,760249.0,13770,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983240,2220581.00
07/13/2017 18:00,2,0.961,ACTIVE,214.19,345.36,59.996,1499983203,"201051344000576","219011344069620",29.60,16.70,0,332.43,360.08,28.8,25.9,0.221,774775.5,774775.5,13772,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983241,2220582.00
07/13/2017 18:00,2,0.939,ACTIVE,212.38,340.25,59.970,1499983203,"274151322000087","219011344069620",28.92,22.30,0,329.13,350.17,27.6,24.7,0.172,963405.0,963405.0,13864,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499983242,2220583.00
07/13/2017 18:15,2,0.979,ACTIVE,214.41,345.66,59.954,1499984103,"201051344000645","219011344069620",29.22,17.80,0,333.03,367.00,29.0,26.1,0.225,773731.8,773731.8,13753,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984104,2220584.00
07/13/2017 18:15,2,0.914,ACTIVE,212.38,343.25,59.970,1499984103,"274151322000085","219011344069620",28.77,19.50,0,333.03,357.98,26.7,23.8,0.172,984566.2,984566.2,13668,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984105,2220585.00
07/13/2017 18:15,2,0.990,ACTIVE,214.41,347.16,59.981,1499984103,"201051344000633","219011344069620",29.38,17.00,0,332.43,368.20,29.5,26.5,0.225,760613.1,760613.1,13804,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984106,2220586.00
07/13/2017 18:15,2,0.988,ACTIVE,214.19,345.36,59.975,1499984103,"201051344000469","219011344069620",29.62,16.70,0,332.13,367.00,29.7,26.7,0.234,764154.4,764154.4,13775,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984107,2220587.00
07/13/2017 18:15,2,0.973,ACTIVE,212.83,343.55,59.975,1499984103,"201051344000646","219011344069620",29.84,17.00,0,331.53,366.10,29.4,26.4,0.225,759087.4,759087.4,13767,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984108,2220588.00
07/13/2017 18:15,2,0.957,ACTIVE,212.38,342.95,59.965,1499984103,"274151322000052","219011344069620",28.86,19.80,0,332.73,358.88,28.0,25.1,0.190,1024140.8,1024140.8,13675,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984108,2220589.00
07/13/2017 18:15,2,1.012,ACTIVE,213.51,345.06,59.928,1499984103,"201051344000585","219011344069620",29.46,17.50,0,333.03,366.70,30.2,27.2,0.234,772199.2,772199.2,13766,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984109,2220590.00
07/13/2017 18:15,2,0.957,ACTIVE,213.06,342.65,59.975,1499984103,"201051344001230","219011344069620",29.44,17.30,0,331.23,364.59,28.6,25.6,0.221,763613.6,763613.6,13791,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984111,2220591.00
07/13/2017 18:15,2,1.018,ACTIVE,213.74,345.36,59.981,1499984103,"201051344000582","219011344069620",20.46,17.50,0,333.33,367.00,21.1,18.5,0.186,752892.8,752892.8,13758,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984112,2220592.00
07/13/2017 18:15,2,0.979,ACTIVE,212.83,343.25,59.970,1499984103,"201051344000955","219011344069620",29.90,17.30,0,330.33,365.49,29.6,26.7,0.225,772600.3,772600.3,13777,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984113,2220593.00
07/13/2017 18:15,2,0.621,ACTIVE,212.83,416.59,59.975,1499984103,"274151322000094","219011344069620",38.88,21.50,0,331.53,451.16,24.7,21.9,0.155,843690.4,843690.4,14017,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984114,2220594.00
07/13/2017 18:15,2,1.004,ACTIVE,213.96,345.06,59.975,1499984103,"201051344000579","219011344069620",29.78,17.00,0,333.03,367.30,30.3,27.3,0.225,782366.1,782366.1,13764,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984114,2220595.00
07/13/2017 18:15,2,0.986,ACTIVE,213.06,342.95,59.996,1499984103,"201051344000890","219011344069620",29.76,17.50,0,330.93,365.80,29.8,26.8,0.221,766632.8,766632.8,13777,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984115,2220596.00
07/13/2017 18:15,2,0.963,ACTIVE,213.51,343.85,59.970,1499984103,"201051344000438","219011344069620",30.12,17.30,0,332.43,366.70,29.4,26.4,0.221,769119.4,769119.4,13763,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984116,2220597.00
07/13/2017 18:15,2,1.020,ACTIVE,213.51,341.45,59.981,1499984103,"201051344000417","219011344069620",18.81,17.00,0,331.83,356.48,19.4,16.8,0.141,694964.1,694964.1,13794,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984117,2220598.00
07/13/2017 18:15,2,0.914,ACTIVE,213.06,345.66,60.002,1499984103,"274151322000083","219011344069620",29.18,19.50,0,333.03,358.58,27.1,24.2,0.177,1013804.1,1013804.1,13682,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984118,2220599.00
07/13/2017 18:15,2,0.963,ACTIVE,213.29,341.45,59.975,1499984103,"274151322000076","219011344069620",29.72,19.80,0,333.63,360.08,28.9,26.0,0.194,1081857.8,1081857.8,13686,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984119,2220600.00
07/13/2017 18:15,2,0.982,ACTIVE,213.96,344.76,60.012,1499984103,"201051344000868","219011344069620",29.50,17.30,0,332.13,366.70,29.4,26.4,0.221,762561.5,762561.5,13779,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984120,2220601.00
07/13/2017 18:15,2,0.959,ACTIVE,212.61,338.74,59.965,1499984103,"274151322000095","219011344069620",28.94,19.50,0,332.43,359.18,28.1,25.2,0.177,1071424.4,1071424.4,13698,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984121,2220602.00
07/13/2017 18:15,2,0.982,ACTIVE,213.96,343.55,59.959,1499984103,"201051344000988","219011344069620",18.98,17.00,0,332.43,359.48,18.9,16.3,0.141,667400.3,667400.3,13763,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984122,2220603.00
07/13/2017 18:15,2,0.973,ACTIVE,213.29,343.25,59.938,1499984103,"201051344001025","219011344069620",29.70,17.30,0,332.73,366.70,29.3,26.4,0.221,769418.4,769418.4,13767,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984123,2220604.00
07/13/2017 18:15,2,0.949,ACTIVE,214.19,344.45,59.975,1499984103,"201051344000458","219011344069620",29.84,18.00,0,332.43,366.70,28.7,25.8,0.225,773994.4,773994.4,13751,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984124,2220605.00
07/13/2017 18:15,2,0.961,ACTIVE,214.64,346.26,59.975,1499984103,"201051344000853","219011344069620",29.72,17.50,0,333.93,368.20,28.9,26.0,0.225,775082.9,775082.9,13765,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984125,2220606.00
07/13/2017 18:15,2,0.932,ACTIVE,213.51,344.15,59.975,1499984103,"201051344000685","219011344069620",29.68,17.30,0,331.83,366.40,28.0,25.1,0.230,768973.4,768973.4,13793,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984126,2220607.00
07/13/2017 18:15,2,0.938,ACTIVE,213.29,344.15,59.981,1499984103,"201051344000917","219011344069620",29.52,18.30,0,331.53,366.10,28.0,25.1,0.208,765631.7,765631.7,13780,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984127,2220608.00
07/13/2017 18:15,2,0.938,ACTIVE,213.51,344.15,59.981,1499984103,"201051344001145","219011344069620",29.60,17.00,0,332.73,366.40,28.2,25.3,0.212,773636.7,773636.7,13775,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984127,2220609.00
07/13/2017 18:15,2,0.957,ACTIVE,213.74,344.15,59.949,1499984103,"201051344000651","219011344069620",29.52,17.30,0,333.63,366.70,28.6,25.7,0.217,762444.5,762444.5,13770,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984128,2220610.00
07/13/2017 18:15,2,0.891,ACTIVE,212.16,343.55,59.970,1499984103,"274151322000088","219011344069620",28.49,19.80,0,332.13,357.68,25.7,22.9,0.164,972491.1,972491.1,13677,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984129,2220611.00
07/13/2017 18:15,2,0.641,ACTIVE,213.51,408.78,59.975,1499984103,"274151322000068","219011344069620",38.17,22.30,0,331.53,447.25,24.6,21.9,0.150,844358.0,844358.0,14030,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984130,2220612.00
07/13/2017 18:15,2,0.973,ACTIVE,213.06,342.65,59.975,1499984103,"201051344001135","219011344069620",29.52,17.30,0,331.83,365.80,29.1,26.1,0.217,757931.8,757931.8,13752,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984131,2220613.00
07/13/2017 18:15,2,0.979,ACTIVE,213.74,344.76,59.970,1499984103,"201051344000594","219011344069620",29.48,17.30,0,330.93,366.40,29.2,26.3,0.225,777158.4,777158.4,13763,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984132,2220614.00
07/13/2017 18:15,2,0.957,ACTIVE,213.74,343.25,59.975,1499984103,"201051344001203","219011344069620",29.34,17.50,0,332.43,367.90,28.5,25.6,0.225,767546.9,767546.9,13795,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984133,2220615.00
07/13/2017 18:15,2,0.902,ACTIVE,212.38,344.45,59.970,1499984103,"274151322000054","219011344069620",28.37,20.00,0,332.13,358.58,26.0,23.2,0.168,989140.9,989140.9,13660,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984134,2220616.00
07/13/2017 18:15,2,0.967,ACTIVE,213.96,343.85,59.928,1499984103,"201051344000867","219011344069620",29.46,17.80,0,331.23,366.40,28.9,26.0,0.217,761343.8,761343.8,13797,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984135,2220617.00
07/13/2017 18:15,2,0.959,ACTIVE,213.51,343.55,59.970,1499984103,"201051344001093","219011344069620",29.30,17.80,0,332.43,366.40,28.5,25.6,0.203,765598.8,765598.8,13788,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984136,2220618.00
07/13/2017 18:15,2,0.926,ACTIVE,213.96,345.66,59.975,1499984103,"201051344000900","219011344069620",29.56,17.50,0,332.43,367.00,27.7,24.8,0.217,782968.3,782968.3,13788,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984137,2220619.00
07/13/2017 18:15,2,0.945,ACTIVE,214.19,345.06,60.018,1499984103,"201051344000648","219011344069620",29.68,17.00,0,332.73,366.70,28.4,25.5,0.217,770586.5,770586.5,13764,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984137,2220620.00
07/13/2017 18:15,2,0.961,ACTIVE,214.19,345.36,60.002,1499984103,"201051344000569","219011344069620",29.62,17.50,0,332.43,367.00,28.9,25.9,0.225,784988.2,784988.2,13742,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984138,2220621.00
07/13/2017 18:15,2,0.951,ACTIVE,214.19,344.76,59.954,1499984103,"201051344000983","219011344069620",29.72,17.50,0,331.83,367.00,28.7,25.7,0.217,775615.8,775615.8,13771,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984139,2220622.00
07/13/2017 18:15,2,0.959,ACTIVE,214.19,345.06,59.949,1499984103,"201051344001158","219011344069620",29.12,16.70,0,332.13,367.30,28.3,25.4,0.225,760257.3,760257.3,13771,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984140,2220623.00
07/13/2017 18:15,2,0.953,ACTIVE,214.64,346.26,59.975,1499984103,"201051344000576","219011344069620",29.08,17.30,0,333.33,367.60,28.1,25.1,0.217,774783.7,774783.7,13773,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984141,2220624.00
07/13/2017 18:15,2,0.891,ACTIVE,212.83,340.55,59.981,1499984103,"274151322000087","219011344069620",28.75,23.50,0,332.73,356.78,26.0,23.2,0.159,963412.7,963412.7,13865,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499984142,2220625.00
07/13/2017 18:30,2,0.596,ACTIVE,214.19,341.45,60.018,1499985003,"201051344000645","219011344069620",28.35,18.30,0,333.93,359.48,17.1,14.6,0.115,773737.6,773737.6,13754,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985004,2220626.00
07/13/2017 18:30,2,0.535,ACTIVE,212.61,337.24,59.981,1499985003,"274151322000085","219011344069620",27.59,20.00,0,330.93,358.28,15.0,12.6,0.093,984571.3,984571.3,13669,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985005,2220627.00
07/13/2017 18:30,2,0.598,ACTIVE,214.19,342.65,59.986,1499985003,"201051344000633","219011344069620",29.08,17.30,0,333.63,360.69,17.7,15.1,0.124,760619.0,760619.0,13805,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985006,2220628.00
07/13/2017 18:30,2,0.605,ACTIVE,213.96,340.85,59.949,1499985003,"201051344000469","219011344069620",28.88,17.00,0,332.43,358.28,17.7,15.2,0.124,764160.3,764160.3,13776,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985007,2220629.00
07/13/2017 18:30,2,0.600,ACTIVE,212.83,339.95,59.981,1499985003,"201051344000646","219011344069620",28.73,17.30,0,331.53,357.98,17.5,14.9,0.124,759093.3,759093.3,13768,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985008,2220630.00
07/13/2017 18:30,2,0.564,ACTIVE,212.38,339.04,60.002,1499985003,"274151322000052","219011344069620",27.73,20.00,0,329.73,354.37,15.8,13.4,0.097,1024146.3,1024146.3,13676,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985009,2220631.00
07/13/2017 18:30,2,0.619,ACTIVE,213.29,340.85,59.981,1499985003,"201051344000585","219011344069620",28.77,17.80,0,331.83,357.38,18.1,15.5,0.119,772205.2,772205.2,13767,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985010,2220632.00
07/13/2017 18:30,2,0.584,ACTIVE,213.06,339.04,59.975,1499985003,"201051344001230","219011344069620",28.53,17.30,0,330.03,355.88,16.9,14.4,0.110,763619.3,763619.3,13792,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985010,2220633.00
07/13/2017 18:30,2,0.588,ACTIVE,213.51,340.55,59.959,1499985003,"201051344000582","219011344069620",28.35,17.80,0,331.83,357.68,16.9,14.4,0.115,752898.5,752898.5,13759,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985011,2220634.00
07/13/2017 18:30,2,0.604,ACTIVE,212.83,339.65,59.981,1499985003,"201051344000955","219011344069620",29.12,17.50,0,330.63,357.08,17.8,15.3,0.115,772606.3,772606.3,13778,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985012,2220635.00
07/13/2017 18:30,2,0.338,ACTIVE,212.61,408.18,59.970,1499985003,"274151322000094","219011344069620",38.35,22.00,0,333.93,429.82,13.2,10.8,0.080,843695.1,843695.1,14018,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985013,2220636.00
07/13/2017 18:30,2,0.609,ACTIVE,213.74,341.15,59.981,1499985003,"201051344000579","219011344069620",29.52,17.30,0,333.93,359.78,18.2,15.7,0.115,782372.1,782372.1,13765,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985014,2220637.00
07/13/2017 18:30,2,0.609,ACTIVE,212.83,339.04,59.975,1499985003,"201051344000890","219011344069620",28.69,17.80,0,331.53,356.78,17.7,15.2,0.115,766638.7,766638.7,13778,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985015,2220638.00
07/13/2017 18:30,2,0.586,ACTIVE,213.29,339.95,59.981,1499985003,"201051344000438","219011344069620",29.20,17.50,0,333.33,358.58,17.4,14.9,0.115,769125.3,769125.3,13764,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985016,2220639.00
07/13/2017 18:30,2,0.602,ACTIVE,213.06,338.44,59.975,1499985003,"201051344000417","219011344069620",18.92,17.00,0,332.13,351.37,11.6,9.2,0.066,694967.8,694967.8,13795,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985017,2220640.00
07/13/2017 18:30,2,0.533,ACTIVE,212.38,340.55,59.975,1499985003,"274151322000083","219011344069620",27.69,19.80,0,330.93,351.67,14.9,12.5,0.088,1013809.4,1013809.4,13683,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985018,2220641.00
07/13/2017 18:30,2,0.557,ACTIVE,212.61,338.44,59.944,1499985003,"274151322000076","219011344069620",28.57,19.80,0,334.54,356.48,16.1,13.6,0.102,1081863.5,1081863.5,13687,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985019,2220642.00
07/13/2017 18:30,2,0.582,ACTIVE,213.74,340.55,59.986,1499985003,"201051344000868","219011344069620",28.92,17.50,0,333.33,359.18,17.1,14.6,0.115,762567.3,762567.3,13780,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985020,2220643.00
07/13/2017 18:30,2,0.543,ACTIVE,212.16,339.65,59.975,1499985003,"274151322000095","219011344069620",28.31,19.80,0,333.33,354.97,15.6,13.1,0.093,1071430.0,1071430.0,13699,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985020,2220644.00
07/13/2017 18:30,2,0.568,ACTIVE,213.74,341.15,59.975,1499985003,"201051344000988","219011344069620",18.67,17.30,0,333.63,354.67,10.8,8.5,0.071,667403.9,667403.9,13764,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985021,2220645.00
07/13/2017 18:30,2,0.592,ACTIVE,213.06,339.65,59.981,1499985003,"201051344001025","219011344069620",28.57,17.30,0,331.83,357.68,17.2,14.7,0.110,769424.3,769424.3,13768,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985022,2220646.00
07/13/2017 18:30,2,0.564,ACTIVE,213.74,340.55,60.023,1499985003,"201051344000458","219011344069620",29.10,18.70,0,333.33,358.28,16.7,14.2,0.115,774000.1,774000.1,13752,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985023,2220647.00
07/13/2017 18:30,2,0.584,ACTIVE,214.41,342.05,59.970,1499985003,"201051344000853","219011344069620",28.15,17.50,0,335.14,359.78,16.7,14.2,0.110,775088.7,775088.7,13766,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985024,2220648.00
07/13/2017 18:30,2,0.551,ACTIVE,213.29,340.55,59.949,1499985003,"201051344000685","219011344069620",28.73,17.50,0,332.13,357.98,16.1,13.6,0.115,768979.0,768979.0,13794,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985025,2220649.00
07/13/2017 18:30,2,0.564,ACTIVE,213.06,340.25,59.981,1499985003,"201051344000917","219011344069620",28.67,18.70,0,332.13,357.08,16.4,13.9,0.115,765637.3,765637.3,13781,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985026,2220650.00
07/13/2017 18:30,2,0.561,ACTIVE,213.29,340.25,59.986,1499985003,"201051344001145","219011344069620",28.49,17.30,0,333.03,357.08,16.2,13.7,0.106,773642.3,773642.3,13776,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985027,2220651.00
07/13/2017 18:30,2,0.570,ACTIVE,213.29,339.95,59.981,1499985003,"201051344000651","219011344069620",28.77,17.50,0,332.73,357.08,16.6,14.1,0.110,762450.3,762450.3,13771,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985028,2220652.00
07/13/2017 18:30,2,0.490,ACTIVE,211.93,336.34,59.970,1499985003,"274151322000088","219011344069620",27.65,19.80,0,332.73,350.77,13.7,11.3,0.080,972496.1,972496.1,13678,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985028,2220653.00
07/13/2017 18:30,2,0.359,ACTIVE,213.06,407.57,59.975,1499985003,"274151322000068","219011344069620",38.27,22.30,0,332.73,430.42,14.0,11.6,0.084,844362.9,844362.9,14031,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985029,2220654.00
07/13/2017 18:30,2,0.568,ACTIVE,212.83,338.74,59.981,1499985003,"201051344001135","219011344069620",29.36,17.80,0,331.83,356.18,17.0,14.5,0.110,757937.7,757937.7,13753,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985030,2220655.00
07/13/2017 18:30,2,0.572,ACTIVE,213.29,340.25,59.933,1499985003,"201051344000594","219011344069620",29.28,17.50,0,332.13,357.68,17.0,14.5,0.110,777164.3,777164.3,13764,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985032,2220656.00
07/13/2017 18:30,2,0.568,ACTIVE,213.29,339.04,59.970,1499985003,"201051344001203","219011344069620",28.88,17.80,0,332.73,358.58,16.7,14.2,0.115,767552.6,767552.6,13796,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985033,2220657.00
07/13/2017 18:30,2,0.510,ACTIVE,212.16,336.34,59.949,1499985003,"274151322000054","219011344069620",27.63,20.30,0,329.73,351.37,14.3,11.9,0.075,989146.0,989146.0,13661,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985033,2220658.00
07/13/2017 18:30,2,0.570,ACTIVE,213.51,339.04,60.002,1499985003,"201051344000867","219011344069620",28.84,18.00,0,333.33,358.88,16.7,14.2,0.110,761349.6,761349.6,13798,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985034,2220659.00
07/13/2017 18:30,2,0.576,ACTIVE,213.06,339.34,59.981,1499985003,"201051344001093","219011344069620",28.88,18.00,0,332.43,356.78,16.9,14.4,0.106,765604.5,765604.5,13789,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985035,2220660.00
07/13/2017 18:30,2,0.537,ACTIVE,213.51,341.15,59.996,1499985003,"201051344000900","219011344069620",28.73,17.50,0,332.73,358.28,15.7,13.2,0.110,782973.8,782973.8,13789,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985036,2220661.00
07/13/2017 18:30,2,0.566,ACTIVE,213.96,340.85,59.981,1499985003,"201051344000648","219011344069620",28.94,17.30,0,332.73,357.98,16.6,14.1,0.110,770592.2,770592.2,13765,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985037,2220662.00
07/13/2017 18:30,2,0.564,ACTIVE,213.74,340.55,59.954,1499985003,"201051344000569","219011344069620",29.16,17.80,0,333.03,358.88,16.7,14.2,0.110,784994.0,784994.0,13743,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985038,2220663.00
07/13/2017 18:30,2,0.561,ACTIVE,213.74,340.55,59.981,1499985003,"201051344000983","219011344069620",29.32,17.80,0,333.63,358.28,16.7,14.2,0.110,775621.6,775621.6,13772,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985039,2220664.00
07/13/2017 18:30,2,0.553,ACTIVE,213.74,340.55,59.970,1499985003,"201051344001158","219011344069620",28.92,17.00,0,333.63,358.88,16.2,13.7,0.115,760262.9,760262.9,13772,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985040,2220665.00
07/13/2017 18:30,2,0.557,ACTIVE,214.19,341.75,59.975,1499985003,"201051344000576","219011344069620",28.86,17.50,0,333.93,359.18,16.3,13.8,0.110,774789.3,774789.3,13774,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985041,2220666.00
07/13/2017 18:30,2,0.510,ACTIVE,212.61,338.74,60.002,1499985003,"274151322000087","219011344069620",27.69,24.00,0,333.03,354.07,14.3,11.9,0.080,963417.8,963417.8,13866,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985042,2220667.00
07/13/2017 18:45,2,0.406,ACTIVE,213.96,338.74,59.944,1499985903,"201051344000645","219011344069620",28.21,18.30,0,333.33,350.17,11.6,9.3,0.062,773739.9,773739.9,13755,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985904,2220668.00
07/13/2017 18:45,2,0.342,ACTIVE,212.83,338.44,59.965,1499985903,"274151322000085","219011344069620",27.39,20.00,0,333.03,344.15,9.6,7.3,0.049,984573.1,984573.1,13670,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985905,2220669.00
07/13/2017 18:45,2,0.424,ACTIVE,213.96,340.85,59.975,1499985903,"201051344000633","219011344069620",28.45,17.30,0,332.43,351.97,12.2,9.9,0.066,760621.4,760621.4,13806,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985906,2220670.00
07/13/2017 18:45,2,0.438,ACTIVE,213.51,338.74,59.986,1499985903,"201051344000469","219011344069620",27.57,16.70,0,331.23,350.47,12.3,9.9,0.071,764162.8,764162.8,13777,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985907,2220671.00
