ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 18:45,2,0.434,ACTIVE,213.06,338.14,59.965,1499985903,"201051344000646","219011344069620",27.75,17.30,0,330.63,348.96,12.2,9.9,0.066,759095.7,759095.7,13769,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985908,2220672.00
07/13/2017 18:45,2,0.373,ACTIVE,212.16,335.74,59.975,1499985903,"274151322000052","219011344069620",27.51,19.80,0,332.43,344.76,10.4,8.1,0.049,1024148.3,1024148.3,13677,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985909,2220673.00
07/13/2017 18:45,2,0.438,ACTIVE,213.51,338.44,60.018,1499985903,"201051344000585","219011344069620",28.29,17.50,0,331.23,348.66,12.6,10.2,0.066,772207.7,772207.7,13768,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985910,2220674.00
07/13/2017 18:45,2,0.412,ACTIVE,213.06,337.54,59.981,1499985903,"201051344001230","219011344069620",27.61,17.30,0,330.33,347.46,11.6,9.2,0.062,763621.6,763621.6,13793,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985911,2220675.00
07/13/2017 18:45,2,0.416,ACTIVE,213.74,338.74,59.965,1499985903,"201051344000582","219011344069620",27.67,17.80,0,331.83,349.26,11.7,9.4,0.062,752900.9,752900.9,13760,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985912,2220676.00
07/13/2017 18:45,2,0.439,ACTIVE,213.06,337.84,59.981,1499985903,"201051344000955","219011344069620",27.89,17.50,0,330.33,348.36,12.4,10.1,0.066,772608.8,772608.8,13779,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985913,2220677.00
07/13/2017 18:45,2,0.213,ACTIVE,212.61,397.35,59.975,1499985903,"274151322000094","219011344069620",37.51,21.80,0,334.54,422.90,8.1,5.9,0.035,843696.6,843696.6,14019,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985914,2220678.00
07/13/2017 18:45,2,0.453,ACTIVE,213.51,338.74,59.981,1499985903,"201051344000579","219011344069620",28.03,17.30,0,333.03,350.77,12.9,10.5,0.066,782374.8,782374.8,13766,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985914,2220679.00
07/13/2017 18:45,2,0.441,ACTIVE,213.29,337.84,59.981,1499985903,"201051344000890","219011344069620",27.33,17.50,0,330.63,348.96,12.2,9.9,0.066,766641.2,766641.2,13779,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985915,2220680.00
07/13/2017 18:45,2,0.420,ACTIVE,213.51,338.44,59.975,1499985903,"201051344000438","219011344069620",28.23,17.30,0,332.13,348.96,12.1,9.7,0.062,769127.7,769127.7,13765,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985916,2220681.00
07/13/2017 18:45,2,0.418,ACTIVE,213.51,337.54,59.975,1499985903,"201051344000417","219011344069620",19.16,17.00,0,331.53,345.66,8.2,5.9,0.035,694969.4,694969.4,13796,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985917,2220682.00
07/13/2017 18:45,2,0.342,ACTIVE,212.61,338.14,59.975,1499985903,"274151322000083","219011344069620",27.49,19.80,0,332.73,344.45,9.5,7.3,0.057,1013811.2,1013811.2,13684,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985918,2220683.00
07/13/2017 18:45,2,0.363,ACTIVE,213.06,338.44,59.981,1499985903,"274151322000076","219011344069620",28.03,19.50,0,333.63,344.76,10.3,8.0,0.053,1081865.6,1081865.6,13688,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985919,2220684.00
07/13/2017 18:45,2,0.414,ACTIVE,213.29,338.14,59.938,1499985903,"201051344000868","219011344069620",28.15,17.50,0,332.13,350.47,11.8,9.5,0.062,762569.7,762569.7,13781,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985920,2220685.00
07/13/2017 18:45,2,0.350,ACTIVE,212.16,337.54,59.970,1499985903,"274151322000095","219011344069620",27.75,19.80,0,333.03,344.15,9.8,7.6,0.057,1071432.0,1071432.0,13700,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985921,2220686.00
07/13/2017 18:45,2,0.381,ACTIVE,213.51,339.04,59.981,1499985903,"201051344000988","219011344069620",18.51,17.00,0,331.83,347.76,7.2,5.0,0.044,667405.2,667405.2,13765,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985922,2220687.00
07/13/2017 18:45,2,0.406,ACTIVE,213.29,337.24,59.986,1499985903,"201051344001025","219011344069620",28.69,17.30,0,332.13,348.06,11.8,9.5,0.066,769426.7,769426.7,13769,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985923,2220688.00
07/13/2017 18:45,2,0.414,ACTIVE,213.29,337.84,59.986,1499985903,"201051344000458","219011344069620",27.97,18.30,0,333.33,349.26,11.7,9.4,0.071,774002.5,774002.5,13753,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985923,2220689.00
07/13/2017 18:45,2,0.406,ACTIVE,213.96,340.55,60.007,1499985903,"201051344000853","219011344069620",27.95,17.50,0,334.24,351.37,11.6,9.2,0.062,775091.0,775091.0,13767,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985924,2220690.00
07/13/2017 18:45,2,0.385,ACTIVE,213.51,339.34,59.981,1499985903,"201051344000685","219011344069620",28.09,17.30,0,331.23,348.96,11.0,8.7,0.062,768981.2,768981.2,13795,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985925,2220691.00
07/13/2017 18:45,2,0.398,ACTIVE,213.51,338.74,59.975,1499985903,"201051344000917","219011344069620",28.01,18.30,0,331.23,348.36,11.3,9.0,0.057,765639.6,765639.6,13782,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985926,2220692.00
07/13/2017 18:45,2,0.396,ACTIVE,213.51,338.14,59.975,1499985903,"201051344001145","219011344069620",27.89,17.00,0,332.13,349.26,11.2,8.9,0.062,773644.6,773644.6,13777,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985927,2220693.00
07/13/2017 18:45,2,0.400,ACTIVE,213.74,338.74,59.986,1499985903,"201051344000651","219011344069620",28.23,17.50,0,331.53,348.06,11.5,9.1,0.062,762452.6,762452.6,13772,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985928,2220694.00
07/13/2017 18:45,2,0.314,ACTIVE,212.16,336.34,59.986,1499985903,"274151322000088","219011344069620",26.94,19.80,0,332.13,342.95,8.6,6.4,0.040,972497.7,972497.7,13679,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985929,2220695.00
07/13/2017 18:45,2,0.229,ACTIVE,213.06,397.96,59.981,1499985903,"274151322000068","219011344069620",37.41,22.00,0,334.84,422.60,8.7,6.4,0.040,844364.5,844364.5,14032,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985930,2220696.00
07/13/2017 18:45,2,0.418,ACTIVE,213.06,337.24,60.002,1499985903,"201051344001135","219011344069620",28.15,17.50,0,331.23,347.46,11.9,9.6,0.062,757940.1,757940.1,13754,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985931,2220697.00
07/13/2017 18:45,2,0.416,ACTIVE,213.29,338.74,59.986,1499985903,"201051344000594","219011344069620",27.85,17.30,0,331.23,349.26,11.8,9.5,0.062,777166.7,777166.7,13765,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985932,2220698.00
07/13/2017 18:45,2,0.408,ACTIVE,213.74,338.44,60.018,1499985903,"201051344001203","219011344069620",27.83,17.80,0,332.13,348.96,11.6,9.2,0.066,767555.0,767555.0,13797,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985933,2220699.00
07/13/2017 18:45,2,0.332,ACTIVE,212.83,338.74,59.986,1499985903,"274151322000054","219011344069620",27.31,20.00,0,331.53,343.55,9.2,6.9,0.044,989147.8,989147.8,13662,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985933,2220700.00
07/13/2017 18:45,2,0.408,ACTIVE,213.96,338.74,59.975,1499985903,"201051344000867","219011344069620",28.05,18.00,0,331.83,349.26,11.7,9.3,0.062,761352.0,761352.0,13799,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985934,2220701.00
07/13/2017 18:45,2,0.426,ACTIVE,213.51,338.44,59.975,1499985903,"201051344001093","219011344069620",27.99,18.00,0,330.63,348.06,12.1,9.8,0.057,765607.0,765607.0,13790,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985935,2220702.00
07/13/2017 18:45,2,0.373,ACTIVE,213.51,339.65,59.981,1499985903,"201051344000900","219011344069620",27.67,17.50,0,332.43,348.96,10.5,8.2,0.066,782975.9,782975.9,13790,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985936,2220703.00
07/13/2017 18:45,2,0.408,ACTIVE,213.96,338.44,59.981,1499985903,"201051344000648","219011344069620",28.15,17.30,0,332.73,349.26,11.7,9.4,0.066,770594.6,770594.6,13766,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985937,2220704.00
07/13/2017 18:45,2,0.422,ACTIVE,213.74,339.04,59.933,1499985903,"201051344000569","219011344069620",27.15,17.80,0,332.13,349.26,11.7,9.3,0.062,784996.4,784996.4,13744,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985938,2220705.00
07/13/2017 18:45,2,0.412,ACTIVE,213.74,338.44,59.981,1499985903,"201051344000983","219011344069620",27.97,17.80,0,332.13,348.96,11.7,9.4,0.071,775624.0,775624.0,13773,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985939,2220706.00
07/13/2017 18:45,2,0.393,ACTIVE,213.96,338.74,59.981,1499985903,"201051344001158","219011344069620",28.31,17.00,0,332.13,349.56,11.3,9.0,0.066,760265.2,760265.2,13773,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985940,2220707.00
07/13/2017 18:45,2,0.398,ACTIVE,214.19,340.25,60.007,1499985903,"201051344000576","219011344069620",27.93,17.50,0,333.63,350.17,11.3,9.0,0.062,774791.6,774791.6,13775,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985941,2220708.00
07/13/2017 18:45,2,0.338,ACTIVE,212.83,337.84,60.012,1499985903,"274151322000087","219011344069620",27.21,23.00,0,332.73,343.25,9.3,7.1,0.049,963419.6,963419.6,13867,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499985942,2220709.00
07/13/2017 19:00,2,0.234,ACTIVE,213.06,336.64,60.012,1499986804,"201051344000645","219011344069620",26.42,18.30,0,331.53,346.56,6.3,4.1,0.022,773741.8,773741.8,13756,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986805,2220710.00
07/13/2017 19:00,2,0.168,ACTIVE,211.93,334.54,59.991,1499986804,"274151322000085","219011344069620",26.20,20.00,0,331.83,342.05,4.5,2.4,0.018,984574.6,984574.6,13671,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986806,2220711.00
07/13/2017 19:00,2,0.254,ACTIVE,213.06,337.54,59.986,1499986804,"201051344000633","219011344069620",27.25,17.30,0,331.83,348.06,7.0,4.8,0.018,760623.5,760623.5,13807,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986806,2220712.00
07/13/2017 19:00,2,0.242,ACTIVE,212.61,336.34,59.996,1499986804,"201051344000469","219011344069620",28.41,16.70,0,331.23,345.36,7.0,4.8,0.018,764164.8,764164.8,13778,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986807,2220713.00
07/13/2017 19:00,2,0.246,ACTIVE,211.93,334.54,59.986,1499986804,"201051344000646","219011344069620",27.85,17.30,0,330.33,344.76,7.0,4.8,0.018,759097.7,759097.7,13770,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986808,2220714.00
07/13/2017 19:00,2,0.193,ACTIVE,211.48,336.04,59.996,1499986804,"274151322000052","219011344069620",26.64,19.80,0,330.03,342.05,5.2,3.1,0.022,1024149.9,1024149.9,13678,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986809,2220715.00
07/13/2017 19:00,2,0.256,ACTIVE,212.38,335.44,59.991,1499986804,"201051344000585","219011344069620",28.05,17.50,0,330.33,345.36,7.3,5.1,0.018,772209.9,772209.9,13769,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986810,2220716.00
07/13/2017 19:00,2,0.250,ACTIVE,212.16,334.84,59.996,1499986804,"201051344001230","219011344069620",26.62,17.30,0,330.03,343.55,6.8,4.6,0.013,763623.5,763623.5,13794,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986811,2220717.00
07/13/2017 19:00,2,0.240,ACTIVE,212.61,336.04,60.002,1499986804,"201051344000582","219011344069620",27.31,17.80,0,330.63,345.06,6.7,4.5,0.018,752902.8,752902.8,13761,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986812,2220718.00
07/13/2017 19:00,2,0.256,ACTIVE,211.93,334.54,60.023,1499986804,"201051344000955","219011344069620",28.03,17.30,0,330.03,343.85,7.3,5.1,0.027,772611.0,772611.0,13780,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986813,2220719.00
07/13/2017 19:00,2,0.100,ACTIVE,211.70,335.44,59.996,1499986804,"274151322000094","219011344069620",29.92,21.30,0,332.13,409.08,3.0,1.0,0.013,843697.7,843697.7,14020,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986814,2220720.00
07/13/2017 19:00,2,0.275,ACTIVE,212.61,335.44,60.002,1499986804,"201051344000579","219011344069620",27.77,17.30,0,332.43,345.66,7.8,5.6,0.022,782377.0,782377.0,13767,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986815,2220721.00
07/13/2017 19:00,2,0.256,ACTIVE,212.16,334.24,59.996,1499986804,"201051344000890","219011344069620",27.81,17.50,0,331.23,345.06,7.2,5.0,0.013,766643.3,766643.3,13780,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986816,2220722.00
07/13/2017 19:00,2,0.250,ACTIVE,212.38,335.44,60.002,1499986804,"201051344000438","219011344069620",27.95,17.30,0,331.83,345.36,7.1,4.9,0.018,769129.8,769129.8,13766,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986817,2220723.00
07/13/2017 19:00,2,0.275,ACTIVE,212.38,335.14,59.975,1499986804,"201051344000417","219011344069620",17.91,17.30,0,331.23,343.55,5.0,2.9,0.013,694970.6,694970.6,13797,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986818,2220724.00
07/13/2017 19:00,2,0.170,ACTIVE,211.70,335.14,60.002,1499986804,"274151322000083","219011344069620",26.18,19.50,0,330.93,341.75,4.5,2.5,0.022,1013812.7,1013812.7,13685,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986819,2220725.00
07/13/2017 19:00,2,0.180,ACTIVE,212.16,335.44,59.996,1499986804,"274151322000076","219011344069620",26.80,19.50,0,331.83,342.35,4.8,2.7,0.018,1081867.2,1081867.2,13689,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986820,2220726.00
07/13/2017 19:00,2,0.240,ACTIVE,212.38,335.74,59.965,1499986804,"201051344000868","219011344069620",27.51,17.50,0,331.23,345.36,6.7,4.6,0.018,762571.7,762571.7,13782,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986821,2220727.00
07/13/2017 19:00,2,0.174,ACTIVE,211.70,333.63,59.996,1499986804,"274151322000095","219011344069620",25.35,19.50,0,330.63,341.75,4.5,2.4,0.013,1071433.5,1071433.5,13701,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986822,2220728.00
07/13/2017 19:00,2,0.215,ACTIVE,212.38,337.24,60.002,1499986804,"201051344000988","219011344069620",17.91,17.30,0,330.93,344.76,3.9,1.8,0.004,667406.2,667406.2,13766,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986822,2220729.00
07/13/2017 19:00,2,0.242,ACTIVE,211.93,333.93,60.018,1499986804,"201051344001025","219011344069620",27.29,17.30,0,330.93,344.15,6.7,4.6,0.018,769428.7,769428.7,13770,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986823,2220730.00
07/13/2017 19:00,2,0.236,ACTIVE,212.61,335.44,60.007,1499986804,"201051344000458","219011344069620",27.71,18.30,0,331.83,345.36,6.7,4.5,0.018,774004.4,774004.4,13754,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986824,2220731.00
07/13/2017 19:00,2,0.242,ACTIVE,213.06,337.24,60.007,1499986804,"201051344000853","219011344069620",26.68,17.50,0,333.63,345.96,6.5,4.4,0.013,775092.9,775092.9,13768,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986825,2220732.00
07/13/2017 19:00,2,0.213,ACTIVE,212.61,335.74,60.002,1499986804,"201051344000685","219011344069620",27.99,17.50,0,331.53,345.66,6.0,3.9,0.018,768983.0,768983.0,13796,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986826,2220733.00
07/13/2017 19:00,2,0.234,ACTIVE,212.16,335.74,60.018,1499986804,"201051344000917","219011344069620",27.12,18.30,0,330.33,345.36,6.5,4.3,0.018,765641.5,765641.5,13783,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986827,2220734.00
07/13/2017 19:00,2,0.225,ACTIVE,212.38,335.74,60.002,1499986804,"201051344001145","219011344069620",27.33,17.00,0,332.13,345.96,6.2,4.1,0.018,773646.4,773646.4,13778,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986828,2220735.00
07/13/2017 19:00,2,0.230,ACTIVE,212.16,335.74,59.975,1499986804,"201051344000651","219011344069620",27.83,17.30,0,331.53,345.06,6.5,4.3,0.018,762454.5,762454.5,13773,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986829,2220736.00
07/13/2017 19:00,2,0.150,ACTIVE,211.25,334.84,59.991,1499986804,"274151322000088","219011344069620",24.97,19.80,0,330.03,341.45,3.8,1.8,0.013,972499.0,972499.0,13680,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986830,2220737.00
07/13/2017 19:00,2,0.115,ACTIVE,212.16,336.04,59.975,1499986804,"274151322000068","219011344069620",29.96,21.80,0,333.63,409.68,3.5,1.5,0.009,844365.8,844365.8,14033,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986831,2220738.00
07/13/2017 19:00,2,0.242,ACTIVE,211.93,333.63,60.023,1499986804,"201051344001135","219011344069620",27.93,17.50,0,330.63,343.55,6.9,4.7,0.013,757942.1,757942.1,13755,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986832,2220739.00
07/13/2017 19:00,2,0.242,ACTIVE,212.38,335.74,59.996,1499986804,"201051344000594","219011344069620",27.75,17.50,0,329.73,345.96,6.8,4.7,0.018,777168.7,777168.7,13766,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986833,2220740.00
07/13/2017 19:00,2,0.236,ACTIVE,212.38,334.54,59.986,1499986804,"201051344001203","219011344069620",27.59,17.80,0,331.83,345.06,6.6,4.5,0.018,767556.9,767556.9,13798,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986833,2220741.00
07/13/2017 19:00,2,0.158,ACTIVE,211.48,336.04,59.981,1499986804,"274151322000054","219011344069620",26.14,20.00,0,330.63,341.75,4.2,2.1,0.018,989149.2,989149.2,13663,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986834,2220742.00
07/13/2017 19:00,2,0.236,ACTIVE,212.83,335.44,59.996,1499986804,"201051344000867","219011344069620",27.67,18.30,0,331.83,346.26,6.7,4.5,0.018,761353.9,761353.9,13800,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986835,2220743.00
07/13/2017 19:00,2,0.250,ACTIVE,211.93,335.14,60.007,1499986804,"201051344001093","219011344069620",27.79,18.00,0,330.63,344.45,7.1,4.9,0.018,765609.0,765609.0,13791,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986836,2220744.00
07/13/2017 19:00,2,0.199,ACTIVE,212.38,336.34,60.018,1499986804,"201051344000900","219011344069620",26.54,17.50,0,331.23,345.36,5.3,3.2,0.018,782977.6,782977.6,13791,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986837,2220745.00
07/13/2017 19:00,2,0.246,ACTIVE,212.83,336.34,60.002,1499986804,"201051344000648","219011344069620",26.76,17.30,0,332.43,346.26,6.7,4.5,0.018,770596.5,770596.5,13767,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986838,2220746.00
07/13/2017 19:00,2,0.236,ACTIVE,212.38,335.74,60.002,1499986804,"201051344000569","219011344069620",27.49,17.80,0,331.53,345.06,6.6,4.4,0.022,784998.4,784998.4,13745,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986839,2220747.00
07/13/2017 19:00,2,0.242,ACTIVE,212.61,334.84,60.028,1499986804,"201051344000983","219011344069620",27.61,17.80,0,330.93,346.56,6.8,4.6,0.018,775625.9,775625.9,13774,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986840,2220748.00
07/13/2017 19:00,2,0.223,ACTIVE,212.61,335.74,60.007,1499986804,"201051344001158","219011344069620",27.51,17.00,0,331.53,345.96,6.2,4.1,0.018,760267.1,760267.1,13774,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986841,2220749.00
07/13/2017 19:00,2,0.236,ACTIVE,212.83,337.54,59.996,1499986804,"201051344000576","219011344069620",27.10,17.50,0,333.03,346.26,6.5,4.3,0.018,774793.5,774793.5,13776,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986842,2220750.00
07/13/2017 19:00,2,0.168,ACTIVE,211.93,335.44,60.007,1499986804,"274151322000087","219011344069620",25.52,22.50,0,331.23,341.75,4.3,2.3,0.013,963421.0,963421.0,13868,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499986843,2220751.00
07/13/2017 19:15,2,0.234,ACTIVE,212.83,336.04,59.965,1499987703,"201051344000645","219011344069620",26.66,18.30,0,331.23,341.15,6.4,4.2,0.022,773742.6,773742.6,13757,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987704,2220752.00
07/13/2017 19:15,2,0.172,ACTIVE,211.93,334.84,59.975,1499987703,"274151322000085","219011344069620",26.02,19.80,0,331.23,337.84,4.5,2.5,0.018,984574.9,984574.9,13672,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987705,2220753.00
07/13/2017 19:15,2,0.246,ACTIVE,212.83,337.54,59.965,1499987703,"201051344000633","219011344069620",28.25,17.30,0,330.03,343.55,7.1,4.9,0.013,760624.5,760624.5,13808,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987706,2220754.00
07/13/2017 19:15,2,0.258,ACTIVE,212.16,335.74,59.965,1499987703,"201051344000469","219011344069620",27.61,16.70,0,329.43,340.85,7.3,5.1,0.022,764165.9,764165.9,13779,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987707,2220755.00
07/13/2017 19:15,2,0.250,ACTIVE,211.70,334.54,59.959,1499987703,"201051344000646","219011344069620",28.11,17.00,0,327.92,339.95,7.2,5.0,0.022,759098.8,759098.8,13771,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987708,2220756.00
07/13/2017 19:15,2,0.203,ACTIVE,211.25,333.63,59.959,1499987703,"274151322000052","219011344069620",26.26,19.50,0,330.03,338.14,5.4,3.3,0.009,1024150.5,1024150.5,13679,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987709,2220757.00
07/13/2017 19:15,2,0.268,ACTIVE,212.16,335.44,59.970,1499987703,"201051344000585","219011344069620",27.89,17.50,0,329.43,340.25,7.6,5.4,0.022,772210.9,772210.9,13770,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987710,2220758.00
07/13/2017 19:15,2,0.250,ACTIVE,211.93,334.24,59.970,1499987703,"201051344001230","219011344069620",27.57,17.30,0,328.52,339.65,7.0,4.8,0.022,763624.5,763624.5,13795,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987711,2220759.00
07/13/2017 19:15,2,0.240,ACTIVE,212.38,335.14,59.975,1499987703,"201051344000582","219011344069620",28.01,17.50,0,329.73,339.95,6.9,4.7,0.022,752903.7,752903.7,13762,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987712,2220760.00
07/13/2017 19:15,2,0.270,ACTIVE,211.70,334.54,59.965,1499987703,"201051344000955","219011344069620",27.93,17.30,0,328.22,339.04,7.7,5.5,0.022,772612.1,772612.1,13781,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987713,2220761.00
07/13/2017 19:15,2,0.105,ACTIVE,211.48,335.44,59.949,1499987703,"274151322000094","219011344069620",29.90,20.70,0,331.53,337.84,3.2,1.2,0.013,843697.8,843697.8,14021,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987713,2220762.00
07/13/2017 19:15,2,0.279,ACTIVE,212.38,335.74,59.975,1499987703,"201051344000579","219011344069620",28.01,17.30,0,330.63,340.25,7.9,5.7,0.022,782378.2,782378.2,13768,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987714,2220763.00
07/13/2017 19:15,2,0.264,ACTIVE,211.93,334.24,60.002,1499987703,"201051344000890","219011344069620",28.03,17.80,0,328.82,340.25,7.5,5.3,0.022,766644.4,766644.4,13781,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987715,2220764.00
07/13/2017 19:15,2,0.258,ACTIVE,212.16,334.84,59.970,1499987703,"201051344000438","219011344069620",27.97,17.30,0,330.63,339.95,7.3,5.1,0.022,769130.8,769130.8,13767,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987716,2220765.00
07/13/2017 19:15,2,0.283,ALERT,211.93,334.54,59.970,1499987703,"201051344000417","219011344069620",18.09,17.30,0,295.76,353.17,5.2,3.1,0.004,694971.2,694971.2,13798,0,0,0,L,1122011218,0,121.33,121.33,0002,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987718,2220766.00
07/13/2017 19:15,2,0.180,ACTIVE,211.70,334.54,59.975,1499987703,"274151322000083","219011344069620",26.36,19.50,0,330.93,338.44,4.8,2.7,0.013,1013813.1,1013813.1,13686,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987719,2220767.00
07/13/2017 19:15,2,0.189,ACTIVE,211.93,334.54,59.970,1499987703,"274151322000076","219011344069620",26.68,19.50,0,331.83,338.44,5.2,3.0,0.022,1081867.6,1081867.6,13690,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987720,2220768.00
07/13/2017 19:15,2,0.254,ACTIVE,212.16,335.44,60.012,1499987703,"201051344000868","219011344069620",27.25,17.50,0,329.73,340.25,7.1,4.9,0.022,762572.7,762572.7,13783,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987721,2220769.00
07/13/2017 19:15,2,0.176,ACTIVE,211.48,334.84,59.965,1499987703,"274151322000095","219011344069620",26.58,19.50,0,330.93,337.54,4.8,2.7,0.022,1071433.9,1071433.9,13702,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987722,2220770.00
07/13/2017 19:15,2,0.225,ALERT,212.16,336.64,59.975,1499987703,"201051344000988","219011344069620",17.89,17.30,0,295.76,339.65,4.1,2.0,0.004,667406.5,667406.5,13767,0,0,0,L,1122011218,0,121.10,121.78,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987724,2220771.00
07/13/2017 19:15,2,0.254,ACTIVE,211.70,333.33,59.975,1499987703,"201051344001025","219011344069620",27.12,17.30,0,329.13,339.34,7.0,4.8,0.022,769429.6,769429.6,13771,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987725,2220772.00
07/13/2017 19:15,2,0.244,ACTIVE,212.16,334.84,59.965,1499987703,"201051344000458","219011344069620",27.89,18.30,0,330.63,340.55,6.9,4.8,0.018,774005.4,774005.4,13755,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987726,2220773.00
07/13/2017 19:15,2,0.250,ACTIVE,212.83,336.94,59.975,1499987703,"201051344000853","219011344069620",27.06,17.50,0,331.83,342.65,6.9,4.7,0.022,775093.8,775093.8,13769,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987726,2220774.00
07/13/2017 19:15,2,0.229,ACTIVE,212.16,335.14,59.975,1499987703,"201051344000685","219011344069620",27.89,17.30,0,329.13,340.55,6.5,4.3,0.022,768983.8,768983.8,13797,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987727,2220775.00
07/13/2017 19:15,2,0.246,ACTIVE,211.93,335.14,59.975,1499987703,"201051344000917","219011344069620",27.55,18.30,0,328.82,340.85,6.9,4.7,0.027,765642.4,765642.4,13784,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987728,2220776.00
07/13/2017 19:15,2,0.238,ACTIVE,211.93,335.14,59.975,1499987703,"201051344001145","219011344069620",27.35,17.00,0,330.63,340.85,6.7,4.5,0.018,773647.3,773647.3,13779,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987729,2220777.00
07/13/2017 19:15,2,0.250,ACTIVE,211.93,335.14,59.970,1499987703,"201051344000651","219011344069620",26.92,17.30,0,330.63,339.65,6.9,4.7,0.027,762455.5,762455.5,13774,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987730,2220778.00
07/13/2017 19:15,2,0.164,ACTIVE,211.03,333.93,59.933,1499987703,"274151322000088","219011344069620",25.09,19.50,0,330.33,337.54,4.2,2.1,0.009,972499.3,972499.3,13681,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987731,2220779.00
07/13/2017 19:15,2,0.123,ACTIVE,211.93,335.44,59.975,1499987703,"274151322000068","219011344069620",30.16,21.00,0,332.13,338.44,3.8,1.7,0.009,844366.0,844366.0,14034,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987732,2220780.00
07/13/2017 19:15,2,0.258,ACTIVE,211.48,333.63,59.981,1499987703,"201051344001135","219011344069620",28.01,17.50,0,328.82,338.74,7.3,5.2,0.022,757943.2,757943.2,13756,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987733,2220781.00
07/13/2017 19:15,2,0.254,ACTIVE,211.93,335.74,59.928,1499987703,"201051344000594","219011344069620",28.03,17.50,0,328.22,339.95,7.2,5.1,0.027,777169.7,777169.7,13767,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987734,2220782.00
07/13/2017 19:15,2,0.252,ACTIVE,211.93,334.24,59.970,1499987703,"201051344001203","219011344069620",27.63,17.80,0,329.73,341.15,7.1,4.9,0.018,767557.9,767557.9,13799,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987735,2220783.00
07/13/2017 19:15,2,0.178,ACTIVE,211.25,335.74,59.965,1499987703,"274151322000054","219011344069620",25.25,19.80,0,330.33,337.54,4.6,2.5,0.018,989149.5,989149.5,13664,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987736,2220784.00
07/13/2017 19:15,2,0.242,ACTIVE,212.38,334.84,59.954,1499987703,"201051344000867","219011344069620",28.35,18.30,0,330.03,340.55,7.0,4.8,0.018,761354.9,761354.9,13801,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987737,2220785.00
07/13/2017 19:15,2,0.270,ACTIVE,211.93,334.84,59.975,1499987703,"201051344001093","219011344069620",27.69,18.00,0,329.43,340.85,7.6,5.4,0.022,765610.1,765610.1,13792,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987738,2220786.00
07/13/2017 19:15,2,0.207,ACTIVE,212.16,335.74,60.018,1499987703,"201051344000900","219011344069620",27.63,17.80,0,329.13,340.55,5.8,3.7,0.022,782978.2,782978.2,13792,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987739,2220787.00
07/13/2017 19:15,2,0.262,ACTIVE,212.61,335.44,59.986,1499987703,"201051344000648","219011344069620",26.92,17.30,0,331.53,341.15,7.2,5.0,0.022,770597.5,770597.5,13768,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987740,2220788.00
07/13/2017 19:15,2,0.246,ACTIVE,212.38,335.14,60.018,1499987703,"201051344000569","219011344069620",28.27,17.80,0,330.93,340.55,7.1,4.9,0.022,784999.3,784999.3,13746,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987740,2220789.00
07/13/2017 19:15,2,0.254,ACTIVE,212.38,335.14,59.944,1499987703,"201051344000983","219011344069620",27.93,17.80,0,330.33,340.55,7.2,5.1,0.018,775627.0,775627.0,13775,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987741,2220790.00
07/13/2017 19:15,2,0.238,ACTIVE,212.38,335.14,59.922,1499987703,"201051344001158","219011344069620",27.63,17.00,0,329.73,341.15,6.7,4.6,0.027,760268.0,760268.0,13775,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987742,2220791.00
07/13/2017 19:15,2,0.248,ACTIVE,212.83,336.34,59.975,1499987703,"201051344000576","219011344069620",27.31,17.80,0,330.63,342.05,6.9,4.7,0.022,774794.4,774794.4,13777,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987743,2220792.00
07/13/2017 19:15,2,0.184,ACTIVE,211.48,334.54,59.944,1499987703,"274151322000087","219011344069620",26.30,22.00,0,330.93,337.54,4.9,2.8,0.013,963421.4,963421.4,13869,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499987744,2220793.00
07/13/2017 19:30,2,0.230,ACTIVE,212.83,336.04,59.986,1499988603,"201051344000645","219011344069620",27.57,18.30,0,330.93,341.15,6.5,4.3,0.022,773743.5,773743.5,13758,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988605,2220794.00
07/13/2017 19:30,2,0.172,ACTIVE,211.70,334.84,59.970,1499988603,"274151322000085","219011344069620",26.32,19.50,0,330.93,337.54,4.6,2.5,0.018,984575.3,984575.3,13673,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988606,2220795.00
07/13/2017 19:30,2,0.258,ACTIVE,212.61,337.54,59.954,1499988603,"201051344000633","219011344069620",27.49,17.30,0,329.43,343.25,7.2,5.0,0.022,760625.5,760625.5,13809,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988606,2220796.00
07/13/2017 19:30,2,0.254,ACTIVE,212.16,335.44,59.970,1499988603,"201051344000469","219011344069620",27.89,16.70,0,329.13,340.55,7.2,5.0,0.022,764166.9,764166.9,13780,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988607,2220797.00
07/13/2017 19:30,2,0.252,ACTIVE,211.48,334.24,59.996,1499988603,"201051344000646","219011344069620",27.85,17.00,0,327.92,339.34,7.1,4.9,0.022,759099.8,759099.8,13772,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988608,2220798.00
07/13/2017 19:30,2,0.199,ACTIVE,211.25,335.14,59.970,1499988603,"274151322000052","219011344069620",26.52,19.50,0,330.03,338.14,5.4,3.3,0.018,1024151.0,1024151.0,13680,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988609,2220799.00
07/13/2017 19:30,2,0.262,ACTIVE,212.16,335.74,60.012,1499988603,"201051344000585","219011344069620",28.07,17.30,0,329.43,339.95,7.5,5.3,0.027,772212.1,772212.1,13771,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988610,2220800.00
07/13/2017 19:30,2,0.252,ACTIVE,211.70,333.93,59.970,1499988603,"201051344001230","219011344069620",27.43,17.00,0,327.32,339.34,7.0,4.8,0.022,763625.5,763625.5,13796,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988611,2220801.00
07/13/2017 19:30,2,0.244,ACTIVE,212.38,335.14,59.944,1499988603,"201051344000582","219011344069620",27.55,17.30,0,328.52,339.34,6.8,4.7,0.022,752904.7,752904.7,13763,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988612,2220802.00
07/13/2017 19:30,2,0.264,ACTIVE,211.70,334.24,59.975,1499988603,"201051344000955","219011344069620",28.29,17.00,0,327.62,339.04,7.6,5.4,0.018,772613.2,772613.2,13782,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988613,2220803.00
07/13/2017 19:30,2,0.105,ACTIVE,211.48,334.54,59.959,1499988603,"274151322000094","219011344069620",29.92,19.80,0,331.83,337.84,3.2,1.2,0.009,843697.9,843697.9,14022,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988614,2220804.00
07/13/2017 19:30,2,0.281,ACTIVE,212.16,335.44,59.970,1499988603,"201051344000579","219011344069620",27.83,17.30,0,330.63,340.25,8.0,5.8,0.027,782379.4,782379.4,13769,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988615,2220805.00
07/13/2017 19:30,2,0.264,ACTIVE,211.93,334.54,59.975,1499988603,"201051344000890","219011344069620",27.75,17.50,0,328.82,339.34,7.4,5.2,0.027,766645.5,766645.5,13782,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988615,2220806.00
07/13/2017 19:30,2,0.252,ACTIVE,212.16,335.14,59.991,1499988603,"201051344000438","219011344069620",28.25,17.00,0,328.52,339.04,7.2,5.1,0.018,769131.9,769131.9,13768,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988616,2220807.00
07/13/2017 19:30,2,0.285,ALERT,212.16,334.54,60.002,1499988603,"201051344000417","219011344069620",17.89,17.00,0,295.46,343.25,5.2,3.1,0.013,694971.8,694971.8,13800,0,0,0,L,1122011218,0,121.33,121.33,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988618,2220808.00
07/13/2017 19:30,2,0.176,ACTIVE,211.70,335.44,59.965,1499988603,"274151322000083","219011344069620",26.62,19.50,0,330.63,338.44,4.7,2.6,0.022,1013813.5,1013813.5,13687,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988619,2220809.00
07/13/2017 19:30,2,0.174,ACTIVE,211.93,335.14,59.975,1499988603,"274151322000076","219011344069620",27.83,19.30,0,332.13,338.14,4.9,2.8,0.013,1081868.1,1081868.1,13691,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988620,2220810.00
07/13/2017 19:30,2,0.248,ACTIVE,212.16,335.14,59.975,1499988603,"201051344000868","219011344069620",27.79,17.50,0,330.33,340.25,7.0,4.8,0.027,762573.7,762573.7,13784,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988621,2220811.00
07/13/2017 19:30,2,0.172,ACTIVE,211.70,333.93,59.981,1499988603,"274151322000095","219011344069620",26.10,19.30,0,330.93,337.54,4.5,2.5,0.013,1071434.3,1071434.3,13703,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988622,2220812.00
07/13/2017 19:30,2,0.223,ACTIVE,212.16,336.64,59.975,1499988603,"201051344000988","219011344069620",17.89,17.30,0,311.99,357.68,4.0,2.0,0.004,667406.9,667406.9,13769,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988623,2220813.00
07/13/2017 19:30,2,0.236,ACTIVE,211.93,333.63,59.986,1499988603,"201051344001025","219011344069620",28.41,17.00,0,328.52,338.74,6.8,4.7,0.027,769430.6,769430.6,13772,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988624,2220814.00
