ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 19:30,2,0.244,ACTIVE,212.38,335.14,59.986,1499988603,"201051344000458","219011344069620",28.03,18.30,0,330.03,339.95,7.0,4.8,0.018,774006.4,774006.4,13756,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988625,2220815.00
07/13/2017 19:30,2,0.246,ACTIVE,212.83,336.94,59.975,1499988603,"201051344000853","219011344069620",27.33,17.50,0,331.53,341.15,6.8,4.7,0.018,775094.7,775094.7,13770,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988626,2220816.00
07/13/2017 19:30,2,0.223,ACTIVE,212.38,335.74,59.986,1499988603,"201051344000685","219011344069620",27.95,17.00,0,329.13,340.55,6.3,4.2,0.022,768984.7,768984.7,13798,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988627,2220817.00
07/13/2017 19:30,2,0.244,ACTIVE,212.16,335.44,60.012,1499988603,"201051344000917","219011344069620",26.96,18.00,0,327.02,340.25,6.7,4.5,0.013,765643.4,765643.4,13785,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988628,2220818.00
07/13/2017 19:30,2,0.232,ACTIVE,212.38,335.44,59.970,1499988603,"201051344001145","219011344069620",27.43,17.00,0,330.03,339.95,6.5,4.3,0.022,773648.2,773648.2,13780,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988628,2220819.00
07/13/2017 19:30,2,0.234,ACTIVE,212.16,335.44,59.986,1499988603,"201051344000651","219011344069620",28.23,16.70,0,328.82,339.65,6.7,4.5,0.018,762456.4,762456.4,13775,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988629,2220820.00
07/13/2017 19:30,2,0.154,ACTIVE,211.25,334.24,59.970,1499988603,"274151322000088","219011344069620",25.52,19.30,0,330.63,337.84,4.0,1.9,0.013,972499.6,972499.6,13682,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988630,2220821.00
07/13/2017 19:30,2,0.119,ACTIVE,212.38,335.44,59.975,1499988603,"274151322000068","219011344069620",30.10,20.30,0,332.43,338.44,3.6,1.6,0.013,844366.3,844366.3,14035,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988631,2220822.00
07/13/2017 19:30,2,0.252,ACTIVE,211.70,333.63,59.975,1499988603,"201051344001135","219011344069620",27.83,17.00,0,328.52,337.84,7.1,5.0,0.022,757944.2,757944.2,13757,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988632,2220823.00
07/13/2017 19:30,2,0.250,ACTIVE,212.16,335.74,59.991,1499988603,"201051344000594","219011344069620",27.89,17.50,0,327.62,340.25,7.1,4.9,0.027,777170.7,777170.7,13768,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988633,2220824.00
07/13/2017 19:30,2,0.242,ACTIVE,212.16,334.54,59.981,1499988603,"201051344001203","219011344069620",27.97,17.50,0,329.43,340.55,6.9,4.7,0.018,767558.9,767558.9,13800,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988634,2220825.00
07/13/2017 19:30,2,0.164,ACTIVE,211.48,334.84,59.975,1499988603,"274151322000054","219011344069620",26.02,19.80,0,330.33,337.84,4.3,2.3,0.018,989149.9,989149.9,13665,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988635,2220826.00
07/13/2017 19:30,2,0.244,ACTIVE,212.38,335.14,60.002,1499988603,"201051344000867","219011344069620",27.55,18.30,0,330.33,340.85,6.9,4.7,0.022,761355.9,761355.9,13802,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988636,2220827.00
07/13/2017 19:30,2,0.264,ACTIVE,211.70,335.14,59.981,1499988603,"201051344001093","219011344069620",27.51,17.80,0,328.82,339.65,7.3,5.2,0.018,765611.2,765611.2,13793,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988637,2220828.00
07/13/2017 19:30,2,0.201,ACTIVE,212.16,336.04,59.954,1499988603,"201051344000900","219011344069620",27.43,17.50,0,328.82,340.25,5.6,3.5,0.022,782978.9,782978.9,13793,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988638,2220829.00
07/13/2017 19:30,2,0.244,ACTIVE,212.38,335.44,59.986,1499988603,"201051344000648","219011344069620",27.83,17.30,0,331.23,340.85,6.9,4.7,0.022,770598.5,770598.5,13769,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988639,2220830.00
07/13/2017 19:30,2,0.242,ACTIVE,212.16,335.44,59.986,1499988603,"201051344000569","219011344069620",28.11,17.80,0,329.13,339.34,7.0,4.8,0.018,785000.4,785000.4,13747,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988640,2220831.00
07/13/2017 19:30,2,0.246,ACTIVE,212.38,335.14,59.981,1499988603,"201051344000983","219011344069620",27.93,17.80,0,329.73,340.55,7.0,4.8,0.022,775628.0,775628.0,13776,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988640,2220832.00
07/13/2017 19:30,2,0.229,ACTIVE,212.38,335.44,60.007,1499988603,"201051344001158","219011344069620",27.83,17.00,0,329.13,340.55,6.5,4.3,0.022,760268.9,760268.9,13776,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988641,2220833.00
07/13/2017 19:30,2,0.238,ACTIVE,212.61,336.64,59.970,1499988603,"201051344000576","219011344069620",27.53,17.50,0,330.63,340.85,6.7,4.5,0.018,774795.4,774795.4,13778,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988642,2220834.00
07/13/2017 19:30,2,0.172,ACTIVE,211.70,334.24,59.975,1499988603,"274151322000087","219011344069620",26.34,21.50,0,330.93,337.84,4.6,2.5,0.009,963421.9,963421.9,13870,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499988643,2220835.00
07/13/2017 19:45,2,0.258,ACTIVE,213.06,336.64,60.028,1499989504,"201051344000645","219011344069620",27.63,17.80,0,331.53,340.85,7.2,5.1,0.027,773744.4,773744.4,13759,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989505,2220836.00
07/13/2017 19:45,2,0.203,ACTIVE,211.93,335.14,59.928,1499989504,"274151322000085","219011344069620",25.98,19.50,0,332.13,338.44,5.3,3.2,0.018,984575.8,984575.8,13674,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989506,2220837.00
07/13/2017 19:45,2,0.283,ACTIVE,212.83,338.14,59.996,1499989504,"201051344000633","219011344069620",27.51,17.00,0,330.03,342.35,7.9,5.7,0.022,760626.6,760626.6,13810,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989507,2220838.00
07/13/2017 19:45,2,0.277,ACTIVE,212.61,335.74,59.981,1499989504,"201051344000469","219011344069620",28.35,16.30,0,329.13,340.55,8.0,5.8,0.031,764168.1,764168.1,13781,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989508,2220839.00
07/13/2017 19:45,2,0.273,ACTIVE,211.70,334.54,59.933,1499989504,"201051344000646","219011344069620",28.27,16.70,0,327.32,338.74,7.9,5.7,0.022,759100.9,759100.9,13773,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989509,2220840.00
07/13/2017 19:45,2,0.227,ACTIVE,211.48,334.54,59.981,1499989504,"274151322000052","219011344069620",27.00,19.30,0,330.93,339.04,6.2,4.1,0.013,1024151.7,1024151.7,13681,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989510,2220841.00
07/13/2017 19:45,2,0.287,ACTIVE,212.16,335.74,59.970,1499989504,"201051344000585","219011344069620",28.27,17.00,0,329.73,339.65,8.2,6.0,0.035,772213.2,772213.2,13772,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989511,2220842.00
07/13/2017 19:45,2,0.277,ACTIVE,212.16,334.24,59.981,1499989504,"201051344001230","219011344069620",27.65,17.00,0,327.62,339.04,7.8,5.6,0.031,763626.5,763626.5,13797,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989512,2220843.00
07/13/2017 19:45,2,0.271,ACTIVE,212.61,336.34,59.986,1499989504,"201051344000582","219011344069620",27.35,17.30,0,329.73,339.65,7.6,5.4,0.031,752905.8,752905.8,13764,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989513,2220844.00
07/13/2017 19:45,2,0.293,ACTIVE,211.70,334.24,59.975,1499989504,"201051344000955","219011344069620",28.23,17.00,0,328.82,338.44,8.4,6.2,0.027,772614.4,772614.4,13783,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989513,2220845.00
07/13/2017 19:45,2,0.129,ACTIVE,211.93,335.14,59.959,1499989504,"274151322000094","219011344069620",30.42,19.50,0,332.43,338.44,4.0,1.9,0.018,843698.1,843698.1,14023,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989514,2220846.00
07/13/2017 19:45,2,0.303,ACTIVE,212.61,335.44,59.965,1499989504,"201051344000579","219011344069620",28.27,17.30,0,330.63,339.95,8.7,6.5,0.031,782380.7,782380.7,13770,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989515,2220847.00
07/13/2017 19:45,2,0.287,ACTIVE,211.93,334.84,59.986,1499989504,"201051344000890","219011344069620",28.17,17.30,0,328.22,339.95,8.2,6.0,0.022,766646.6,766646.6,13783,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989516,2220848.00
07/13/2017 19:45,2,0.285,ACTIVE,212.38,335.44,59.981,1499989504,"201051344000438","219011344069620",27.93,16.70,0,330.03,339.65,8.1,5.9,0.022,769133.1,769133.1,13769,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989517,2220849.00
07/13/2017 19:45,2,0.318,ACTIVE,212.16,334.84,59.981,1499989504,"201051344000417","219011344069620",17.95,16.70,0,295.16,337.54,5.8,3.7,0.018,694972.5,694972.5,13802,0,0,0,L,1122011218,0,121.33,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989518,2220850.00
07/13/2017 19:45,2,0.209,ACTIVE,211.93,335.74,59.981,1499989504,"274151322000083","219011344069620",26.76,19.30,0,331.23,338.74,5.7,3.6,0.013,1013814.1,1013814.1,13688,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989519,2220851.00
07/13/2017 19:45,2,0.211,ACTIVE,212.61,335.44,59.986,1499989504,"274151322000076","219011344069620",27.65,19.00,0,332.43,338.74,6.0,3.8,0.031,1081868.7,1081868.7,13692,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989520,2220852.00
07/13/2017 19:45,2,0.279,ACTIVE,212.61,336.34,60.007,1499989504,"201051344000868","219011344069620",28.11,16.70,0,329.73,340.55,8.0,5.7,0.027,762574.7,762574.7,13785,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989521,2220853.00
07/13/2017 19:45,2,0.203,ACTIVE,211.93,335.74,59.991,1499989504,"274151322000095","219011344069620",27.19,19.00,0,331.53,338.14,5.6,3.5,0.027,1071434.8,1071434.8,13704,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989522,2220854.00
07/13/2017 19:45,2,0.260,ACTIVE,212.38,336.94,59.991,1499989504,"201051344000988","219011344069620",17.95,17.00,0,309.29,356.18,4.7,2.6,0.013,667407.3,667407.3,13770,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989522,2220855.00
07/13/2017 19:45,2,0.281,ACTIVE,212.16,334.24,59.996,1499989504,"201051344001025","219011344069620",27.47,17.00,0,328.22,339.65,7.9,5.7,0.035,769431.7,769431.7,13773,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989523,2220856.00
07/13/2017 19:45,2,0.281,ACTIVE,212.38,335.74,59.991,1499989504,"201051344000458","219011344069620",27.55,17.80,0,330.03,339.95,7.9,5.7,0.027,774007.5,774007.5,13757,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989524,2220857.00
07/13/2017 19:45,2,0.275,ACTIVE,212.83,337.24,59.986,1499989504,"201051344000853","219011344069620",27.85,17.00,0,331.53,342.05,7.8,5.6,0.031,775095.8,775095.8,13771,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989525,2220858.00
07/13/2017 19:45,2,0.250,ACTIVE,212.38,336.64,59.986,1499989504,"201051344000685","219011344069620",28.23,17.00,0,328.82,340.85,7.2,5.0,0.031,768985.6,768985.6,13799,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989526,2220859.00
07/13/2017 19:45,2,0.266,ACTIVE,212.16,335.74,59.981,1499989504,"201051344000917","219011344069620",28.31,18.00,0,328.82,340.25,7.7,5.5,0.031,765644.4,765644.4,13786,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989527,2220860.00
07/13/2017 19:45,2,0.262,ACTIVE,212.38,336.04,59.991,1499989504,"201051344001145","219011344069620",27.97,16.70,0,329.73,340.85,7.4,5.2,0.031,773649.2,773649.2,13781,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989528,2220861.00
07/13/2017 19:45,2,0.268,ACTIVE,212.38,335.74,59.996,1499989504,"201051344000651","219011344069620",28.53,16.70,0,330.03,339.34,7.7,5.5,0.022,762457.5,762457.5,13776,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989529,2220862.00
07/13/2017 19:45,2,0.195,ACTIVE,211.48,334.84,59.981,1499989504,"274151322000088","219011344069620",25.88,19.00,0,331.23,338.14,5.1,3.0,0.022,972500.0,972500.0,13683,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989530,2220863.00
07/13/2017 19:45,2,0.150,ACTIVE,212.38,336.64,59.986,1499989504,"274151322000068","219011344069620",30.97,20.00,0,333.03,339.04,4.7,2.6,0.018,844366.6,844366.6,14036,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989531,2220864.00
07/13/2017 19:45,2,0.285,ACTIVE,211.93,333.93,59.991,1499989504,"201051344001135","219011344069620",28.27,17.00,0,328.82,339.04,8.2,6.0,0.031,757945.4,757945.4,13758,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989531,2220865.00
07/13/2017 19:45,2,0.277,ACTIVE,212.38,336.04,59.981,1499989504,"201051344000594","219011344069620",28.57,17.50,0,329.43,339.95,8.1,5.9,0.031,777171.8,777171.8,13769,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989532,2220866.00
07/13/2017 19:45,2,0.277,ACTIVE,212.38,335.14,60.007,1499989504,"201051344001203","219011344069620",28.05,17.30,0,330.33,340.85,7.9,5.7,0.031,767560.0,767560.0,13801,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989533,2220867.00
07/13/2017 19:45,2,0.205,ACTIVE,211.70,335.44,59.981,1499989504,"274151322000054","219011344069620",26.48,19.50,0,330.93,338.44,5.5,3.4,0.031,989150.4,989150.4,13666,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989534,2220868.00
07/13/2017 19:45,2,0.283,ACTIVE,212.61,335.44,59.991,1499989504,"201051344000867","219011344069620",27.79,17.80,0,329.73,341.45,8.0,5.8,0.031,761357.0,761357.0,13803,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989535,2220869.00
07/13/2017 19:45,2,0.295,ACTIVE,212.16,335.14,59.991,1499989504,"201051344001093","219011344069620",28.25,17.50,0,328.52,339.04,8.5,6.3,0.027,765612.4,765612.4,13794,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989536,2220870.00
07/13/2017 19:45,2,0.246,ACTIVE,212.38,336.04,60.002,1499989504,"201051344000900","219011344069620",26.88,17.00,0,329.43,340.85,6.7,4.5,0.031,782979.7,782979.7,13794,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989537,2220871.00
07/13/2017 19:45,2,0.281,ACTIVE,212.61,335.74,60.028,1499989504,"201051344000648","219011344069620",27.83,16.70,0,330.63,340.85,8.0,5.8,0.031,770599.6,770599.6,13770,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989538,2220872.00
07/13/2017 19:45,2,0.277,ACTIVE,212.38,335.74,59.986,1499989504,"201051344000569","219011344069620",28.55,17.30,0,330.93,339.95,8.1,5.9,0.031,785001.5,785001.5,13748,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989539,2220873.00
07/13/2017 19:45,2,0.283,ACTIVE,212.61,335.44,59.996,1499989504,"201051344000983","219011344069620",28.05,17.30,0,329.73,339.95,8.1,5.9,0.031,775629.1,775629.1,13777,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989540,2220874.00
07/13/2017 19:45,2,0.268,ACTIVE,212.38,335.44,59.991,1499989504,"201051344001158","219011344069620",28.11,16.70,0,329.13,340.85,7.6,5.4,0.031,760269.9,760269.9,13777,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989541,2220875.00
07/13/2017 19:45,2,0.277,ACTIVE,213.06,336.94,59.991,1499989504,"201051344000576","219011344069620",27.89,17.00,0,330.33,341.15,7.9,5.7,0.027,774796.4,774796.4,13779,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989542,2220876.00
07/13/2017 19:45,2,0.215,ACTIVE,211.93,335.44,59.991,1499989504,"274151322000087","219011344069620",26.78,21.50,0,331.83,338.44,5.9,3.7,0.022,963422.4,963422.4,13871,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499989543,2220877.00
07/13/2017 20:00,2,0.283,ACTIVE,213.06,336.94,59.981,1499990404,"201051344000645","219011344069620",27.53,17.00,0,331.23,341.45,8.0,5.7,0.031,773745.8,773745.8,13760,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990405,2220878.00
07/13/2017 20:00,2,0.223,ACTIVE,212.16,336.04,59.981,1499990404,"274151322000085","219011344069620",26.78,19.30,0,332.43,339.04,6.0,3.9,0.027,984576.8,984576.8,13675,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990406,2220879.00
07/13/2017 20:00,2,0.301,ACTIVE,213.51,339.04,60.007,1499990404,"201051344000633","219011344069620",27.99,16.70,0,330.63,343.85,8.6,6.3,0.035,760628.2,760628.2,13811,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990407,2220880.00
07/13/2017 20:00,2,0.303,ACTIVE,212.83,337.24,59.991,1499990404,"201051344000469","219011344069620",28.27,15.80,0,328.82,341.45,8.7,6.4,0.035,764169.7,764169.7,13782,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990408,2220881.00
07/13/2017 20:00,2,0.309,ACTIVE,211.93,335.44,60.012,1499990404,"201051344000646","219011344069620",27.06,16.70,0,329.13,339.95,8.5,6.3,0.035,759102.4,759102.4,13774,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990408,2220882.00
07/13/2017 20:00,2,0.254,ACTIVE,211.48,336.04,59.981,1499990404,"274151322000052","219011344069620",26.92,19.30,0,330.93,339.95,6.9,4.8,0.031,1024152.9,1024152.9,13682,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990409,2220883.00
07/13/2017 20:00,2,0.305,ACTIVE,212.16,336.04,59.996,1499990404,"201051344000585","219011344069620",28.59,17.00,0,329.43,340.55,8.9,6.6,0.031,772214.9,772214.9,13773,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990410,2220884.00
07/13/2017 20:00,2,0.291,ACTIVE,212.16,335.44,59.991,1499990404,"201051344001230","219011344069620",27.93,16.70,0,328.82,339.95,8.2,6.0,0.031,763628.0,763628.0,13798,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990411,2220885.00
07/13/2017 20:00,2,0.293,ACTIVE,212.61,336.04,59.986,1499990404,"201051344000582","219011344069620",27.79,17.00,0,330.63,340.25,8.3,6.1,0.035,752907.3,752907.3,13765,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990412,2220886.00
07/13/2017 20:00,2,0.312,ACTIVE,211.70,334.84,59.981,1499990404,"201051344000955","219011344069620",28.49,17.00,0,329.13,339.65,9.1,6.8,0.031,772616.1,772616.1,13784,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990413,2220887.00
07/13/2017 20:00,2,0.145,ACTIVE,212.16,340.25,59.991,1499990404,"274151322000094","219011344069620",31.45,19.30,0,332.73,370.00,4.7,2.6,0.022,843698.8,843698.8,14024,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990414,2220888.00
07/13/2017 20:00,2,0.324,ACTIVE,212.61,336.04,59.996,1499990404,"201051344000579","219011344069620",28.37,17.00,0,330.33,340.85,9.3,7.1,0.035,782382.5,782382.5,13771,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990415,2220889.00
07/13/2017 20:00,2,0.307,ACTIVE,211.93,334.84,59.996,1499990404,"201051344000890","219011344069620",28.57,17.30,0,328.52,340.55,8.9,6.6,0.035,766648.3,766648.3,13784,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990416,2220890.00
07/13/2017 20:00,2,0.307,ACTIVE,212.16,335.74,60.002,1499990404,"201051344000438","219011344069620",28.05,16.70,0,330.63,340.55,8.8,6.5,0.035,769134.7,769134.7,13770,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990416,2220891.00
07/13/2017 20:00,2,0.346,ACTIVE,212.16,334.84,59.996,1499990404,"201051344000417","219011344069620",18.01,16.70,0,327.92,342.05,6.3,4.2,0.022,694973.5,694973.5,13803,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990417,2220892.00
07/13/2017 20:00,2,0.229,ACTIVE,211.93,335.74,59.996,1499990404,"274151322000083","219011344069620",27.33,19.00,0,331.83,339.65,6.3,4.2,0.027,1013815.1,1013815.1,13689,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990418,2220893.00
07/13/2017 20:00,2,0.240,ACTIVE,212.38,336.64,59.996,1499990404,"274151322000076","219011344069620",27.59,19.00,0,333.03,339.95,6.7,4.5,0.044,1081869.8,1081869.8,13693,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990419,2220894.00
07/13/2017 20:00,2,0.305,ACTIVE,212.61,336.34,59.996,1499990404,"201051344000868","219011344069620",27.27,16.30,0,330.33,340.85,8.4,6.2,0.035,762576.3,762576.3,13786,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990420,2220895.00
07/13/2017 20:00,2,0.227,ACTIVE,211.93,335.14,59.996,1499990404,"274151322000095","219011344069620",27.31,19.00,0,331.83,338.74,6.2,4.1,0.031,1071435.8,1071435.8,13705,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990421,2220896.00
07/13/2017 20:00,2,0.283,ACTIVE,212.38,337.54,60.039,1499990404,"201051344000988","219011344069620",18.03,16.30,0,328.82,342.05,5.2,3.1,0.022,667408.0,667408.0,13771,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990422,2220897.00
07/13/2017 20:00,2,0.293,ACTIVE,211.70,334.54,59.996,1499990404,"201051344001025","219011344069620",28.19,16.70,0,329.13,340.25,8.4,6.2,0.031,769433.2,769433.2,13774,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990423,2220898.00
07/13/2017 20:00,2,0.299,ACTIVE,212.38,336.34,59.996,1499990404,"201051344000458","219011344069620",27.57,17.30,0,330.33,341.45,8.4,6.2,0.035,774009.0,774009.0,13758,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990424,2220899.00
07/13/2017 20:00,2,0.285,ACTIVE,213.29,337.84,60.002,1499990404,"201051344000853","219011344069620",28.59,16.00,0,330.93,342.65,8.3,6.1,0.035,775097.3,775097.3,13772,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990425,2220900.00
07/13/2017 20:00,2,0.264,ACTIVE,212.38,336.64,59.996,1499990404,"201051344000685","219011344069620",28.63,17.00,0,329.13,341.75,7.7,5.5,0.035,768987.0,768987.0,13800,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990426,2220901.00
07/13/2017 20:00,2,0.283,ACTIVE,211.93,335.74,59.991,1499990404,"201051344000917","219011344069620",28.35,17.80,0,329.13,340.55,8.2,5.9,0.035,765645.9,765645.9,13787,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990427,2220902.00
07/13/2017 20:00,2,0.279,ACTIVE,212.16,335.74,59.986,1499990404,"201051344001145","219011344069620",28.25,16.30,0,330.93,341.45,8.0,5.8,0.035,773650.6,773650.6,13782,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990428,2220903.00
07/13/2017 20:00,2,0.299,ACTIVE,212.16,335.74,60.002,1499990404,"201051344000651","219011344069620",27.33,16.30,0,330.33,340.55,8.3,6.1,0.040,762459.0,762459.0,13777,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990429,2220904.00
07/13/2017 20:00,2,0.217,ACTIVE,211.48,336.34,59.991,1499990404,"274151322000088","219011344069620",25.82,18.70,0,330.63,339.04,5.7,3.6,0.027,972500.9,972500.9,13684,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990429,2220905.00
07/13/2017 20:00,2,0.164,ACTIVE,212.38,351.67,59.991,1499990404,"274151322000068","219011344069620",32.70,19.80,0,333.33,379.62,5.5,3.4,0.022,844367.4,844367.4,14037,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990430,2220906.00
07/13/2017 20:00,2,0.303,ACTIVE,211.70,334.24,59.991,1499990404,"201051344001135","219011344069620",28.33,16.70,0,328.22,340.25,8.7,6.5,0.040,757947.0,757947.0,13759,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990431,2220907.00
07/13/2017 20:00,2,0.295,ACTIVE,212.38,336.34,59.986,1499990404,"201051344000594","219011344069620",28.67,17.30,0,329.43,341.15,8.6,6.4,0.031,777173.4,777173.4,13770,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990432,2220908.00
07/13/2017 20:00,2,0.305,ACTIVE,212.16,335.14,59.996,1499990404,"201051344001203","219011344069620",27.08,17.00,0,330.03,342.05,8.4,6.2,0.031,767561.5,767561.5,13802,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990433,2220909.00
07/13/2017 20:00,2,0.227,ACTIVE,211.48,335.14,59.959,1499990404,"274151322000054","219011344069620",26.30,19.50,0,331.23,339.34,6.1,3.9,0.031,989151.4,989151.4,13667,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990434,2220910.00
07/13/2017 20:00,2,0.297,ACTIVE,212.83,335.74,59.986,1499990404,"201051344000867","219011344069620",28.01,17.30,0,330.03,341.45,8.5,6.2,0.031,761358.5,761358.5,13804,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990435,2220911.00
07/13/2017 20:00,2,0.305,ACTIVE,212.16,335.74,60.018,1499990404,"201051344001093","219011344069620",28.80,17.30,0,329.13,340.85,8.9,6.7,0.035,765614.1,765614.1,13795,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990436,2220912.00
07/13/2017 20:00,2,0.248,ACTIVE,212.61,336.94,59.996,1499990404,"201051344000900","219011344069620",28.33,16.00,0,329.43,341.15,7.1,4.9,0.035,782980.9,782980.9,13795,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990437,2220913.00
07/13/2017 20:00,2,0.303,ACTIVE,213.06,336.64,59.996,1499990404,"201051344000648","219011344069620",27.79,16.00,0,330.63,341.45,8.6,6.3,0.035,770601.2,770601.2,13771,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990438,2220914.00
07/13/2017 20:00,2,0.295,ACTIVE,212.61,336.64,59.996,1499990404,"201051344000569","219011344069620",28.77,16.30,0,329.73,340.85,8.6,6.4,0.040,785003.0,785003.0,13749,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990439,2220915.00
07/13/2017 20:00,2,0.301,ACTIVE,212.61,336.04,59.991,1499990404,"201051344000983","219011344069620",28.03,16.30,0,330.03,340.55,8.6,6.4,0.040,775630.7,775630.7,13778,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990440,2220916.00
07/13/2017 20:00,2,0.289,ACTIVE,212.83,336.34,60.034,1499990404,"201051344001158","219011344069620",27.89,16.30,0,330.03,341.15,8.2,6.0,0.035,760271.4,760271.4,13778,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990441,2220917.00
07/13/2017 20:00,2,0.299,ACTIVE,213.29,338.44,59.996,1499990404,"201051344000576","219011344069620",27.43,16.00,0,330.93,341.75,8.3,6.1,0.035,774797.9,774797.9,13780,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990442,2220918.00
07/13/2017 20:00,2,0.238,ACTIVE,212.16,336.34,59.991,1499990404,"274151322000087","219011344069620",26.56,21.30,0,331.53,339.65,6.4,4.3,0.027,963423.5,963423.5,13872,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499990443,2220919.00
07/13/2017 20:15,2,0.271,ACTIVE,213.06,336.94,59.986,1499991303,"201051344000645","219011344069620",28.23,16.30,0,331.23,343.55,7.8,5.6,0.031,773747.3,773747.3,13761,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991304,2220920.00
07/13/2017 20:15,2,0.219,ACTIVE,211.93,335.44,59.986,1499991303,"274151322000085","219011344069620",26.14,19.30,0,332.13,339.65,5.8,3.7,0.022,984577.8,984577.8,13676,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991305,2220921.00
07/13/2017 20:15,2,0.299,ACTIVE,213.29,338.44,59.986,1499991303,"201051344000633","219011344069620",27.67,16.30,0,331.53,344.15,8.4,6.2,0.035,760629.8,760629.8,13812,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991306,2220922.00
07/13/2017 20:15,2,0.301,ACTIVE,212.61,336.64,59.981,1499991303,"201051344000469","219011344069620",28.17,15.30,0,330.33,342.35,8.6,6.4,0.031,764171.3,764171.3,13783,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991307,2220923.00
07/13/2017 20:15,2,0.291,ACTIVE,211.70,334.84,59.954,1499991303,"201051344000646","219011344069620",28.33,16.70,0,328.52,341.15,8.4,6.2,0.031,759104.0,759104.0,13775,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991308,2220924.00
07/13/2017 20:15,2,0.246,ACTIVE,211.48,335.74,59.981,1499991303,"274151322000052","219011344069620",27.14,19.00,0,330.93,339.65,6.8,4.6,0.018,1024154.2,1024154.2,13683,0,0,0,L,1151911521,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991309,2220925.00
07/13/2017 20:15,2,0.305,ACTIVE,212.16,335.44,59.991,1499991303,"201051344000585","219011344069620",28.51,17.00,0,329.73,341.45,8.8,6.6,0.035,772216.6,772216.6,13774,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991310,2220926.00
07/13/2017 20:15,2,0.287,ACTIVE,212.16,335.14,59.981,1499991303,"201051344001230","219011344069620",27.89,16.70,0,329.43,339.95,8.2,5.9,0.031,763629.5,763629.5,13799,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991311,2220927.00
07/13/2017 20:15,2,0.289,ACTIVE,212.61,335.74,59.954,1499991303,"201051344000582","219011344069620",27.57,17.00,0,330.33,340.55,8.1,5.9,0.035,752908.8,752908.8,13766,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991312,2220928.00
07/13/2017 20:15,2,0.314,ACTIVE,211.93,335.14,59.970,1499991303,"201051344000955","219011344069620",27.61,17.00,0,328.22,340.25,8.8,6.6,0.040,772617.8,772617.8,13785,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991313,2220929.00
07/13/2017 20:15,2,0.143,ACTIVE,211.93,335.44,59.981,1499991303,"274151322000094","219011344069620",31.01,19.00,0,332.73,368.80,4.5,2.4,0.018,843699.4,843699.4,14025,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991314,2220930.00
07/13/2017 20:15,2,0.320,ACTIVE,212.61,336.04,59.991,1499991303,"201051344000579","219011344069620",28.27,16.70,0,330.93,342.65,9.2,7.0,0.035,782384.3,782384.3,13772,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991314,2220931.00
07/13/2017 20:15,2,0.305,ACTIVE,211.93,335.14,59.949,1499991303,"201051344000890","219011344069620",28.53,17.30,0,329.43,342.05,8.8,6.6,0.040,766650.0,766650.0,13785,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991315,2220932.00
07/13/2017 20:15,2,0.303,ACTIVE,212.16,335.14,59.996,1499991303,"201051344000438","219011344069620",28.03,16.70,0,330.33,340.25,8.6,6.4,0.031,769136.3,769136.3,13771,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991316,2220933.00
07/13/2017 20:15,2,0.340,ACTIVE,212.38,334.84,59.986,1499991303,"201051344000417","219011344069620",17.93,16.70,0,329.73,339.65,6.2,4.0,0.018,694974.6,694974.6,13804,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991317,2220934.00
07/13/2017 20:15,2,0.225,ACTIVE,211.93,335.14,59.986,1499991303,"274151322000083","219011344069620",27.15,18.70,0,331.23,339.95,6.2,4.1,0.027,1013816.2,1013816.2,13690,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991318,2220935.00
07/13/2017 20:15,2,0.234,ACTIVE,212.61,336.34,59.991,1499991303,"274151322000076","219011344069620",27.55,18.70,0,332.73,340.25,6.6,4.4,0.031,1081871.0,1081871.0,13694,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991319,2220936.00
07/13/2017 20:15,2,0.289,ACTIVE,212.61,336.34,59.991,1499991303,"201051344000868","219011344069620",28.41,15.80,0,330.63,342.35,8.3,6.1,0.027,762577.9,762577.9,13787,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991320,2220937.00
07/13/2017 20:15,2,0.219,ACTIVE,211.93,335.74,60.002,1499991303,"274151322000095","219011344069620",27.45,18.70,0,331.53,339.04,6.1,4.0,0.027,1071436.9,1071436.9,13706,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991321,2220938.00
07/13/2017 20:15,2,0.279,ACTIVE,212.83,337.84,59.996,1499991303,"201051344000988","219011344069620",18.03,16.00,0,329.73,342.65,5.1,3.0,0.022,667408.8,667408.8,13772,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991322,2220939.00
07/13/2017 20:15,2,0.293,ACTIVE,211.93,334.54,59.975,1499991303,"201051344001025","219011344069620",27.99,16.30,0,329.43,340.55,8.3,6.1,0.035,769434.8,769434.8,13775,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991323,2220940.00
07/13/2017 20:15,2,0.299,ACTIVE,212.83,336.34,59.991,1499991303,"201051344000458","219011344069620",27.57,16.70,0,331.23,341.75,8.4,6.2,0.035,774010.6,774010.6,13759,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991323,2220941.00
07/13/2017 20:15,2,0.289,ACTIVE,213.29,337.84,59.991,1499991303,"201051344000853","219011344069620",28.23,15.50,0,333.03,342.95,8.3,6.1,0.031,775098.8,775098.8,13773,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991324,2220942.00
07/13/2017 20:15,2,0.271,ACTIVE,212.38,336.34,59.986,1499991303,"201051344000685","219011344069620",27.39,16.70,0,329.73,341.45,7.6,5.4,0.040,768988.4,768988.4,13801,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991325,2220943.00
07/13/2017 20:15,2,0.283,ACTIVE,212.16,336.04,60.002,1499991303,"201051344000917","219011344069620",27.73,17.50,0,329.43,340.55,8.0,5.8,0.031,765647.4,765647.4,13788,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991326,2220944.00
07/13/2017 20:15,2,0.279,ACTIVE,212.38,336.34,60.007,1499991303,"201051344001145","219011344069620",27.65,16.00,0,330.33,340.85,7.9,5.7,0.031,773652.1,773652.1,13783,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991327,2220945.00
07/13/2017 20:15,2,0.291,ACTIVE,212.38,336.04,59.996,1499991303,"201051344000651","219011344069620",27.61,16.30,0,330.03,340.55,8.2,5.9,0.035,762460.5,762460.5,13778,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991328,2220946.00
07/13/2017 20:15,2,0.203,ACTIVE,211.48,335.44,59.981,1499991303,"274151322000088","219011344069620",26.58,18.70,0,330.93,339.65,5.5,3.4,0.022,972501.7,972501.7,13685,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991329,2220947.00
07/13/2017 20:15,2,0.160,ACTIVE,212.38,347.46,59.981,1499991303,"274151322000068","219011344069620",32.26,19.80,0,333.63,379.02,5.2,3.1,0.022,844368.2,844368.2,14038,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991330,2220948.00
07/13/2017 20:15,2,0.295,ACTIVE,211.93,334.24,59.959,1499991303,"201051344001135","219011344069620",28.45,16.70,0,329.43,339.95,8.6,6.3,0.035,757948.6,757948.6,13760,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991331,2220949.00
07/13/2017 20:15,2,0.301,ACTIVE,212.61,336.94,59.991,1499991303,"201051344000594","219011344069620",27.49,17.30,0,329.73,342.05,8.4,6.2,0.040,777175.0,777175.0,13771,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991332,2220950.00
07/13/2017 20:15,2,0.287,ACTIVE,212.16,334.84,59.986,1499991303,"201051344001203","219011344069620",28.21,17.00,0,330.33,341.75,8.2,6.0,0.035,767563.0,767563.0,13803,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991332,2220951.00
07/13/2017 20:15,2,0.221,ACTIVE,211.70,334.24,59.986,1499991303,"274151322000054","219011344069620",25.94,19.30,0,330.63,339.34,5.8,3.7,0.018,989152.4,989152.4,13668,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991334,2220952.00
07/13/2017 20:15,2,0.297,ACTIVE,212.83,336.04,59.996,1499991303,"201051344000867","219011344069620",27.63,16.70,0,330.93,341.75,8.3,6.1,0.035,761360.1,761360.1,13805,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991335,2220953.00
07/13/2017 20:15,2,0.305,ACTIVE,212.38,336.04,59.986,1499991303,"201051344001093","219011344069620",28.45,17.30,0,329.13,340.25,8.8,6.6,0.027,765615.8,765615.8,13796,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991335,2220954.00
07/13/2017 20:15,2,0.254,ACTIVE,212.61,336.94,60.018,1499991303,"201051344000900","219011344069620",27.19,15.50,0,330.33,342.35,7.0,4.9,0.035,782982.2,782982.2,13796,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991336,2220955.00
07/13/2017 20:15,2,0.301,ACTIVE,212.83,336.64,59.986,1499991303,"201051344000648","219011344069620",27.87,15.50,0,331.23,342.65,8.5,6.3,0.031,770602.8,770602.8,13772,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991337,2220956.00
07/13/2017 20:15,2,0.301,ACTIVE,212.83,336.64,59.986,1499991303,"201051344000569","219011344069620",27.55,15.80,0,330.63,341.75,8.5,6.2,0.035,785004.6,785004.6,13750,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991338,2220957.00
07/13/2017 20:15,2,0.291,ACTIVE,212.83,335.74,59.991,1499991303,"201051344000983","219011344069620",28.73,15.80,0,330.63,341.75,8.5,6.3,0.035,775632.3,775632.3,13779,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991339,2220958.00
