ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 20:15,2,0.283,ACTIVE,212.83,336.64,59.991,1499991303,"201051344001158","219011344069620",27.85,16.00,0,329.13,342.95,8.0,5.8,0.040,760272.9,760272.9,13779,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991340,2220959.00
07/13/2017 20:15,2,0.295,ACTIVE,213.06,337.54,59.986,1499991303,"201051344000576","219011344069620",27.69,15.50,0,330.93,343.85,8.3,6.1,0.031,774799.5,774799.5,13781,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991341,2220960.00
07/13/2017 20:15,2,0.234,ACTIVE,211.93,335.14,59.986,1499991303,"274151322000087","219011344069620",26.22,21.30,0,331.53,339.65,6.2,4.1,0.018,963424.5,963424.5,13873,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499991342,2220961.00
07/13/2017 20:30,2,0.244,ACTIVE,212.83,335.74,59.981,1499992204,"201051344000645","219011344069620",27.35,16.00,0,331.83,342.35,6.8,4.6,0.022,773748.7,773748.7,13762,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992205,2220962.00
07/13/2017 20:30,2,0.184,ACTIVE,211.48,334.54,59.975,1499992204,"274151322000085","219011344069620",25.72,19.00,0,331.53,338.74,4.8,2.7,0.022,984578.7,984578.7,13677,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992206,2220963.00
07/13/2017 20:30,2,0.260,ACTIVE,212.83,336.94,59.981,1499992204,"201051344000633","219011344069620",28.37,16.00,0,331.53,344.15,7.5,5.3,0.018,760631.3,760631.3,13813,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992207,2220964.00
07/13/2017 20:30,2,0.270,ACTIVE,212.38,335.44,59.975,1499992204,"201051344000469","219011344069620",27.71,15.00,0,330.03,342.05,7.6,5.4,0.022,764172.9,764172.9,13784,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992208,2220965.00
07/13/2017 20:30,2,0.266,ACTIVE,211.48,334.24,59.996,1499992204,"201051344000646","219011344069620",26.96,16.30,0,328.22,340.55,7.3,5.1,0.022,759105.5,759105.5,13776,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992209,2220966.00
07/13/2017 20:30,2,0.207,ACTIVE,211.48,334.54,60.007,1499992204,"274151322000052","219011344069620",27.02,18.70,0,330.03,339.65,5.7,3.5,0.018,1024155.3,1024155.3,13684,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992210,2220967.00
07/13/2017 20:30,2,0.271,ACTIVE,212.16,335.44,59.991,1499992204,"201051344000585","219011344069620",27.79,17.00,0,328.52,340.85,7.7,5.5,0.018,772218.2,772218.2,13775,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992211,2220968.00
07/13/2017 20:30,2,0.254,ACTIVE,211.93,333.93,59.981,1499992204,"201051344001230","219011344069620",27.65,16.30,0,327.92,339.65,7.2,5.0,0.027,763631.0,763631.0,13800,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992212,2220969.00
07/13/2017 20:30,2,0.256,ACTIVE,212.61,335.74,59.975,1499992204,"201051344000582","219011344069620",27.27,16.70,0,329.13,340.55,7.2,5.0,0.022,752910.2,752910.2,13767,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992213,2220970.00
07/13/2017 20:30,2,0.275,ACTIVE,211.70,335.14,59.975,1499992204,"201051344000955","219011344069620",28.11,16.70,0,328.22,339.95,7.8,5.6,0.027,772619.4,772619.4,13786,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992213,2220971.00
07/13/2017 20:30,2,0.115,ACTIVE,211.93,334.54,59.965,1499992204,"274151322000094","219011344069620",30.14,18.70,0,332.73,344.76,3.5,1.5,0.013,843700.0,843700.0,14026,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992214,2220972.00
07/13/2017 20:30,2,0.289,ACTIVE,212.38,335.74,59.981,1499992204,"201051344000579","219011344069620",27.95,16.30,0,331.23,341.45,8.2,6.0,0.022,782386.0,782386.0,13773,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992215,2220973.00
07/13/2017 20:30,2,0.271,ACTIVE,211.70,334.54,59.975,1499992204,"201051344000890","219011344069620",27.99,17.00,0,329.13,340.85,7.7,5.5,0.027,766651.6,766651.6,13786,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992216,2220974.00
07/13/2017 20:30,2,0.264,ACTIVE,212.16,335.14,60.023,1499992204,"201051344000438","219011344069620",28.29,16.70,0,329.73,340.55,7.6,5.4,0.022,769137.9,769137.9,13772,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992217,2220975.00
07/13/2017 20:30,2,0.291,ACTIVE,212.38,334.84,59.986,1499992204,"201051344000417","219011344069620",18.11,16.30,0,328.82,339.04,5.3,3.2,0.013,694975.5,694975.5,13805,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992218,2220976.00
07/13/2017 20:30,2,0.188,ACTIVE,211.70,334.24,59.975,1499992204,"274151322000083","219011344069620",26.36,18.70,0,330.93,339.65,5.0,2.9,0.018,1013817.1,1013817.1,13691,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992219,2220977.00
07/13/2017 20:30,2,0.193,ACTIVE,212.16,335.44,59.986,1499992204,"274151322000076","219011344069620",27.27,18.70,0,331.83,339.65,5.3,3.2,0.022,1081872.0,1081872.0,13695,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992220,2220978.00
07/13/2017 20:30,2,0.256,ACTIVE,212.38,335.74,59.991,1499992204,"201051344000868","219011344069620",27.99,15.50,0,330.63,342.05,7.2,5.1,0.022,762579.4,762579.4,13788,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992221,2220979.00
07/13/2017 20:30,2,0.186,ACTIVE,211.70,335.14,59.981,1499992204,"274151322000095","219011344069620",26.44,18.70,0,331.23,338.74,5.0,2.9,0.027,1071437.8,1071437.8,13707,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992222,2220980.00
07/13/2017 20:30,2,0.236,ACTIVE,212.38,336.94,59.991,1499992204,"201051344000988","219011344069620",17.93,15.80,0,330.33,342.05,4.3,2.2,0.018,667409.5,667409.5,13773,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992222,2220981.00
07/13/2017 20:30,2,0.248,ACTIVE,211.93,334.54,59.986,1499992204,"201051344001025","219011344069620",28.47,16.30,0,329.73,339.95,7.2,5.0,0.022,769436.2,769436.2,13776,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992223,2220982.00
07/13/2017 20:30,2,0.254,ACTIVE,212.38,335.14,59.986,1499992204,"201051344000458","219011344069620",28.07,16.30,0,331.53,341.45,7.3,5.1,0.022,774012.0,774012.0,13760,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992224,2220983.00
07/13/2017 20:30,2,0.254,ACTIVE,213.06,336.94,59.986,1499992204,"201051344000853","219011344069620",27.69,15.30,0,332.73,343.85,7.2,5.0,0.022,775100.3,775100.3,13774,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992225,2220984.00
07/13/2017 20:30,2,0.230,ACTIVE,212.16,335.74,59.991,1499992204,"201051344000685","219011344069620",28.13,16.70,0,330.03,342.05,6.6,4.4,0.027,768989.7,768989.7,13802,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992226,2220985.00
07/13/2017 20:30,2,0.252,ACTIVE,212.16,335.44,59.970,1499992204,"201051344000917","219011344069620",27.63,17.50,0,329.13,341.15,7.1,4.9,0.018,765648.8,765648.8,13789,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992227,2220986.00
07/13/2017 20:30,2,0.240,ACTIVE,212.38,335.74,59.996,1499992204,"201051344001145","219011344069620",28.05,16.00,0,330.63,341.45,6.8,4.7,0.022,773653.5,773653.5,13784,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992228,2220987.00
07/13/2017 20:30,2,0.254,ACTIVE,212.16,335.44,59.996,1499992204,"201051344000651","219011344069620",27.33,16.00,0,330.03,340.85,7.1,4.9,0.027,762462.0,762462.0,13779,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992229,2220988.00
07/13/2017 20:30,2,0.168,ACTIVE,211.25,334.84,59.981,1499992204,"274151322000088","219011344069620",25.68,18.30,0,330.63,338.74,4.4,2.3,0.013,972502.5,972502.5,13686,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992230,2220989.00
07/13/2017 20:30,2,0.133,ACTIVE,212.38,335.74,59.981,1499992204,"274151322000068","219011344069620",30.28,19.30,0,333.03,355.28,4.1,2.0,0.018,844369.0,844369.0,14039,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992231,2220990.00
07/13/2017 20:30,2,0.260,ACTIVE,211.70,333.93,59.996,1499992204,"201051344001135","219011344069620",28.11,16.30,0,328.22,340.25,7.4,5.2,0.027,757950.1,757950.1,13761,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992232,2220991.00
07/13/2017 20:30,2,0.258,ACTIVE,212.16,335.74,60.034,1499992204,"201051344000594","219011344069620",28.15,17.00,0,329.43,342.05,7.4,5.2,0.027,777176.5,777176.5,13772,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992233,2220992.00
07/13/2017 20:30,2,0.254,ACTIVE,212.16,334.54,59.991,1499992204,"201051344001203","219011344069620",27.65,16.70,0,330.03,341.45,7.2,5.0,0.022,767564.5,767564.5,13804,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992234,2220993.00
07/13/2017 20:30,2,0.178,ACTIVE,211.25,334.24,59.991,1499992204,"274151322000054","219011344069620",25.80,19.30,0,330.33,339.04,4.7,2.6,0.018,989153.2,989153.2,13669,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992235,2220994.00
07/13/2017 20:30,2,0.250,ACTIVE,212.61,334.84,60.018,1499992204,"201051344000867","219011344069620",28.21,16.70,0,330.33,341.75,7.2,5.0,0.022,761361.5,761361.5,13806,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992236,2220995.00
07/13/2017 20:30,2,0.277,ACTIVE,211.93,335.74,59.986,1499992204,"201051344001093","219011344069620",27.85,17.00,0,329.43,340.85,7.8,5.6,0.013,765617.4,765617.4,13797,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992237,2220996.00
07/13/2017 20:30,2,0.209,ACTIVE,212.38,336.04,60.028,1499992204,"201051344000900","219011344069620",27.79,15.30,0,331.23,342.95,5.9,3.7,0.018,782983.3,782983.3,13797,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992238,2220997.00
07/13/2017 20:30,2,0.258,ACTIVE,212.61,335.44,59.996,1499992204,"201051344000648","219011344069620",28.19,15.30,0,331.53,341.75,7.4,5.2,0.022,770604.3,770604.3,13773,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992239,2220998.00
07/13/2017 20:30,2,0.254,ACTIVE,212.38,335.74,60.002,1499992204,"201051344000569","219011344069620",28.23,15.50,0,331.53,340.85,7.3,5.1,0.027,785006.2,785006.2,13751,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992240,2220999.00
07/13/2017 20:30,2,0.260,ACTIVE,212.61,335.44,59.996,1499992204,"201051344000983","219011344069620",28.07,15.80,0,330.63,341.75,7.4,5.2,0.022,775633.8,775633.8,13780,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992240,2221000.00
07/13/2017 20:30,2,0.238,ACTIVE,212.61,335.74,60.002,1499992204,"201051344001158","219011344069620",28.27,15.80,0,330.33,342.05,6.8,4.7,0.022,760274.3,760274.3,13780,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992241,2221001.00
07/13/2017 20:30,2,0.256,ACTIVE,212.83,336.94,59.991,1499992204,"201051344000576","219011344069620",27.87,15.50,0,330.03,342.95,7.2,5.0,0.027,774800.9,774800.9,13782,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992242,2221002.00
07/13/2017 20:30,2,0.189,ACTIVE,211.70,334.84,59.981,1499992204,"274151322000087","219011344069620",26.28,21.00,0,331.23,339.04,5.1,3.0,0.022,963425.5,963425.5,13874,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499992243,2221003.00
07/13/2017 20:45,2,0.191,ACTIVE,213.29,336.04,60.023,1499993104,"201051344000645","219011344069620",27.17,16.00,0,330.93,340.25,5.3,3.2,0.009,773749.6,773749.6,13763,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993105,2221004.00
07/13/2017 20:45,2,0.127,ACTIVE,212.16,335.14,59.970,1499993104,"274151322000085","219011344069620",24.99,18.70,0,331.83,338.44,3.2,1.2,0.004,984579.2,984579.2,13678,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993106,2221005.00
07/13/2017 20:45,2,0.221,ACTIVE,213.29,337.24,59.981,1499993104,"201051344000633","219011344069620",26.24,16.00,0,329.73,342.35,5.9,3.8,0.004,760632.4,760632.4,13814,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993106,2221006.00
07/13/2017 20:45,2,0.225,ACTIVE,212.83,335.44,59.981,1499993104,"201051344000469","219011344069620",27.06,15.00,0,327.92,340.55,6.2,4.0,0.013,764174.1,764174.1,13785,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993107,2221007.00
07/13/2017 20:45,2,0.215,ACTIVE,211.93,335.14,59.981,1499993104,"201051344000646","219011344069620",26.96,16.30,0,328.22,339.34,5.9,3.7,0.004,759106.6,759106.6,13777,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993108,2221008.00
07/13/2017 20:45,2,0.154,ACTIVE,211.48,335.14,59.986,1499993104,"274151322000052","219011344069620",25.84,18.30,0,331.53,338.74,4.0,2.0,0.004,1024155.9,1024155.9,13685,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993109,2221009.00
07/13/2017 20:45,2,0.223,ACTIVE,212.61,336.04,59.975,1499993104,"201051344000585","219011344069620",26.90,16.70,0,329.73,339.95,6.1,3.9,0.009,772219.3,772219.3,13776,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993110,2221010.00
07/13/2017 20:45,2,0.219,ACTIVE,212.38,334.84,59.991,1499993104,"201051344001230","219011344069620",24.73,16.30,0,327.92,338.74,5.5,3.4,0.009,763632.0,763632.0,13801,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993111,2221011.00
07/13/2017 20:45,2,0.213,ACTIVE,213.06,336.04,59.986,1499993104,"201051344000582","219011344069620",26.32,16.70,0,330.03,339.65,5.7,3.6,0.004,752911.3,752911.3,13768,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993112,2221012.00
07/13/2017 20:45,2,0.230,ACTIVE,211.93,334.84,59.975,1499993104,"201051344000955","219011344069620",26.78,16.70,0,327.92,339.34,6.3,4.2,0.013,772620.7,772620.7,13787,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993113,2221013.00
07/13/2017 20:45,2,0.072,ACTIVE,211.93,336.04,59.981,1499993104,"274151322000094","219011344069620",29.14,18.30,0,332.73,338.44,2.1,0.1,0.009,843700.2,843700.2,14027,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993114,2221014.00
07/13/2017 20:45,2,0.240,ACTIVE,212.61,335.14,59.986,1499993104,"201051344000579","219011344069620",27.19,16.30,0,330.33,340.55,6.7,4.5,0.009,782387.3,782387.3,13774,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993115,2221015.00
07/13/2017 20:45,2,0.225,ACTIVE,212.16,334.54,59.986,1499993104,"201051344000890","219011344069620",26.60,16.70,0,328.52,339.95,6.1,3.9,0.013,766652.7,766652.7,13787,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993116,2221016.00
07/13/2017 20:45,2,0.221,ACTIVE,212.38,335.44,59.986,1499993104,"201051344000438","219011344069620",26.86,16.30,0,329.43,339.95,6.0,3.9,0.004,769139.0,769139.0,13773,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993117,2221017.00
07/13/2017 20:45,2,0.230,ACTIVE,212.38,335.14,59.975,1499993104,"201051344000417","219011344069620",18.07,16.00,0,311.99,352.87,4.2,2.1,0.004,694976.2,694976.2,13806,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993118,2221018.00
07/13/2017 20:45,2,0.129,ACTIVE,211.93,336.64,59.970,1499993104,"274151322000083","219011344069620",25.62,18.30,0,331.23,339.04,3.4,1.3,0.004,1013817.7,1013817.7,13692,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993119,2221019.00
07/13/2017 20:45,2,0.133,ACTIVE,212.38,336.04,59.981,1499993104,"274151322000076","219011344069620",26.44,18.30,0,333.03,339.04,3.6,1.5,0.013,1081872.6,1081872.6,13696,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993119,2221020.00
07/13/2017 20:45,2,0.211,ACTIVE,212.61,335.14,59.975,1499993104,"201051344000868","219011344069620",26.40,15.50,0,330.33,340.25,5.7,3.5,0.009,762580.4,762580.4,13789,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993120,2221021.00
07/13/2017 20:45,2,0.125,ACTIVE,211.93,335.74,59.981,1499993104,"274151322000095","219011344069620",25.47,18.30,0,331.23,338.14,3.2,1.2,0.013,1071438.3,1071438.3,13708,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993121,2221022.00
07/13/2017 20:45,2,0.174,ACTIVE,212.61,336.94,60.018,1499993104,"201051344000988","219011344069620",17.89,16.00,0,319.21,349.86,3.2,1.1,0.000,667409.9,667409.9,13774,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993122,2221023.00
07/13/2017 20:45,2,0.209,ACTIVE,211.93,333.63,59.975,1499993104,"201051344001025","219011344069620",26.30,16.30,0,329.43,340.85,5.6,3.5,0.004,769437.3,769437.3,13777,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993123,2221024.00
07/13/2017 20:45,2,0.209,ACTIVE,212.61,335.14,59.975,1499993104,"201051344000458","219011344069620",27.02,16.30,0,330.33,340.55,5.7,3.6,0.004,774013.1,774013.1,13761,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993124,2221025.00
07/13/2017 20:45,2,0.217,ACTIVE,213.29,336.64,59.981,1499993104,"201051344000853","219011344069620",24.43,15.30,0,331.53,342.35,5.3,3.2,0.009,775101.3,775101.3,13775,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993125,2221026.00
07/13/2017 20:45,2,0.193,ACTIVE,212.38,336.04,59.991,1499993104,"201051344000685","219011344069620",26.06,16.30,0,329.43,340.55,5.1,3.0,0.004,768990.6,768990.6,13803,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993126,2221027.00
07/13/2017 20:45,2,0.209,ACTIVE,212.38,335.74,59.986,1499993104,"201051344000917","219011344069620",25.76,17.30,0,328.22,341.45,5.5,3.4,0.004,765649.8,765649.8,13790,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993127,2221028.00
07/13/2017 20:45,2,0.197,ACTIVE,212.61,335.74,59.986,1499993104,"201051344001145","219011344069620",26.16,16.00,0,330.33,340.25,5.2,3.1,0.004,773654.4,773654.4,13785,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993128,2221029.00
07/13/2017 20:45,2,0.215,ACTIVE,212.61,335.14,59.975,1499993104,"201051344000651","219011344069620",25.82,16.00,0,329.73,340.25,5.6,3.5,0.009,762463.0,762463.0,13780,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993129,2221030.00
07/13/2017 20:45,2,0.113,ACTIVE,211.25,334.24,59.938,1499993104,"274151322000088","219011344069620",24.55,18.00,0,331.53,338.44,2.9,0.8,0.000,972502.9,972502.9,13687,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993130,2221031.00
07/13/2017 20:45,2,0.090,ACTIVE,212.61,335.74,59.970,1499993104,"274151322000068","219011344069620",29.32,19.00,0,333.33,338.74,2.7,0.6,0.004,844369.3,844369.3,14040,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993131,2221032.00
07/13/2017 20:45,2,0.211,ACTIVE,211.93,334.24,59.981,1499993104,"201051344001135","219011344069620",27.00,16.30,0,329.13,338.74,5.8,3.7,0.009,757951.2,757951.2,13762,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993132,2221033.00
07/13/2017 20:45,2,0.211,ACTIVE,212.38,335.44,60.012,1499993104,"201051344000594","219011344069620",26.68,17.00,0,328.82,340.25,5.7,3.6,0.013,777177.6,777177.6,13773,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993133,2221034.00
07/13/2017 20:45,2,0.215,ACTIVE,212.61,335.44,59.981,1499993104,"201051344001203","219011344069620",25.66,16.70,0,330.03,340.55,5.6,3.5,0.009,767565.5,767565.5,13805,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993134,2221035.00
07/13/2017 20:45,2,0.121,ACTIVE,211.70,334.24,59.975,1499993104,"274151322000054","219011344069620",25.07,19.00,0,331.23,338.14,3.1,1.1,0.000,989153.7,989153.7,13670,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993134,2221036.00
07/13/2017 20:45,2,0.205,ACTIVE,212.83,335.14,59.981,1499993104,"201051344000867","219011344069620",26.68,16.70,0,329.73,340.25,5.6,3.4,0.009,761362.6,761362.6,13807,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993135,2221037.00
07/13/2017 20:45,2,0.234,ACTIVE,212.61,336.04,59.944,1499993104,"201051344001093","219011344069620",25.64,17.00,0,328.82,339.65,6.1,4.0,0.009,765618.6,765618.6,13798,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993136,2221038.00
07/13/2017 20:45,2,0.164,ACTIVE,212.61,335.74,60.028,1499993104,"201051344000900","219011344069620",25.70,15.30,0,328.82,340.55,4.3,2.2,0.009,782984.1,782984.1,13798,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993137,2221039.00
07/13/2017 20:45,2,0.221,ACTIVE,213.06,335.74,59.981,1499993104,"201051344000648","219011344069620",26.22,15.30,0,331.53,341.15,5.8,3.7,0.009,770605.4,770605.4,13774,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993138,2221040.00
07/13/2017 20:45,2,0.205,ACTIVE,212.61,334.84,59.965,1499993104,"201051344000569","219011344069620",27.45,15.50,0,330.33,340.25,5.7,3.6,0.009,785007.2,785007.2,13752,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993139,2221041.00
07/13/2017 20:45,2,0.217,ACTIVE,212.83,335.14,59.981,1499993104,"201051344000983","219011344069620",26.04,15.80,0,330.63,339.95,5.8,3.6,0.013,775635.0,775635.0,13781,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993140,2221042.00
07/13/2017 20:45,2,0.199,ACTIVE,212.83,335.44,60.018,1499993104,"201051344001158","219011344069620",26.04,15.80,0,329.43,340.55,5.3,3.2,0.009,760275.2,760275.2,13781,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993141,2221043.00
07/13/2017 20:45,2,0.215,ACTIVE,213.06,336.94,59.944,1499993104,"201051344000576","219011344069620",25.15,15.30,0,330.93,341.75,5.5,3.4,0.009,774802.0,774802.0,13783,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993142,2221044.00
07/13/2017 20:45,2,0.133,ACTIVE,211.93,335.44,59.975,1499993104,"274151322000087","219011344069620",25.56,20.70,0,331.83,338.44,3.4,1.4,0.000,963426.0,963426.0,13875,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499993142,2221045.00
07/13/2017 21:00,2,0.160,ALERT,213.51,319.81,59.975,1499994003,"201051344000645","219011344069620",23.95,16.00,0,296.36,339.95,3.9,1.8,0.000,773750.3,773750.3,13764,0,0,0,L,1122011218,0,122.23,122.23,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994005,2221046.00
07/13/2017 21:00,2,0.088,ACTIVE,212.16,324.02,59.965,1499994003,"274151322000085","219011344069620",24.17,18.70,0,321.61,343.85,2.1,0.1,0.000,984579.4,984579.4,13679,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994006,2221047.00
07/13/2017 21:00,2,0.182,ALERT,213.51,315.30,59.996,1499994003,"201051344000633","219011344069620",23.34,16.00,0,294.86,342.05,4.3,2.3,0.000,760633.2,760633.2,13815,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994008,2221048.00
07/13/2017 21:00,2,0.197,ALERT,213.06,319.21,59.965,1499994003,"201051344000469","219011344069620",23.24,15.30,0,295.76,339.34,4.7,2.6,0.000,764175.0,764175.0,13786,0,0,0,L,1122011218,0,121.33,122.23,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994010,2221049.00
07/13/2017 21:00,2,0.184,ALERT,211.93,310.19,60.007,1499994003,"201051344000646","219011344069620",22.98,16.30,0,296.66,339.04,4.3,2.2,0.000,759107.4,759107.4,13778,0,0,0,L,1122011218,0,122.01,121.33,0002,13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994012,2221050.00
07/13/2017 21:00,2,0.109,ACTIVE,211.70,327.02,59.975,1499994003,"274151322000052","219011344069620",24.93,18.30,0,323.72,338.44,2.8,0.8,0.000,1024156.4,1024156.4,13686,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994013,2221051.00
07/13/2017 21:00,2,0.191,ACTIVE,212.38,314.10,59.975,1499994003,"201051344000585","219011344069620",22.70,16.70,0,305.38,359.48,4.4,2.4,0.000,772220.2,772220.2,13777,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994014,2221052.00
07/13/2017 21:00,2,0.162,ALERT,212.16,318.91,59.975,1499994003,"201051344001230","219011344069620",24.01,16.30,0,296.36,337.84,4.0,1.9,0.000,763632.7,763632.7,13802,0,0,0,L,1122011218,0,122.01,121.10,0002,13,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994015,2221053.00
07/13/2017 21:00,2,0.170,ACTIVE,212.83,318.00,59.981,1499994003,"201051344000582","219011344069620",23.44,16.70,0,307.48,357.68,4.1,2.0,0.000,752912.0,752912.0,13769,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994016,2221054.00
07/13/2017 21:00,2,0.201,ALERT,211.93,312.29,59.975,1499994003,"201051344000955","219011344069620",22.40,16.30,0,296.36,338.14,4.6,2.5,0.000,772621.6,772621.6,13788,0,0,0,L,1122011218,0,121.33,121.55,0002,13,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994018,2221055.00
07/13/2017 21:00,2,0.000,ALERT,211.93,296.36,59.975,1499994003,"274151322000094","219011344069620",40.55,18.00,0,295.16,389.84,0.0,0.0,0.000,843700.2,843700.2,14028,0,0,0,L,1151911521,0,121.33,122.68,0002,15,0,0,0,0,0,0,56,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994020,2221056.00
07/13/2017 21:00,2,0.209,ALERT,212.83,319.51,59.986,1499994003,"201051344000579","219011344069620",23.72,16.30,0,298.47,339.34,5.0,2.9,0.000,782388.3,782388.3,13775,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994022,2221057.00
07/13/2017 21:00,2,0.180,ALERT,212.16,325.82,59.986,1499994003,"201051344000890","219011344069620",25.19,16.70,0,296.96,338.74,4.6,2.5,0.000,766653.6,766653.6,13788,0,0,0,L,1122011218,0,122.01,120.88,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994024,2221058.00
07/13/2017 21:00,2,0.180,ALERT,212.16,319.21,59.981,1499994003,"201051344000438","219011344069620",24.11,16.00,0,296.66,339.04,4.5,2.4,0.000,769139.9,769139.9,13774,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994025,2221059.00
07/13/2017 21:00,2,0.189,ALERT,212.38,297.87,59.986,1499994003,"201051344000417","219011344069620",18.01,16.00,0,295.76,345.06,3.5,1.4,0.000,694976.7,694976.7,13807,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994027,2221060.00
07/13/2017 21:00,2,0.084,ACTIVE,212.16,316.20,59.986,1499994003,"274151322000083","219011344069620",25.23,18.30,0,314.10,347.16,2.2,0.2,0.000,1013817.9,1013817.9,13693,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994028,2221061.00
07/13/2017 21:00,2,0.086,ACTIVE,213.06,333.03,59.981,1499994003,"274151322000076","219011344069620",25.43,18.30,0,327.32,338.74,2.2,0.2,0.000,1081872.9,1081872.9,13697,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994029,2221062.00
07/13/2017 21:00,2,0.160,ALERT,212.83,329.73,59.991,1499994003,"201051344000868","219011344069620",25.54,15.80,0,297.26,339.34,4.2,2.1,0.000,762581.2,762581.2,13790,0,0,0,L,1122011218,0,121.55,122.23,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994031,2221063.00
07/13/2017 21:00,2,0.080,ACTIVE_NO_POWER,212.16,325.82,59.970,1499994003,"274151322000095","219011344069620",24.51,18.30,0,322.21,344.45,2.0,0.0,0.000,1071438.5,1071438.5,13709,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994032,2221064.00
07/13/2017 21:00,2,0.125,ALERT,212.83,299.97,59.970,1499994003,"201051344000988","219011344069620",18.13,15.80,0,294.56,350.77,2.3,0.3,0.000,667410.1,667410.1,13775,0,0,0,L,1122011218,0,121.33,122.23,0002,13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994034,2221065.00
07/13/2017 21:00,2,0.156,ACTIVE,212.16,321.31,59.981,1499994003,"201051344001025","219011344069620",25.43,16.30,0,307.48,356.78,4.1,2.0,0.000,769438.0,769438.0,13778,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994034,2221066.00
07/13/2017 21:00,2,0.156,ALERT,212.83,320.11,59.991,1499994003,"201051344000458","219011344069620",25.47,16.70,0,296.96,338.74,4.0,2.0,0.000,774013.9,774013.9,13762,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994036,2221067.00
07/13/2017 21:00,2,0.150,ALERT,213.29,323.72,59.986,1499994003,"201051344000853","219011344069620",24.79,15.50,0,296.96,340.85,3.8,1.7,0.000,775102.0,775102.0,13776,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994038,2221068.00
07/13/2017 21:00,2,0.148,ALERT,212.61,301.47,59.991,1499994003,"201051344000685","219011344069620",22.42,16.30,0,296.06,339.34,3.4,1.3,0.000,768991.2,768991.2,13804,0,0,0,L,1122011218,0,122.46,121.55,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994040,2221069.00
07/13/2017 21:00,2,0.156,ALERT,212.38,314.70,59.981,1499994003,"201051344000917","219011344069620",24.03,17.30,0,294.86,338.74,3.8,1.7,0.000,765650.6,765650.6,13791,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994042,2221070.00
07/13/2017 21:00,2,0.148,ALERT,212.38,314.40,59.981,1499994003,"201051344001145","219011344069620",24.39,15.80,0,296.66,339.04,3.7,1.7,0.000,773655.1,773655.1,13786,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994044,2221071.00
07/13/2017 21:00,2,0.166,ALERT,212.38,327.32,59.996,1499994003,"201051344000651","219011344069620",24.47,16.00,0,295.76,338.44,4.1,2.1,0.000,762463.8,762463.8,13781,0,0,0,L,1122011218,0,122.01,121.33,0002,13,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994045,2221072.00
07/13/2017 21:00,2,0.070,ALERT,211.93,298.17,59.981,1499994003,"274151322000088","219011344069620",23.46,18.00,0,296.66,341.75,1.7,0.0,0.000,972503.0,972503.0,13688,0,0,0,L,1151911521,0,121.78,122.23,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994047,2221073.00
07/13/2017 21:00,2,0.008,ALERT,212.83,297.26,59.981,1499994003,"274151322000068","219011344069620",40.65,18.70,0,295.16,392.25,0.0,0.0,0.000,844369.3,844369.3,14041,0,0,0,L,1151911521,0,122.01,122.68,0002,18,0,0,0,0,0,0,67,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994049,2221074.00
07/13/2017 21:00,2,0.170,ACTIVE,211.93,325.22,59.975,1499994003,"201051344001135","219011344069620",25.05,16.30,0,305.98,356.78,4.4,2.3,0.000,757952.0,757952.0,13763,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994050,2221075.00
07/13/2017 21:00,2,0.174,ALERT,212.83,318.30,59.986,1499994003,"201051344000594","219011344069620",23.06,17.00,0,296.36,338.14,4.0,2.0,0.000,777178.4,777178.4,13774,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994052,2221076.00
07/13/2017 21:00,2,0.178,ALERT,212.38,299.07,59.991,1499994003,"201051344001203","219011344069620",21.51,16.70,0,297.26,339.95,3.9,1.8,0.000,767566.3,767566.3,13806,0,0,0,L,1122011218,0,122.23,121.33,0002,14,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994053,2221077.00
07/13/2017 21:00,2,0.076,ACTIVE_NO_POWER,211.93,313.50,59.981,1499994003,"274151322000054","219011344069620",25.01,19.00,0,311.09,340.85,2.0,0.0,0.000,989153.9,989153.9,13671,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994054,2221078.00
07/13/2017 21:00,2,0.162,ALERT,213.06,308.09,59.991,1499994003,"201051344000867","219011344069620",24.15,16.70,0,296.66,338.74,4.0,1.9,0.000,761363.3,761363.3,13808,0,0,0,L,1122011218,0,122.01,121.78,0002,13,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994056,2221079.00
07/13/2017 21:00,2,0.189,ALERT,212.38,306.58,59.981,1499994003,"201051344001093","219011344069620",23.24,17.00,0,296.36,339.04,4.5,2.4,0.000,765619.5,765619.5,13799,0,0,0,L,1122011218,0,121.78,121.55,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994058,2221080.00
07/13/2017 21:00,2,0.115,ALERT,212.61,315.60,59.991,1499994003,"201051344000900","219011344069620",24.75,15.30,0,296.66,338.44,2.9,0.9,0.000,782984.5,782984.5,13799,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994060,2221081.00
07/13/2017 21:00,2,0.164,ALERT,213.06,321.91,59.981,1499994003,"201051344000648","219011344069620",25.58,15.30,0,295.76,340.25,4.3,2.2,0.000,770606.2,770606.2,13775,0,0,0,L,1122011218,0,121.33,122.23,0002,12,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994062,2221082.00
07/13/2017 21:00,2,0.164,ALERT,212.61,325.52,59.981,1499994003,"201051344000569","219011344069620",25.74,15.80,0,298.47,339.04,4.3,2.2,0.000,785008.0,785008.0,13753,0,0,0,L,1122011218,0,121.10,122.01,0002,12,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994063,2221083.00
07/13/2017 21:00,2,0.166,ALERT,212.61,317.40,59.949,1499994003,"201051344000983","219011344069620",25.15,15.80,0,296.96,339.34,4.2,2.2,0.000,775635.7,775635.7,13782,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994065,2221084.00
07/13/2017 21:00,2,0.158,ALERT,212.61,319.81,59.981,1499994003,"201051344001158","219011344069620",23.70,15.80,0,295.46,338.44,3.8,1.8,0.000,760275.9,760275.9,13782,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994067,2221085.00
07/13/2017 21:00,2,0.154,ALERT,213.06,315.60,59.981,1499994003,"201051344000576","219011344069620",24.51,15.30,0,296.66,339.95,3.9,1.8,0.000,774802.7,774802.7,13784,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994069,2221086.00
07/13/2017 21:00,2,0.092,ALERT,212.16,297.26,59.970,1499994003,"274151322000087","219011344069620",24.19,19.80,0,295.16,337.54,2.2,0.2,0.000,963426.3,963426.3,13876,0,0,0,L,1151911521,0,121.78,122.46,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994071,2221087.00
07/13/2017 21:15,2,0.102,ALERT,212.83,297.87,59.975,1499994904,"201051344000645","219011344069620",17.75,15.80,0,296.66,336.04,1.9,0.0,0.000,773750.6,773750.6,13766,0,0,0,L,1122011218,0,121.55,122.23,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994906,2221088.00
07/13/2017 21:15,2,0.051,ALERT,211.48,296.66,60.007,1499994904,"274151322000085","219011344069620",18.13,17.50,0,294.26,327.62,0.9,0.0,0.000,984579.4,984579.4,13680,0,0,0,L,1151911521,0,121.78,122.01,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994908,2221089.00
07/13/2017 21:15,2,0.121,ACTIVE_NO_POWER,212.83,297.26,59.933,1499994904,"201051344000633","219011344069620",16.30,15.80,0,294.86,321.01,2.0,0.0,0.000,760633.6,760633.6,13817,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994909,2221090.00
07/13/2017 21:15,2,0.139,ALERT,212.38,297.57,59.970,1499994904,"201051344000469","219011344069620",17.20,15.00,0,295.76,335.14,2.4,0.4,0.000,764175.4,764175.4,13788,0,0,0,L,1122011218,0,120.65,122.23,0002,11,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994910,2221091.00
07/13/2017 21:15,2,0.119,ACTIVE_NO_POWER,211.93,297.57,59.970,1499994904,"201051344000646","219011344069620",16.30,15.50,0,295.76,327.02,2.0,0.0,0.000,759107.8,759107.8,13780,0,0,0,L,1122011218,0,121.78,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994911,2221092.00
07/13/2017 21:15,2,0.076,ALERT,211.03,296.66,59.965,1499994904,"274151322000052","219011344069620",17.57,17.00,0,293.66,334.54,1.3,0.0,0.000,1024156.4,1024156.4,13687,0,0,0,L,1151911521,0,120.88,122.01,0002,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994913,2221093.00
07/13/2017 21:15,2,0.135,ALERT,212.61,298.17,60.007,1499994904,"201051344000585","219011344069620",16.40,15.80,0,296.06,334.84,2.2,0.2,0.000,772220.6,772220.6,13778,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994915,2221094.00
07/13/2017 21:15,2,0.086,ALERT,212.16,297.87,59.944,1499994904,"201051344001230","219011344069620",24.89,15.50,0,296.06,326.42,2.1,0.1,0.000,763633.0,763633.0,13804,0,0,0,L,1122011218,0,121.78,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1499994917,2221095.00
07/13/2017 21:15,2,0.117,ALERT,212.61,298.47,59.970,1499994904,"201051344000582","219011344069620",16.70,15.80,0,296.96,332.73,2.0,0.0,0.000,752912.4,752912.4,13770,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994918,2221096.00
07/13/2017 21:15,2,0.139,ALERT,211.70,297.87,59.970,1499994904,"201051344000955","219011344069620",15.64,15.50,0,296.06,333.93,2.2,0.2,0.000,772622.0,772622.0,13790,0,0,0,L,1122011218,0,121.10,121.55,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994920,2221097.00
07/13/2017 21:15,2,0.000,ALERT,211.48,359.18,59.965,1499994904,"274151322000094","219011344069620",38.49,17.00,0,294.56,386.23,0.0,0.0,0.000,843700.2,843700.2,14030,0,0,0,L,1151911521,0,121.10,122.46,0100,13,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1499994922,2221098.00
07/13/2017 21:15,2,0.152,ALERT,212.38,298.47,59.975,1499994904,"201051344000579","219011344069620",16.52,15.80,0,297.26,335.74,2.6,0.6,0.000,782388.8,782388.8,13777,0,0,0,L,1122011218,0,121.10,121.78,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994924,2221099.00
07/13/2017 21:15,2,0.137,ALERT,212.16,298.47,59.975,1499994904,"201051344000890","219011344069620",17.04,16.00,0,296.66,335.14,2.4,0.4,0.000,766654.0,766654.0,13790,0,0,0,L,1122011218,0,121.78,120.88,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994926,2221100.00
07/13/2017 21:15,2,0.131,ACTIVE_NO_POWER,212.38,297.87,59.938,1499994904,"201051344000438","219011344069620",15.27,15.50,0,296.66,319.51,2.0,0.0,0.000,769140.3,769140.3,13776,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994927,2221101.00
