ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 21:15,2,0.154,ACTIVE_NO_POWER,212.38,297.26,59.970,1499994904,"201051344000417","219011344069620",12.48,15.30,0,295.76,299.97,1.9,0.0,0.000,694976.9,694976.9,13809,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994927,2221102.00
07/13/2017 21:15,2,0.051,ALERT,211.70,296.96,60.007,1499994904,"274151322000083","219011344069620",17.02,17.00,0,294.56,317.40,0.9,0.0,0.000,1013817.9,1013817.9,13694,0,0,0,L,1151911521,0,121.10,122.23,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994929,2221103.00
07/13/2017 21:15,2,0.053,ALERT,212.38,296.36,59.981,1499994904,"274151322000076","219011344069620",18.03,17.00,0,293.96,337.24,0.9,0.0,0.000,1081872.9,1081872.9,13698,0,0,0,L,1151911521,0,122.01,122.46,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994931,2221104.00
07/13/2017 21:15,2,0.125,ALERT,212.38,298.47,59.970,1499994904,"201051344000868","219011344069620",15.70,15.30,0,297.57,335.74,2.0,0.0,0.000,762581.5,762581.5,13792,0,0,0,L,1122011218,0,121.10,122.23,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994933,2221105.00
07/13/2017 21:15,2,0.045,ALERT,211.70,297.87,59.970,1499994904,"274151322000095","219011344069620",17.65,16.70,0,295.16,333.33,0.8,0.0,0.000,1071438.5,1071438.5,13710,0,0,0,L,1151911521,0,122.01,121.78,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994935,2221106.00
07/13/2017 21:15,2,0.092,ACTIVE_NO_POWER,212.38,297.87,59.970,1499994904,"201051344000988","219011344069620",14.39,15.50,0,294.56,300.87,1.4,0.0,0.000,667410.1,667410.1,13777,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994936,2221107.00
07/13/2017 21:15,2,0.111,ALERT,212.16,297.26,60.002,1499994904,"201051344001025","219011344069620",16.70,15.50,0,296.06,335.14,1.9,0.0,0.000,769438.3,769438.3,13779,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994938,2221108.00
07/13/2017 21:15,2,0.113,ACTIVE_NO_POWER,212.38,297.87,59.970,1499994904,"201051344000458","219011344069620",16.16,16.00,0,296.96,333.63,1.9,0.0,0.000,774014.2,774014.2,13764,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994939,2221109.00
07/13/2017 21:15,2,0.059,ALERT,212.83,297.57,59.986,1499994904,"201051344000853","219011344069620",28.92,15.30,0,296.96,333.03,1.8,0.0,0.000,775102.2,775102.2,13778,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1499994941,2221110.00
07/13/2017 21:15,2,0.092,ACTIVE_NO_POWER,212.61,297.87,59.970,1499994904,"201051344000685","219011344069620",14.61,15.50,0,296.66,304.18,1.4,0.0,0.000,768991.4,768991.4,13806,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994942,2221111.00
07/13/2017 21:15,2,0.068,ALERT,212.38,297.57,59.975,1499994904,"201051344000917","219011344069620",28.51,16.30,0,294.86,321.91,2.0,0.0,0.000,765650.8,765650.8,13793,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499994943,2221112.00
07/13/2017 21:15,2,0.107,ACTIVE_NO_POWER,212.38,297.87,59.970,1499994904,"201051344001145","219011344069620",14.01,15.30,0,296.36,328.52,1.6,0.0,0.000,773655.3,773655.3,13788,0,0,0,L,1122011218,0,121.78,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994944,2221113.00
07/13/2017 21:15,2,0.121,ACTIVE_NO_POWER,212.38,296.96,60.007,1499994904,"201051344000651","219011344069620",15.82,15.30,0,296.06,327.62,1.9,0.0,0.000,762464.1,762464.1,13783,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994945,2221114.00
07/13/2017 21:15,2,0.037,ACTIVE_NO_POWER,211.25,296.06,60.002,1499994904,"274151322000088","219011344069620",16.14,17.00,0,294.26,299.37,0.6,0.0,0.000,972503.0,972503.0,13690,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994946,2221115.00
07/13/2017 21:15,2,0.008,ALERT,212.16,361.59,59.965,1499994904,"274151322000068","219011344069620",38.78,17.50,0,293.66,385.03,0.0,0.0,0.000,844369.3,844369.3,14043,0,0,0,L,1151911521,0,122.01,122.46,0100,16,0,0,0,0,0,0,251,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1499994948,2221116.00
07/13/2017 21:15,2,0.131,ALERT,211.93,297.57,59.970,1499994904,"201051344001135","219011344069620",16.14,15.80,0,296.66,334.54,2.1,0.2,0.000,757952.4,757952.4,13764,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994950,2221117.00
07/13/2017 21:15,2,0.117,ALERT,212.38,298.77,59.970,1499994904,"201051344000594","219011344069620",16.34,16.30,0,296.66,334.84,1.9,0.0,0.000,777178.7,777178.7,13776,0,0,0,L,1122011218,0,121.10,121.78,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994952,2221118.00
07/13/2017 21:15,2,0.121,ACTIVE_NO_POWER,212.61,297.87,59.970,1499994904,"201051344001203","219011344069620",14.39,15.80,0,296.66,304.48,1.8,0.0,0.000,767566.6,767566.6,13808,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994952,2221119.00
07/13/2017 21:15,2,0.047,ALERT,211.48,296.36,59.975,1499994904,"274151322000054","219011344069620",16.50,17.50,0,294.26,314.10,0.8,0.0,0.000,989153.9,989153.9,13672,0,0,0,L,1151911521,0,121.78,121.78,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994954,2221120.00
07/13/2017 21:15,2,0.115,ACTIVE_NO_POWER,212.83,297.87,59.975,1499994904,"201051344000867","219011344069620",15.29,16.30,0,296.66,321.31,1.8,0.0,0.000,761363.6,761363.6,13810,0,0,0,L,1122011218,0,121.55,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994955,2221121.00
07/13/2017 21:15,2,0.104,ALERT,212.38,297.87,59.975,1499994904,"201051344001093","219011344069620",27.99,16.00,0,296.36,308.09,3.0,1.0,0.000,765619.9,765619.9,13801,0,0,0,L,1122011218,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1499994957,2221122.00
07/13/2017 21:15,2,0.035,ALERT,212.38,297.87,59.981,1499994904,"201051344000900","219011344069620",28.55,15.00,0,296.66,319.21,1.1,0.0,0.000,782984.6,782984.6,13801,0,0,0,L,1122011218,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499994959,2221123.00
07/13/2017 21:15,2,0.121,ACTIVE_NO_POWER,212.61,297.26,59.981,1499994904,"201051344000648","219011344069620",14.87,15.00,0,296.36,330.63,1.8,0.0,0.000,770606.6,770606.6,13777,0,0,0,L,1122011218,0,120.88,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994960,2221124.00
07/13/2017 21:15,2,0.123,ALERT,212.61,298.47,59.970,1499994904,"201051344000569","219011344069620",15.43,15.30,0,297.26,335.44,1.9,0.0,0.000,785008.4,785008.4,13755,0,0,0,L,1122011218,0,120.65,122.23,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994961,2221125.00
07/13/2017 21:15,2,0.123,ACTIVE_NO_POWER,212.61,298.17,59.981,1499994904,"201051344000983","219011344069620",14.63,15.50,0,297.26,326.12,1.9,0.0,0.000,775636.1,775636.1,13784,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994962,2221126.00
07/13/2017 21:15,2,0.109,ACTIVE_NO_POWER,212.38,297.57,59.938,1499994904,"201051344001158","219011344069620",14.59,15.30,0,296.36,320.11,1.6,0.0,0.000,760276.1,760276.1,13784,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499994963,2221127.00
07/13/2017 21:15,2,0.068,ALERT,212.83,298.17,59.981,1499994904,"201051344000576","219011344069620",28.17,15.30,0,296.96,315.90,2.0,0.0,0.000,774803.0,774803.0,13786,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1499994965,2221128.00
07/13/2017 21:15,2,0.031,ALERT,211.93,296.36,59.996,1499994904,"274151322000087","219011344069620",27.23,18.30,0,293.36,298.77,0.0,0.0,0.000,963426.3,963426.3,13878,0,0,0,L,1151911521,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1499994967,2221129.00
07/13/2017 21:30,2,0.000,ALERT,212.83,297.87,60.002,1499995804,"201051344000645","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,773750.6,773750.6,13768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995806,2221130.00
07/13/2017 21:30,2,0.000,ALERT,211.70,296.66,59.986,1499995804,"274151322000085","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,984579.4,984579.4,13682,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1499995808,2221131.00
07/13/2017 21:30,2,0.000,ALERT,212.83,297.57,60.002,1499995804,"201051344000633","219011344069620",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,760633.6,760633.6,13818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995809,2221132.00
07/13/2017 21:30,2,0.000,ALERT,212.38,297.57,60.012,1499995804,"201051344000469","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,764175.4,764175.4,13790,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995811,2221133.00
07/13/2017 21:30,2,0.000,ALERT,211.70,296.96,60.002,1499995804,"201051344000646","219011344069620",0.00,15.30,0,295.16,302.68,0.0,0.0,0.000,759107.8,759107.8,13781,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995813,2221134.00
07/13/2017 21:30,2,0.000,ALERT,211.48,297.57,59.996,1499995804,"274151322000052","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1024156.4,1024156.4,13689,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1499995815,2221135.00
07/13/2017 21:30,2,0.000,ALERT,212.16,296.96,60.012,1499995804,"201051344000585","219011344069620",0.00,15.50,0,295.16,302.68,0.0,0.0,0.000,772220.7,772220.7,13780,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995817,2221136.00
07/13/2017 21:30,2,0.000,ALERT,211.70,297.26,59.991,1499995804,"201051344001230","219011344069620",0.00,15.30,0,296.06,303.58,0.0,0.0,0.000,763633.0,763633.0,13806,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995819,2221137.00
07/13/2017 21:30,2,0.000,ALERT,212.16,297.57,59.986,1499995804,"201051344000582","219011344069620",0.00,15.30,0,296.36,303.28,0.0,0.0,0.000,752912.4,752912.4,13772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995820,2221138.00
07/13/2017 21:30,2,0.000,ALERT,211.48,297.26,59.938,1499995804,"201051344000955","219011344069620",0.00,15.30,0,295.76,302.98,0.0,0.0,0.000,772622.1,772622.1,13792,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995822,2221139.00
07/13/2017 21:30,2,0.000,ALERT,211.70,296.06,59.986,1499995804,"274151322000094","219011344069620",0.00,16.00,0,294.56,368.20,0.0,0.0,0.000,843700.2,843700.2,14032,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1499995824,2221140.00
07/13/2017 21:30,2,0.000,ALERT,212.38,298.47,59.996,1499995804,"201051344000579","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,782389.0,782389.0,13779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995826,2221141.00
07/13/2017 21:30,2,0.000,ALERT,211.70,297.57,59.954,1499995804,"201051344000890","219011344069620",0.00,15.50,0,296.36,304.48,0.0,0.0,0.000,766654.2,766654.2,13792,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995828,2221142.00
07/13/2017 21:30,2,0.000,ALERT,212.16,297.26,59.996,1499995804,"201051344000438","219011344069620",0.00,15.00,0,295.76,303.28,0.0,0.0,0.000,769140.3,769140.3,13777,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995829,2221143.00
07/13/2017 21:30,2,0.000,ALERT,211.93,296.36,59.991,1499995804,"201051344000417","219011344069620",0.00,15.30,0,295.16,302.68,0.0,0.0,0.000,694976.9,694976.9,13810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995831,2221144.00
07/13/2017 21:30,2,0.000,ALERT,211.70,297.57,59.949,1499995804,"274151322000083","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,1013817.9,1013817.9,13696,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1499995833,2221145.00
07/13/2017 21:30,2,0.000,ALERT,212.16,296.06,59.975,1499995804,"274151322000076","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,1081872.9,1081872.9,13700,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1499995835,2221146.00
07/13/2017 21:30,2,0.000,ALERT,211.93,297.87,59.991,1499995804,"201051344000868","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,762581.5,762581.5,13794,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995836,2221147.00
07/13/2017 21:30,2,0.000,ALERT,211.70,297.57,59.981,1499995804,"274151322000095","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,1071438.5,1071438.5,13712,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1499995838,2221148.00
07/13/2017 21:30,2,0.000,ALERT,212.16,297.57,59.991,1499995804,"201051344000988","219011344069620",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,667410.1,667410.1,13778,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995840,2221149.00
07/13/2017 21:30,2,0.000,ALERT,211.70,296.36,59.975,1499995804,"201051344001025","219011344069620",0.00,15.00,0,295.16,303.28,0.0,0.0,0.000,769438.3,769438.3,13781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995842,2221150.00
07/13/2017 21:30,2,0.000,ALERT,212.16,297.57,59.986,1499995804,"201051344000458","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,774014.2,774014.2,13765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995844,2221151.00
07/13/2017 21:30,2,0.000,ALERT,212.83,297.87,59.981,1499995804,"201051344000853","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,775102.2,775102.2,13780,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995846,2221152.00
07/13/2017 21:30,2,0.000,ALERT,212.16,296.96,59.981,1499995804,"201051344000685","219011344069620",0.00,15.30,0,295.46,303.28,0.0,0.0,0.000,768991.4,768991.4,13807,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995848,2221153.00
07/13/2017 21:30,2,0.000,ALERT,211.93,296.36,59.928,1499995804,"201051344000917","219011344069620",0.00,16.00,0,294.56,301.77,0.0,0.0,0.000,765650.8,765650.8,13795,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995849,2221154.00
07/13/2017 21:30,2,0.000,ALERT,212.16,297.26,59.981,1499995804,"201051344001145","219011344069620",0.00,15.00,0,296.06,304.18,0.0,0.0,0.000,773655.3,773655.3,13789,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995851,2221155.00
07/13/2017 21:30,2,0.000,ALERT,212.16,296.66,60.007,1499995804,"201051344000651","219011344069620",0.00,15.00,0,295.16,302.37,0.0,0.0,0.000,762464.1,762464.1,13784,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995853,2221156.00
07/13/2017 21:30,2,0.000,ALERT,211.48,296.66,59.965,1499995804,"274151322000088","219011344069620",0.00,16.30,0,295.16,298.47,0.0,0.0,0.000,972503.0,972503.0,13691,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1499995855,2221157.00
07/13/2017 21:30,2,0.000,ALERT,212.16,295.76,59.975,1499995804,"274151322000068","219011344069620",0.00,16.70,0,294.56,369.10,0.0,0.0,0.000,844369.3,844369.3,14045,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1499995857,2221158.00
07/13/2017 21:30,2,0.000,ALERT,211.48,296.66,59.981,1499995804,"201051344001135","219011344069620",0.00,15.30,0,295.76,303.28,0.0,0.0,0.000,757952.5,757952.5,13766,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995858,2221159.00
07/13/2017 21:30,2,0.000,ALERT,212.16,298.47,60.023,1499995804,"201051344000594","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,777178.7,777178.7,13778,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995860,2221160.00
07/13/2017 21:30,2,0.000,ALERT,211.93,296.66,59.986,1499995804,"201051344001203","219011344069620",0.00,15.50,0,295.76,304.48,0.0,0.0,0.000,767566.6,767566.6,13809,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995862,2221161.00
07/13/2017 21:30,2,0.000,ALERT,211.48,297.26,59.981,1499995804,"274151322000054","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,989153.9,989153.9,13674,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1499995864,2221162.00
07/13/2017 21:30,2,0.000,ALERT,212.61,297.87,59.986,1499995804,"201051344000867","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,761363.6,761363.6,13811,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995866,2221163.00
07/13/2017 21:30,2,0.000,ALERT,211.70,296.66,59.986,1499995804,"201051344001093","219011344069620",0.00,15.80,0,295.76,302.68,0.0,0.0,0.000,765620.1,765620.1,13803,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995867,2221164.00
07/13/2017 21:30,2,0.000,ALERT,212.16,297.87,59.986,1499995804,"201051344000900","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,782984.6,782984.6,13803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995869,2221165.00
07/13/2017 21:30,2,0.000,ALERT,212.38,296.96,59.991,1499995804,"201051344000648","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,770606.6,770606.6,13778,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995871,2221166.00
07/13/2017 21:30,2,0.000,ALERT,212.38,298.47,59.986,1499995804,"201051344000569","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,785008.4,785008.4,13757,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995873,2221167.00
07/13/2017 21:30,2,0.000,ALERT,212.38,297.87,59.986,1499995804,"201051344000983","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,775636.1,775636.1,13785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995875,2221168.00
07/13/2017 21:30,2,0.000,ALERT,212.16,297.57,59.981,1499995804,"201051344001158","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,760276.1,760276.1,13785,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995876,2221169.00
07/13/2017 21:30,2,0.000,ALERT,212.83,298.47,59.970,1499995804,"201051344000576","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,774803.0,774803.0,13788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1499995878,2221170.00
07/13/2017 21:30,2,0.000,ALERT,211.70,296.06,59.991,1499995804,"274151322000087","219011344069620",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,963426.3,963426.3,13880,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1499995880,2221171.00
07/13/2017 21:45,2,0.000,ALERT,212.38,296.96,59.959,1499996703,"201051344000645","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,773750.6,773750.6,13770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996705,2221172.00
07/13/2017 21:45,2,0.000,ALERT,211.25,295.46,59.975,1499996703,"274151322000085","219011344069620",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,984579.4,984579.4,13684,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996707,2221173.00
07/13/2017 21:45,2,0.000,ALERT,212.61,296.66,59.986,1499996703,"201051344000633","219011344069620",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,760633.6,760633.6,13820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996709,2221174.00
07/13/2017 21:45,2,0.000,ALERT,211.93,296.96,59.996,1499996703,"201051344000469","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,764175.4,764175.4,13792,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996711,2221175.00
07/13/2017 21:45,2,0.000,ALERT,211.48,297.26,59.996,1499996703,"201051344000646","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,759107.8,759107.8,13783,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996713,2221176.00
07/13/2017 21:45,2,0.000,ALERT,211.03,296.36,59.996,1499996703,"274151322000052","219011344069620",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,1024156.4,1024156.4,13691,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996715,2221177.00
07/13/2017 21:45,2,0.000,ALERT,211.93,297.26,59.996,1499996703,"201051344000585","219011344069620",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,772220.7,772220.7,13782,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996716,2221178.00
07/13/2017 21:45,2,0.000,ALERT,211.70,297.57,59.965,1499996703,"201051344001230","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,763633.0,763633.0,13808,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499996718,2221179.00
07/13/2017 21:45,2,0.000,ALERT,212.16,297.87,60.034,1499996703,"201051344000582","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,752912.4,752912.4,13774,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996720,2221180.00
07/13/2017 21:45,2,0.000,ALERT,211.25,297.26,59.996,1499996703,"201051344000955","219011344069620",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,772622.1,772622.1,13794,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996722,2221181.00
07/13/2017 21:45,2,0.000,ALERT,211.03,294.86,60.028,1499996703,"274151322000094","219011344069620",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,843700.2,843700.2,14034,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996723,2221182.00
07/13/2017 21:45,2,0.000,ALERT,211.93,297.87,60.007,1499996703,"201051344000579","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,782389.0,782389.0,13781,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996725,2221183.00
07/13/2017 21:45,2,0.000,ALERT,211.48,297.57,59.996,1499996703,"201051344000890","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,766654.2,766654.2,13794,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499996727,2221184.00
07/13/2017 21:45,2,0.000,ALERT,211.70,297.26,59.986,1499996703,"201051344000438","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,769140.3,769140.3,13779,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996729,2221185.00
07/13/2017 21:45,2,0.000,ALERT,211.70,296.66,59.991,1499996703,"201051344000417","219011344069620",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,694976.9,694976.9,13812,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499996731,2221186.00
07/13/2017 21:45,2,0.000,ALERT,211.25,296.66,59.996,1499996703,"274151322000083","219011344069620",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,1013817.9,1013817.9,13698,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996733,2221187.00
07/13/2017 21:45,2,0.000,ALERT,211.70,295.76,59.991,1499996703,"274151322000076","219011344069620",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,1081872.9,1081872.9,13702,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499996734,2221188.00
07/13/2017 21:45,2,0.000,ALERT,211.70,297.57,60.007,1499996703,"201051344000868","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,762581.5,762581.5,13796,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996736,2221189.00
07/13/2017 21:45,2,0.000,ALERT,211.25,296.66,60.007,1499996703,"274151322000095","219011344069620",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,1071438.5,1071438.5,13714,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996738,2221190.00
07/13/2017 21:45,2,0.000,ALERT,211.70,296.96,59.981,1499996703,"201051344000988","219011344069620",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,667410.1,667410.1,13780,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996740,2221191.00
07/13/2017 21:45,2,0.000,ALERT,211.25,296.06,60.007,1499996703,"201051344001025","219011344069620",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,769438.3,769438.3,13783,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996742,2221192.00
07/13/2017 21:45,2,0.000,ALERT,211.70,296.96,59.996,1499996703,"201051344000458","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,774014.2,774014.2,13767,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996743,2221193.00
07/13/2017 21:45,2,0.000,ALERT,212.38,296.96,59.996,1499996703,"201051344000853","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,775102.2,775102.2,13782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996745,2221194.00
07/13/2017 21:45,2,0.000,ALERT,211.93,297.26,60.002,1499996703,"201051344000685","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,768991.4,768991.4,13809,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499996747,2221195.00
07/13/2017 21:45,2,0.000,ALERT,211.70,296.66,60.002,1499996703,"201051344000917","219011344069620",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,765650.8,765650.8,13797,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996749,2221196.00
07/13/2017 21:45,2,0.000,ALERT,211.93,297.57,59.996,1499996703,"201051344001145","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,773655.3,773655.3,13791,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996751,2221197.00
07/13/2017 21:45,2,0.000,ALERT,211.93,296.66,60.007,1499996703,"201051344000651","219011344069620",0.00,14.70,0,294.86,298.17,0.0,0.0,0.000,762464.1,762464.1,13786,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996753,2221198.00
07/13/2017 21:45,2,0.000,ALERT,210.80,295.46,59.996,1499996703,"274151322000088","219011344069620",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,972503.0,972503.0,13693,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996754,2221199.00
07/13/2017 21:45,2,0.000,ALERT,211.70,295.16,60.002,1499996703,"274151322000068","219011344069620",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,844369.3,844369.3,14047,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996756,2221200.00
07/13/2017 21:45,2,0.000,ALERT,211.25,296.96,59.991,1499996703,"201051344001135","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,757952.5,757952.5,13768,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499996758,2221201.00
07/13/2017 21:45,2,0.000,ALERT,211.48,297.57,59.991,1499996703,"201051344000594","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,777178.7,777178.7,13780,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996760,2221202.00
07/13/2017 21:45,2,0.000,ALERT,211.70,296.96,59.986,1499996703,"201051344001203","219011344069620",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,767566.6,767566.6,13811,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996761,2221203.00
07/13/2017 21:45,2,0.000,ALERT,210.80,296.66,59.986,1499996703,"274151322000054","219011344069620",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,989153.9,989153.9,13676,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996763,2221204.00
07/13/2017 21:45,2,0.000,ALERT,212.16,296.96,59.981,1499996703,"201051344000867","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,761363.6,761363.6,13813,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996765,2221205.00
07/13/2017 21:45,2,0.000,ALERT,211.70,297.26,59.949,1499996703,"201051344001093","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,765620.1,765620.1,13805,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996767,2221206.00
07/13/2017 21:45,2,0.000,ALERT,211.70,297.26,59.991,1499996703,"201051344000900","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,782984.6,782984.6,13805,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499996769,2221207.00
07/13/2017 21:45,2,0.000,ALERT,211.93,296.06,59.991,1499996703,"201051344000648","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,770606.6,770606.6,13780,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499996770,2221208.00
07/13/2017 21:45,2,0.000,ALERT,211.93,297.57,59.991,1499996703,"201051344000569","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,785008.4,785008.4,13759,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996772,2221209.00
07/13/2017 21:45,2,0.000,ALERT,211.93,297.26,59.986,1499996703,"201051344000983","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,775636.1,775636.1,13787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499996774,2221210.00
07/13/2017 21:45,2,0.000,ALERT,211.93,296.66,59.991,1499996703,"201051344001158","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,760276.1,760276.1,13787,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996776,2221211.00
07/13/2017 21:45,2,0.000,ALERT,212.16,297.57,59.991,1499996703,"201051344000576","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,774803.0,774803.0,13790,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996778,2221212.00
07/13/2017 21:45,2,0.000,ALERT,211.03,294.86,59.981,1499996703,"274151322000087","219011344069620",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,963426.3,963426.3,13882,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499996779,2221213.00
07/13/2017 22:00,2,0.000,ALERT,212.38,297.57,59.996,1499997604,"201051344000645","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,773750.6,773750.6,13772,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997606,2221214.00
07/13/2017 22:00,2,0.000,ALERT,211.03,296.36,60.028,1499997604,"274151322000085","219011344069620",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,984579.4,984579.4,13686,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997608,2221215.00
07/13/2017 22:00,2,0.000,ALERT,212.38,297.26,60.007,1499997604,"201051344000633","219011344069620",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,760633.6,760633.6,13822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997609,2221216.00
07/13/2017 22:00,2,0.000,ALERT,212.16,297.57,59.996,1499997604,"201051344000469","219011344069620",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,764175.4,764175.4,13794,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997611,2221217.00
07/13/2017 22:00,2,0.000,ALERT,211.25,297.26,59.959,1499997604,"201051344000646","219011344069620",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,759107.8,759107.8,13785,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499997613,2221218.00
07/13/2017 22:00,2,0.000,ALERT,210.80,295.46,59.996,1499997604,"274151322000052","219011344069620",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,1024156.4,1024156.4,13693,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997615,2221219.00
07/13/2017 22:00,2,0.000,ALERT,211.70,297.57,59.996,1499997604,"201051344000585","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,772220.7,772220.7,13784,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997617,2221220.00
07/13/2017 22:00,2,0.000,ALERT,211.48,297.57,59.991,1499997604,"201051344001230","219011344069620",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,763633.0,763633.0,13810,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499997618,2221221.00
07/13/2017 22:00,2,0.000,ALERT,211.93,298.17,59.986,1499997604,"201051344000582","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,752912.4,752912.4,13776,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997620,2221222.00
07/13/2017 22:00,2,0.000,ALERT,211.25,297.57,59.975,1499997604,"201051344000955","219011344069620",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,772622.1,772622.1,13796,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997622,2221223.00
07/13/2017 22:00,2,0.000,ALERT,211.03,296.06,59.991,1499997604,"274151322000094","219011344069620",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,843700.2,843700.2,14036,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997624,2221224.00
07/13/2017 22:00,2,0.000,ALERT,211.93,298.17,59.944,1499997604,"201051344000579","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,782389.0,782389.0,13783,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997625,2221225.00
07/13/2017 22:00,2,0.000,ALERT,211.48,298.17,59.959,1499997604,"201051344000890","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,766654.2,766654.2,13796,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997627,2221226.00
07/13/2017 22:00,2,0.000,ALERT,211.70,297.57,59.991,1499997604,"201051344000438","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,769140.3,769140.3,13781,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499997629,2221227.00
07/13/2017 22:00,2,0.000,ALERT,211.70,296.66,59.991,1499997604,"201051344000417","219011344069620",0.00,15.00,0,294.86,298.17,0.0,0.0,0.000,694976.9,694976.9,13814,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499997631,2221228.00
07/13/2017 22:00,2,0.000,ALERT,211.03,296.36,59.954,1499997604,"274151322000083","219011344069620",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,1013817.9,1013817.9,13700,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997633,2221229.00
07/13/2017 22:00,2,0.000,ALERT,211.48,296.66,59.981,1499997604,"274151322000076","219011344069620",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,1081872.9,1081872.9,13704,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997635,2221230.00
07/13/2017 22:00,2,0.000,ALERT,211.70,297.57,59.975,1499997604,"201051344000868","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,762581.5,762581.5,13798,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997637,2221231.00
07/13/2017 22:00,2,0.000,ALERT,211.03,297.26,59.975,1499997604,"274151322000095","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,1071438.5,1071438.5,13716,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997639,2221232.00
07/13/2017 22:00,2,0.000,ALERT,211.70,297.26,59.954,1499997604,"201051344000988","219011344069620",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,667410.1,667410.1,13782,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997640,2221233.00
07/13/2017 22:00,2,0.000,ALERT,211.25,296.66,60.018,1499997604,"201051344001025","219011344069620",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,769438.3,769438.3,13785,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499997642,2221234.00
07/13/2017 22:00,2,0.000,ALERT,211.70,297.57,59.970,1499997604,"201051344000458","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,774014.2,774014.2,13769,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997644,2221235.00
07/13/2017 22:00,2,0.000,ALERT,212.38,297.26,59.970,1499997604,"201051344000853","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,775102.2,775102.2,13784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997646,2221236.00
07/13/2017 22:00,2,0.000,ALERT,211.93,297.26,59.975,1499997604,"201051344000685","219011344069620",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,768991.4,768991.4,13811,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997648,2221237.00
07/13/2017 22:00,2,0.000,ALERT,211.70,296.96,59.944,1499997604,"201051344000917","219011344069620",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,765650.8,765650.8,13799,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499997649,2221238.00
07/13/2017 22:00,2,0.000,ALERT,211.93,297.57,59.996,1499997604,"201051344001145","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,773655.3,773655.3,13793,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997651,2221239.00
07/13/2017 22:00,2,0.000,ALERT,211.25,296.06,59.970,1499997604,"201051344000651","219011344069620",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,762464.1,762464.1,13788,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997653,2221240.00
07/13/2017 22:00,2,0.000,ALERT,210.57,296.06,59.970,1499997604,"274151322000088","219011344069620",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,972503.0,972503.0,13695,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997655,2221241.00
07/13/2017 22:00,2,0.000,ALERT,211.70,296.06,59.959,1499997604,"274151322000068","219011344069620",0.00,16.00,0,293.66,297.26,0.0,0.0,0.000,844369.3,844369.3,14049,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997656,2221242.00
07/13/2017 22:00,2,0.000,ALERT,211.03,296.96,59.970,1499997604,"201051344001135","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,757952.5,757952.5,13770,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499997658,2221243.00
07/13/2017 22:00,2,0.000,ALERT,211.48,297.87,59.981,1499997604,"201051344000594","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,777178.7,777178.7,13782,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997660,2221244.00
07/13/2017 22:00,2,0.000,ALERT,211.70,297.26,59.970,1499997604,"201051344001203","219011344069620",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,767566.6,767566.6,13813,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997662,2221245.00
