ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 22:00,2,0.000,ALERT,211.03,296.66,59.975,1499997604,"274151322000054","219011344069620",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,989153.9,989153.9,13678,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997664,2221246.00
07/13/2017 22:00,2,0.000,ALERT,211.93,296.96,59.975,1499997604,"201051344000867","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,761363.6,761363.6,13815,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997665,2221247.00
07/13/2017 22:00,2,0.000,ALERT,211.48,296.96,59.938,1499997604,"201051344001093","219011344069620",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,765620.1,765620.1,13807,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997667,2221248.00
07/13/2017 22:00,2,0.000,ALERT,211.48,296.96,59.970,1499997604,"201051344000900","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,782984.6,782984.6,13807,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997669,2221249.00
07/13/2017 22:00,2,0.000,ALERT,211.93,296.66,59.981,1499997604,"201051344000648","219011344069620",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,770606.6,770606.6,13782,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997671,2221250.00
07/13/2017 22:00,2,0.000,ALERT,211.70,297.57,60.012,1499997604,"201051344000569","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,785008.4,785008.4,13761,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997673,2221251.00
07/13/2017 22:00,2,0.000,ALERT,211.70,297.26,59.970,1499997604,"201051344000983","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,775636.1,775636.1,13789,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997674,2221252.00
07/13/2017 22:00,2,0.000,ALERT,211.70,296.96,59.981,1499997604,"201051344001158","219011344069620",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,760276.1,760276.1,13789,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997676,2221253.00
07/13/2017 22:00,2,0.000,ALERT,212.16,297.26,59.975,1499997604,"201051344000576","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,774803.0,774803.0,13792,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997678,2221254.00
07/13/2017 22:00,2,0.000,ALERT,211.03,295.16,59.959,1499997604,"274151322000087","219011344069620",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,963426.3,963426.3,13884,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499997680,2221255.00
07/13/2017 22:15,2,0.000,ALERT,212.38,297.26,59.981,1499998503,"201051344000645","219011344069620",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,773750.6,773750.6,13774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998505,2221256.00
07/13/2017 22:15,2,0.000,ALERT,211.25,296.06,59.970,1499998503,"274151322000085","219011344069620",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,984579.4,984579.4,13688,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998507,2221257.00
07/13/2017 22:15,2,0.000,ALERT,212.61,297.26,59.970,1499998503,"201051344000633","219011344069620",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,760633.6,760633.6,13824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998509,2221258.00
07/13/2017 22:15,2,0.000,ALERT,211.93,297.26,59.970,1499998503,"201051344000469","219011344069620",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,764175.4,764175.4,13796,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998511,2221259.00
07/13/2017 22:15,2,0.000,ALERT,211.25,296.66,59.981,1499998503,"201051344000646","219011344069620",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,759107.8,759107.8,13787,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998512,2221260.00
07/13/2017 22:15,2,0.000,ALERT,211.25,296.96,60.007,1499998503,"274151322000052","219011344069620",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,1024156.4,1024156.4,13695,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998514,2221261.00
07/13/2017 22:15,2,0.000,ALERT,211.70,297.26,59.975,1499998503,"201051344000585","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,772220.7,772220.7,13786,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998516,2221262.00
07/13/2017 22:15,2,0.000,ALERT,211.48,297.26,59.970,1499998503,"201051344001230","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,763633.0,763633.0,13812,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998518,2221263.00
07/13/2017 22:15,2,0.000,ALERT,211.93,297.57,59.975,1499998503,"201051344000582","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,752912.4,752912.4,13778,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998520,2221264.00
07/13/2017 22:15,2,0.000,ALERT,211.25,296.96,60.018,1499998503,"201051344000955","219011344069620",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,772622.1,772622.1,13798,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998521,2221265.00
07/13/2017 22:15,2,0.000,ALERT,211.48,296.06,59.981,1499998503,"274151322000094","219011344069620",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,843700.2,843700.2,14038,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998523,2221266.00
07/13/2017 22:15,2,0.000,ALERT,211.93,297.87,59.970,1499998503,"201051344000579","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,782389.0,782389.0,13785,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998525,2221267.00
07/13/2017 22:15,2,0.000,ALERT,211.48,297.57,59.986,1499998503,"201051344000890","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,766654.2,766654.2,13798,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998527,2221268.00
07/13/2017 22:15,2,0.000,ALERT,211.70,297.26,59.975,1499998503,"201051344000438","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,769140.3,769140.3,13783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998528,2221269.00
07/13/2017 22:15,2,0.000,ALERT,211.93,296.66,59.991,1499998503,"201051344000417","219011344069620",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,694976.9,694976.9,13816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998530,2221270.00
07/13/2017 22:15,2,0.000,ALERT,211.48,297.57,59.991,1499998503,"274151322000083","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,1013817.9,1013817.9,13702,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998532,2221271.00
07/13/2017 22:15,2,0.000,ALERT,211.93,296.66,59.986,1499998503,"274151322000076","219011344069620",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,1081872.9,1081872.9,13706,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998534,2221272.00
07/13/2017 22:15,2,0.000,ALERT,211.93,298.17,59.991,1499998503,"201051344000868","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,762581.5,762581.5,13800,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998536,2221273.00
07/13/2017 22:15,2,0.000,ALERT,211.48,297.57,59.986,1499998503,"274151322000095","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,1071438.5,1071438.5,13718,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998538,2221274.00
07/13/2017 22:15,2,0.000,ALERT,211.93,297.57,59.996,1499998503,"201051344000988","219011344069620",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,667410.1,667410.1,13784,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998540,2221275.00
07/13/2017 22:15,2,0.000,ALERT,211.48,296.66,59.981,1499998503,"201051344001025","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,769438.3,769438.3,13787,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998541,2221276.00
07/13/2017 22:15,2,0.000,ALERT,211.93,297.87,59.986,1499998503,"201051344000458","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,774014.2,774014.2,13771,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998543,2221277.00
07/13/2017 22:15,2,0.000,ALERT,212.61,297.57,60.034,1499998503,"201051344000853","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,775102.2,775102.2,13786,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998545,2221278.00
07/13/2017 22:15,2,0.000,ALERT,211.70,296.96,59.991,1499998503,"201051344000685","219011344069620",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,768991.4,768991.4,13813,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998547,2221279.00
07/13/2017 22:15,2,0.000,ALERT,211.48,296.36,59.986,1499998503,"201051344000917","219011344069620",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,765650.8,765650.8,13801,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998549,2221280.00
07/13/2017 22:15,2,0.000,ALERT,211.70,296.96,59.991,1499998503,"201051344001145","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,773655.3,773655.3,13795,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998550,2221281.00
07/13/2017 22:15,2,0.000,ALERT,211.48,296.06,59.991,1499998503,"201051344000651","219011344069620",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,762464.1,762464.1,13790,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998552,2221282.00
07/13/2017 22:15,2,0.000,ALERT,211.25,296.96,59.991,1499998503,"274151322000088","219011344069620",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,972503.0,972503.0,13697,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998554,2221283.00
07/13/2017 22:15,2,0.000,ALERT,212.16,296.36,59.991,1499998503,"274151322000068","219011344069620",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,844369.3,844369.3,14051,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998556,2221284.00
07/13/2017 22:15,2,0.000,ALERT,211.25,296.96,60.028,1499998503,"201051344001135","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,757952.5,757952.5,13772,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998558,2221285.00
07/13/2017 22:15,2,0.000,ALERT,211.70,298.17,60.034,1499998503,"201051344000594","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,777178.7,777178.7,13784,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998560,2221286.00
07/13/2017 22:15,2,0.000,ALERT,211.70,296.96,60.023,1499998503,"201051344001203","219011344069620",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,767566.6,767566.6,13815,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998561,2221287.00
07/13/2017 22:15,2,0.000,ALERT,211.48,296.66,59.991,1499998503,"274151322000054","219011344069620",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,989153.9,989153.9,13680,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998563,2221288.00
07/13/2017 22:15,2,0.000,ALERT,212.38,297.57,59.996,1499998503,"201051344000867","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,761363.6,761363.6,13817,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998565,2221289.00
07/13/2017 22:15,2,0.000,ALERT,211.48,296.96,60.023,1499998503,"201051344001093","219011344069620",0.00,15.30,0,295.16,298.47,0.0,0.0,0.000,765620.1,765620.1,13809,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998567,2221290.00
07/13/2017 22:15,2,0.000,ALERT,211.93,297.87,59.996,1499998503,"201051344000900","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,782984.6,782984.6,13809,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998569,2221291.00
07/13/2017 22:15,2,0.000,ALERT,212.16,296.96,59.996,1499998503,"201051344000648","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,770606.6,770606.6,13784,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998571,2221292.00
07/13/2017 22:15,2,0.000,ALERT,212.16,298.17,59.996,1499998503,"201051344000569","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,785008.4,785008.4,13763,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998572,2221293.00
07/13/2017 22:15,2,0.000,ALERT,211.93,297.57,60.039,1499998503,"201051344000983","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,775636.1,775636.1,13791,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998574,2221294.00
07/13/2017 22:15,2,0.000,ALERT,211.93,297.26,60.002,1499998503,"201051344001158","219011344069620",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,760276.1,760276.1,13791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998576,2221295.00
07/13/2017 22:15,2,0.000,ALERT,212.38,298.17,60.002,1499998503,"201051344000576","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,774803.0,774803.0,13794,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499998578,2221296.00
07/13/2017 22:15,2,0.000,ALERT,211.70,296.36,59.991,1499998503,"274151322000087","219011344069620",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,963426.3,963426.3,13886,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499998580,2221297.00
07/13/2017 22:30,2,0.000,ALERT,212.83,297.87,59.986,1499999404,"201051344000645","219011344069620",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,773750.6,773750.6,13776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999406,2221298.00
07/13/2017 22:30,2,0.000,ALERT,211.70,296.96,59.944,1499999404,"274151322000085","219011344069620",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,984579.4,984579.4,13690,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999407,2221299.00
07/13/2017 22:30,2,0.000,ALERT,212.83,297.57,59.996,1499999404,"201051344000633","219011344069620",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,760633.6,760633.6,13826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999409,2221300.00
07/13/2017 22:30,2,0.000,ALERT,212.38,297.57,60.002,1499999404,"201051344000469","219011344069620",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,764175.4,764175.4,13798,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999411,2221301.00
07/13/2017 22:30,2,0.000,ALERT,211.70,296.96,59.991,1499999404,"201051344000646","219011344069620",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,759107.8,759107.8,13789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999413,2221302.00
07/13/2017 22:30,2,0.000,ALERT,211.48,296.96,59.986,1499999404,"274151322000052","219011344069620",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,1024156.4,1024156.4,13697,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999415,2221303.00
07/13/2017 22:30,2,0.000,ALERT,211.93,297.57,59.996,1499999404,"201051344000585","219011344069620",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,772220.7,772220.7,13788,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999417,2221304.00
07/13/2017 22:30,2,0.000,ALERT,211.70,297.26,59.996,1499999404,"201051344001230","219011344069620",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,763633.0,763633.0,13814,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999418,2221305.00
07/13/2017 22:30,2,0.000,ALERT,212.16,297.87,59.986,1499999404,"201051344000582","219011344069620",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,752912.4,752912.4,13780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999420,2221306.00
07/13/2017 22:30,2,0.000,ALERT,211.48,297.26,59.991,1499999404,"201051344000955","219011344069620",0.00,14.30,0,295.16,298.47,0.0,0.0,0.000,772622.1,772622.1,13800,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999422,2221307.00
07/13/2017 22:30,2,0.000,ALERT,211.70,296.36,59.986,1499999404,"274151322000094","219011344069620",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,843700.2,843700.2,14040,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999424,2221308.00
07/13/2017 22:30,2,0.000,ALERT,212.16,298.17,59.981,1499999404,"201051344000579","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,782389.0,782389.0,13787,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499999426,2221309.00
07/13/2017 22:30,2,0.000,ALERT,211.70,297.57,60.002,1499999404,"201051344000890","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,766654.2,766654.2,13800,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999427,2221310.00
07/13/2017 22:30,2,0.000,ALERT,211.93,297.26,60.007,1499999404,"201051344000438","219011344069620",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,769140.3,769140.3,13785,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499999429,2221311.00
07/13/2017 22:30,2,0.000,ALERT,211.93,296.36,59.986,1499999404,"201051344000417","219011344069620",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,694976.9,694976.9,13818,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999431,2221312.00
07/13/2017 22:30,2,0.000,ALERT,211.70,296.96,59.981,1499999404,"274151322000083","219011344069620",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1013817.9,1013817.9,13704,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999433,2221313.00
07/13/2017 22:30,2,0.000,ALERT,212.38,296.36,59.981,1499999404,"274151322000076","219011344069620",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,1081872.9,1081872.9,13708,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999435,2221314.00
07/13/2017 22:30,2,0.000,ALERT,211.93,298.17,59.996,1499999404,"201051344000868","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,762581.5,762581.5,13802,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999436,2221315.00
07/13/2017 22:30,2,0.000,ALERT,211.70,297.87,59.981,1499999404,"274151322000095","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1071438.5,1071438.5,13720,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999438,2221316.00
07/13/2017 22:30,2,0.000,ALERT,212.16,297.87,59.991,1499999404,"201051344000988","219011344069620",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,667410.1,667410.1,13786,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999440,2221317.00
07/13/2017 22:30,2,0.000,ALERT,211.93,296.66,59.986,1499999404,"201051344001025","219011344069620",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,769438.3,769438.3,13789,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999442,2221318.00
07/13/2017 22:30,2,0.000,ALERT,211.93,297.87,59.996,1499999404,"201051344000458","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,774014.2,774014.2,13773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999444,2221319.00
07/13/2017 22:30,2,0.000,ALERT,212.61,297.57,59.996,1499999404,"201051344000853","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,775102.2,775102.2,13788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499999445,2221320.00
07/13/2017 22:30,2,0.000,ALERT,212.38,297.57,60.002,1499999404,"201051344000685","219011344069620",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,768991.4,768991.4,13815,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999447,2221321.00
07/13/2017 22:30,2,0.000,ALERT,212.16,296.96,60.034,1499999404,"201051344000917","219011344069620",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,765650.8,765650.8,13803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999449,2221322.00
07/13/2017 22:30,2,0.000,ALERT,212.16,297.87,59.996,1499999404,"201051344001145","219011344069620",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,773655.3,773655.3,13797,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999451,2221323.00
07/13/2017 22:30,2,0.000,ALERT,211.93,296.66,60.039,1499999404,"201051344000651","219011344069620",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,762464.1,762464.1,13792,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999452,2221324.00
07/13/2017 22:30,2,0.000,ALERT,211.25,296.66,59.986,1499999404,"274151322000088","219011344069620",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,972503.0,972503.0,13699,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999454,2221325.00
07/13/2017 22:30,2,0.000,ALERT,212.38,296.36,59.996,1499999404,"274151322000068","219011344069620",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,844369.3,844369.3,14053,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999456,2221326.00
07/13/2017 22:30,2,0.000,ALERT,211.48,297.26,59.996,1499999404,"201051344001135","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,757952.5,757952.5,13774,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999458,2221327.00
07/13/2017 22:30,2,0.000,ALERT,211.93,298.47,59.981,1499999404,"201051344000594","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,777178.7,777178.7,13786,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999460,2221328.00
07/13/2017 22:30,2,0.000,ALERT,211.93,297.26,60.018,1499999404,"201051344001203","219011344069620",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,767566.6,767566.6,13817,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999462,2221329.00
07/13/2017 22:30,2,0.000,ALERT,211.70,297.87,59.991,1499999404,"274151322000054","219011344069620",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,989153.9,989153.9,13682,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999463,2221330.00
07/13/2017 22:30,2,0.000,ALERT,212.38,297.57,59.991,1499999404,"201051344000867","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,761363.6,761363.6,13819,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999465,2221331.00
07/13/2017 22:30,2,0.000,ALERT,211.93,297.26,59.991,1499999404,"201051344001093","219011344069620",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,765620.1,765620.1,13811,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999467,2221332.00
07/13/2017 22:30,2,0.000,ALERT,211.93,297.87,59.975,1499999404,"201051344000900","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,782984.6,782984.6,13811,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999469,2221333.00
07/13/2017 22:30,2,0.000,ALERT,212.38,297.26,59.944,1499999404,"201051344000648","219011344069620",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,770606.6,770606.6,13786,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999471,2221334.00
07/13/2017 22:30,2,0.000,ALERT,212.16,298.17,59.986,1499999404,"201051344000569","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,785008.4,785008.4,13765,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999473,2221335.00
07/13/2017 22:30,2,0.000,ALERT,212.16,298.17,59.986,1499999404,"201051344000983","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,775636.1,775636.1,13793,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999475,2221336.00
07/13/2017 22:30,2,0.000,ALERT,212.16,297.26,59.970,1499999404,"201051344001158","219011344069620",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,760276.1,760276.1,13793,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999477,2221337.00
07/13/2017 22:30,2,0.000,ALERT,212.61,298.17,59.981,1499999404,"201051344000576","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,774803.0,774803.0,13796,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999478,2221338.00
07/13/2017 22:30,2,0.000,ALERT,211.93,296.66,59.965,1499999404,"274151322000087","219011344069620",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,963426.3,963426.3,13888,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499999480,2221339.00
07/13/2017 22:45,2,0.000,ALERT,212.61,297.57,60.034,1500000304,"201051344000645","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,773750.6,773750.6,13778,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000306,2221340.00
07/13/2017 22:45,2,0.000,ALERT,211.93,297.57,60.018,1500000304,"274151322000085","219011344069620",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,984579.4,984579.4,13692,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000308,2221341.00
07/13/2017 22:45,2,0.000,ALERT,212.83,297.57,60.028,1500000304,"201051344000633","219011344069620",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,760633.6,760633.6,13828,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000310,2221342.00
07/13/2017 22:45,2,0.000,ALERT,212.16,297.26,59.991,1500000304,"201051344000469","219011344069620",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,764175.4,764175.4,13800,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000311,2221343.00
07/13/2017 22:45,2,0.000,ALERT,211.93,297.57,59.996,1500000304,"201051344000646","219011344069620",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,759107.8,759107.8,13791,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000313,2221344.00
07/13/2017 22:45,2,0.000,ALERT,211.70,298.17,59.996,1500000304,"274151322000052","219011344069620",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,1024156.4,1024156.4,13699,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000315,2221345.00
07/13/2017 22:45,2,0.000,ALERT,212.38,298.17,59.991,1500000304,"201051344000585","219011344069620",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,772220.7,772220.7,13790,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000317,2221346.00
07/13/2017 22:45,2,0.000,ALERT,211.93,297.87,59.991,1500000304,"201051344001230","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,763633.0,763633.0,13816,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500000319,2221347.00
07/13/2017 22:45,2,0.000,ALERT,212.61,298.47,60.002,1500000304,"201051344000582","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,752912.4,752912.4,13782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500000320,2221348.00
07/13/2017 22:45,2,0.000,ALERT,211.70,297.57,59.996,1500000304,"201051344000955","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,772622.1,772622.1,13802,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500000322,2221349.00
07/13/2017 22:45,2,0.000,ALERT,211.48,296.36,59.991,1500000304,"274151322000094","219011344069620",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,843700.2,843700.2,14042,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000324,2221350.00
07/13/2017 22:45,2,0.000,ALERT,212.16,298.17,59.949,1500000304,"201051344000579","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,782389.0,782389.0,13789,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000326,2221351.00
07/13/2017 22:45,2,0.000,ALERT,212.16,298.17,59.996,1500000304,"201051344000890","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,766654.2,766654.2,13802,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500000328,2221352.00
07/13/2017 22:45,2,0.000,ALERT,212.38,297.57,59.996,1500000304,"201051344000438","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,769140.3,769140.3,13787,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500000329,2221353.00
07/13/2017 22:45,2,0.000,ALERT,211.93,296.66,59.986,1500000304,"201051344000417","219011344069620",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,694976.9,694976.9,13820,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000331,2221354.00
07/13/2017 22:45,2,0.000,ALERT,211.70,297.87,59.981,1500000304,"274151322000083","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,1013817.9,1013817.9,13706,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000333,2221355.00
07/13/2017 22:45,2,0.000,ALERT,212.38,297.57,59.986,1500000304,"274151322000076","219011344069620",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,1081872.9,1081872.9,13710,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000335,2221356.00
07/13/2017 22:45,2,0.000,ALERT,212.16,298.47,59.991,1500000304,"201051344000868","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,762581.5,762581.5,13804,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000337,2221357.00
07/13/2017 22:45,2,0.000,ALERT,211.70,298.17,59.986,1500000304,"274151322000095","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1071438.5,1071438.5,13722,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000339,2221358.00
07/13/2017 22:45,2,0.000,ALERT,211.93,297.57,59.949,1500000304,"201051344000988","219011344069620",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,667410.1,667410.1,13788,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000341,2221359.00
07/13/2017 22:45,2,0.000,ALERT,211.70,296.36,60.018,1500000304,"201051344001025","219011344069620",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,769438.3,769438.3,13791,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000342,2221360.00
07/13/2017 22:45,2,0.000,ALERT,211.93,297.87,59.981,1500000304,"201051344000458","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,774014.2,774014.2,13775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000344,2221361.00
07/13/2017 22:45,2,0.000,ALERT,212.61,297.57,60.018,1500000304,"201051344000853","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,775102.2,775102.2,13790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500000346,2221362.00
07/13/2017 22:45,2,0.000,ALERT,212.38,297.26,60.007,1500000304,"201051344000685","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,768991.4,768991.4,13817,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000348,2221363.00
07/13/2017 22:45,2,0.000,ALERT,212.38,296.96,59.975,1500000304,"201051344000917","219011344069620",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,765650.8,765650.8,13805,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500000350,2221364.00
07/13/2017 22:45,2,0.000,ALERT,212.38,297.87,59.981,1500000304,"201051344001145","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,773655.3,773655.3,13799,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500000351,2221365.00
07/13/2017 22:45,2,0.000,ALERT,212.16,296.66,59.986,1500000304,"201051344000651","219011344069620",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,762464.1,762464.1,13794,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500000353,2221366.00
07/13/2017 22:45,2,0.000,ALERT,211.48,297.57,59.986,1500000304,"274151322000088","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,972503.0,972503.0,13701,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000355,2221367.00
07/13/2017 22:45,2,0.000,ALERT,212.61,296.66,60.007,1500000304,"274151322000068","219011344069620",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,844369.3,844369.3,14055,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000357,2221368.00
07/13/2017 22:45,2,0.000,ALERT,211.70,296.96,59.975,1500000304,"201051344001135","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,757952.5,757952.5,13776,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000358,2221369.00
07/13/2017 22:45,2,0.000,ALERT,211.93,298.47,59.981,1500000304,"201051344000594","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,777178.7,777178.7,13788,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000360,2221370.00
07/13/2017 22:45,2,0.000,ALERT,212.16,297.26,59.981,1500000304,"201051344001203","219011344069620",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,767566.6,767566.6,13819,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000362,2221371.00
07/13/2017 22:45,2,0.000,ALERT,211.48,297.87,59.970,1500000304,"274151322000054","219011344069620",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,989153.9,989153.9,13684,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000364,2221372.00
07/13/2017 22:45,2,0.000,ALERT,212.38,297.87,59.965,1500000304,"201051344000867","219011344069620",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,761363.6,761363.6,13821,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500000366,2221373.00
07/13/2017 22:45,2,0.000,ALERT,212.16,297.26,59.981,1500000304,"201051344001093","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,765620.1,765620.1,13813,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000367,2221374.00
07/13/2017 22:45,2,0.000,ALERT,212.16,297.87,59.981,1500000304,"201051344000900","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,782984.6,782984.6,13813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000369,2221375.00
07/13/2017 22:45,2,0.000,ALERT,212.38,297.57,59.986,1500000304,"201051344000648","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,770606.6,770606.6,13788,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000371,2221376.00
07/13/2017 22:45,2,0.000,ALERT,212.38,298.47,59.991,1500000304,"201051344000569","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,785008.4,785008.4,13767,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000373,2221377.00
07/13/2017 22:45,2,0.000,ALERT,212.16,298.17,59.986,1500000304,"201051344000983","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,775636.1,775636.1,13795,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000375,2221378.00
07/13/2017 22:45,2,0.000,ALERT,212.38,297.87,59.991,1500000304,"201051344001158","219011344069620",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,760276.1,760276.1,13795,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000377,2221379.00
07/13/2017 22:45,2,0.000,ALERT,212.61,298.17,59.991,1500000304,"201051344000576","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,774803.0,774803.0,13798,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500000378,2221380.00
07/13/2017 22:45,2,0.000,ALERT,211.93,297.26,59.981,1500000304,"274151322000087","219011344069620",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,963426.3,963426.3,13890,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500000380,2221381.00
07/13/2017 23:00,2,0.000,ALERT,212.61,297.87,59.959,1500001203,"201051344000645","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,773750.6,773750.6,13780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500001205,2221382.00
07/13/2017 23:00,2,0.000,ALERT,211.70,296.96,59.954,1500001203,"274151322000085","219011344069620",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,984579.4,984579.4,13694,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001207,2221383.00
07/13/2017 23:00,2,0.000,ALERT,213.06,298.17,59.975,1500001203,"201051344000633","219011344069620",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,760633.6,760633.6,13830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001209,2221384.00
07/13/2017 23:00,2,0.000,ALERT,212.38,298.17,59.959,1500001203,"201051344000469","219011344069620",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,764175.4,764175.4,13802,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500001211,2221385.00
07/13/2017 23:00,2,0.000,ALERT,211.93,297.87,59.917,1500001203,"201051344000646","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,759107.8,759107.8,13793,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001212,2221386.00
07/13/2017 23:00,2,0.000,ALERT,211.48,296.66,59.949,1500001203,"274151322000052","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1024156.4,1024156.4,13701,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001214,2221387.00
07/13/2017 23:00,2,0.000,ALERT,212.38,298.17,59.975,1500001203,"201051344000585","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,772220.7,772220.7,13792,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001216,2221388.00
07/13/2017 23:00,2,0.000,ALERT,212.16,298.17,59.954,1500001203,"201051344001230","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,763633.0,763633.0,13818,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001218,2221389.00
