ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2017 23:00,2,0.000,ALERT,212.61,298.77,59.959,1500001203,"201051344000582","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,752912.4,752912.4,13784,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001220,2221390.00
07/13/2017 23:00,2,0.000,ALERT,211.93,298.47,59.959,1500001203,"201051344000955","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,772622.1,772622.1,13804,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001221,2221391.00
07/13/2017 23:00,2,0.000,ALERT,211.93,296.96,59.965,1500001203,"274151322000094","219011344069620",0.00,14.70,0,295.16,298.47,0.0,0.0,0.000,843700.2,843700.2,14044,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001223,2221392.00
07/13/2017 23:00,2,0.000,ALERT,212.38,298.77,59.965,1500001203,"201051344000579","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,782389.0,782389.0,13791,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001225,2221393.00
07/13/2017 23:00,2,0.000,ALERT,212.16,298.47,59.965,1500001203,"201051344000890","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,766654.2,766654.2,13804,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001227,2221394.00
07/13/2017 23:00,2,0.000,ALERT,212.61,298.47,60.023,1500001203,"201051344000438","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,769140.3,769140.3,13789,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001228,2221395.00
07/13/2017 23:00,2,0.000,ALERT,212.61,297.87,59.975,1500001203,"201051344000417","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,694976.9,694976.9,13822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500001230,2221396.00
07/13/2017 23:00,2,0.000,ALERT,211.93,298.17,59.970,1500001203,"274151322000083","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1013817.9,1013817.9,13708,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001232,2221397.00
07/13/2017 23:00,2,0.000,ALERT,212.16,296.96,59.965,1500001203,"274151322000076","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1081872.9,1081872.9,13712,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001234,2221398.00
07/13/2017 23:00,2,0.000,ALERT,212.38,299.07,59.970,1500001203,"201051344000868","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,762581.5,762581.5,13806,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001236,2221399.00
07/13/2017 23:00,2,0.000,ALERT,211.70,298.17,59.970,1500001203,"274151322000095","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1071438.5,1071438.5,13724,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001237,2221400.00
07/13/2017 23:00,2,0.000,ALERT,212.16,297.87,59.975,1500001203,"201051344000988","219011344069620",0.00,13.30,0,293.36,300.27,0.0,0.0,0.000,667410.1,667410.1,13790,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001239,2221401.00
07/13/2017 23:00,2,0.000,ALERT,212.16,297.57,59.981,1500001203,"201051344001025","219011344069620",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,769438.3,769438.3,13793,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001241,2221402.00
07/13/2017 23:00,2,0.000,ALERT,212.38,298.17,59.975,1500001203,"201051344000458","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,774014.2,774014.2,13777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001243,2221403.00
07/13/2017 23:00,2,0.000,ALERT,212.83,298.17,59.944,1500001203,"201051344000853","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,775102.2,775102.2,13792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001245,2221404.00
07/13/2017 23:00,2,0.000,ALERT,212.38,297.57,59.949,1500001203,"201051344000685","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,768991.4,768991.4,13819,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001247,2221405.00
07/13/2017 23:00,2,0.000,ALERT,212.38,297.57,59.996,1500001203,"201051344000917","219011344069620",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,765650.8,765650.8,13807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001248,2221406.00
07/13/2017 23:00,2,0.000,ALERT,212.83,298.77,59.975,1500001203,"201051344001145","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,773655.3,773655.3,13801,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001250,2221407.00
07/13/2017 23:00,2,0.000,ALERT,212.38,297.26,59.975,1500001203,"201051344000651","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,762464.1,762464.1,13796,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001252,2221408.00
07/13/2017 23:00,2,0.000,ALERT,211.48,297.26,59.970,1500001203,"274151322000088","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,972503.0,972503.0,13703,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001254,2221409.00
07/13/2017 23:00,2,0.000,ALERT,212.38,296.36,59.959,1500001203,"274151322000068","219011344069620",0.00,15.50,0,295.16,298.17,0.0,0.0,0.000,844369.3,844369.3,14057,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500001255,2221410.00
07/13/2017 23:00,2,0.000,ALERT,212.16,298.17,59.965,1500001203,"201051344001135","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,757952.5,757952.5,13778,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500001257,2221411.00
07/13/2017 23:00,2,0.000,ALERT,212.16,298.77,59.981,1500001203,"201051344000594","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,777178.7,777178.7,13790,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001259,2221412.00
07/13/2017 23:00,2,0.000,ALERT,212.16,297.57,59.949,1500001203,"201051344001203","219011344069620",0.00,13.70,0,295.46,301.47,0.0,0.0,0.000,767566.6,767566.6,13821,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001261,2221413.00
07/13/2017 23:00,2,0.000,ALERT,211.70,298.17,59.954,1500001203,"274151322000054","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,989153.9,989153.9,13686,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001263,2221414.00
07/13/2017 23:00,2,0.000,ALERT,212.61,298.17,59.970,1500001203,"201051344000867","219011344069620",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,761363.6,761363.6,13823,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001264,2221415.00
07/13/2017 23:00,2,0.000,ALERT,212.16,297.87,59.949,1500001203,"201051344001093","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,765620.1,765620.1,13815,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001266,2221416.00
07/13/2017 23:00,2,0.000,ALERT,212.16,298.17,59.959,1500001203,"201051344000900","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,782984.6,782984.6,13815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001268,2221417.00
07/13/2017 23:00,2,0.000,ALERT,212.61,297.57,59.981,1500001203,"201051344000648","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,770606.6,770606.6,13790,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001270,2221418.00
07/13/2017 23:00,2,0.000,ALERT,212.38,299.07,59.975,1500001203,"201051344000569","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,785008.4,785008.4,13769,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001272,2221419.00
07/13/2017 23:00,2,0.000,ALERT,212.61,298.77,59.965,1500001203,"201051344000983","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,775636.1,775636.1,13797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001273,2221420.00
07/13/2017 23:00,2,0.000,ALERT,212.38,297.87,59.954,1500001203,"201051344001158","219011344069620",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,760276.1,760276.1,13797,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001275,2221421.00
07/13/2017 23:00,2,0.000,ALERT,213.06,298.77,59.949,1500001203,"201051344000576","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,774803.0,774803.0,13800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001277,2221422.00
07/13/2017 23:00,2,0.000,ALERT,211.93,296.66,59.938,1500001203,"274151322000087","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,963426.3,963426.3,13892,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500001279,2221423.00
07/13/2017 23:15,2,0.000,ALERT,212.83,297.87,60.034,1500002103,"201051344000645","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,773750.6,773750.6,13782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500002105,2221424.00
07/13/2017 23:15,2,0.000,ALERT,212.16,297.26,60.012,1500002103,"274151322000085","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,984579.4,984579.4,13696,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002107,2221425.00
07/13/2017 23:15,2,0.000,ALERT,212.83,297.26,59.970,1500002103,"201051344000633","219011344069620",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,760633.6,760633.6,13832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002109,2221426.00
07/13/2017 23:15,2,0.000,ALERT,212.38,297.57,59.981,1500002103,"201051344000469","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,764175.4,764175.4,13804,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002111,2221427.00
07/13/2017 23:15,2,0.000,ALERT,211.70,297.26,60.028,1500002103,"201051344000646","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,759107.8,759107.8,13795,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002113,2221428.00
07/13/2017 23:15,2,0.000,ALERT,211.70,297.87,60.012,1500002103,"274151322000052","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,1024156.4,1024156.4,13703,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002114,2221429.00
07/13/2017 23:15,2,0.000,ALERT,212.16,297.87,60.023,1500002103,"201051344000585","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,772220.7,772220.7,13794,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500002116,2221430.00
07/13/2017 23:15,2,0.000,ALERT,211.93,297.57,60.012,1500002103,"201051344001230","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,763633.0,763633.0,13820,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002118,2221431.00
07/13/2017 23:15,2,0.000,ALERT,212.38,298.47,60.007,1500002103,"201051344000582","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,752912.4,752912.4,13786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002120,2221432.00
07/13/2017 23:15,2,0.000,ALERT,211.70,297.87,60.012,1500002103,"201051344000955","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,772622.1,772622.1,13806,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002122,2221433.00
07/13/2017 23:15,2,0.000,ALERT,212.38,296.96,60.012,1500002103,"274151322000094","219011344069620",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,843700.2,843700.2,14046,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002123,2221434.00
07/13/2017 23:15,2,0.000,ALERT,212.38,298.47,60.012,1500002103,"201051344000579","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,782389.0,782389.0,13793,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002125,2221435.00
07/13/2017 23:15,2,0.000,ALERT,211.93,298.47,60.023,1500002103,"201051344000890","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,766654.2,766654.2,13806,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500002127,2221436.00
07/13/2017 23:15,2,0.000,ALERT,212.16,297.57,60.023,1500002103,"201051344000438","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,769140.3,769140.3,13791,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002129,2221437.00
07/13/2017 23:15,2,0.000,ALERT,212.38,297.26,60.018,1500002103,"201051344000417","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,694976.9,694976.9,13824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500002131,2221438.00
07/13/2017 23:15,2,0.000,ALERT,212.16,298.17,60.007,1500002103,"274151322000083","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1013817.9,1013817.9,13710,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002132,2221439.00
07/13/2017 23:15,2,0.000,ALERT,212.83,297.26,60.012,1500002103,"274151322000076","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1081872.9,1081872.9,13714,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500002134,2221440.00
07/13/2017 23:15,2,0.000,ALERT,212.38,298.47,60.012,1500002103,"201051344000868","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,762581.5,762581.5,13808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500002136,2221441.00
07/13/2017 23:15,2,0.000,ALERT,211.93,297.87,60.002,1500002103,"274151322000095","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1071438.5,1071438.5,13726,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002138,2221442.00
07/13/2017 23:15,2,0.000,ALERT,212.38,297.87,60.039,1500002103,"201051344000988","219011344069620",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,667410.1,667410.1,13792,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002140,2221443.00
07/13/2017 23:15,2,0.000,ALERT,211.93,296.96,60.002,1500002103,"201051344001025","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,769438.3,769438.3,13795,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002141,2221444.00
07/13/2017 23:15,2,0.000,ALERT,212.38,298.17,60.002,1500002103,"201051344000458","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,774014.2,774014.2,13779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002143,2221445.00
07/13/2017 23:15,2,0.000,ALERT,212.83,297.57,59.965,1500002103,"201051344000853","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,775102.2,775102.2,13794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002145,2221446.00
07/13/2017 23:15,2,0.000,ALERT,212.38,297.57,59.954,1500002103,"201051344000685","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,768991.4,768991.4,13821,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002147,2221447.00
07/13/2017 23:15,2,0.000,ALERT,212.16,296.96,59.991,1500002103,"201051344000917","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,765650.8,765650.8,13809,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500002148,2221448.00
07/13/2017 23:15,2,0.000,ALERT,212.16,297.57,59.986,1500002103,"201051344001145","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,773655.3,773655.3,13803,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002150,2221449.00
07/13/2017 23:15,2,0.000,ALERT,212.16,296.66,59.996,1500002103,"201051344000651","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,762464.1,762464.1,13798,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500002152,2221450.00
07/13/2017 23:15,2,0.000,ALERT,211.70,297.26,59.996,1500002103,"274151322000088","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,972503.0,972503.0,13705,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002154,2221451.00
07/13/2017 23:15,2,0.000,ALERT,212.38,296.36,59.991,1500002103,"274151322000068","219011344069620",0.00,15.30,0,294.86,298.17,0.0,0.0,0.000,844369.3,844369.3,14059,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500002156,2221452.00
07/13/2017 23:15,2,0.000,ALERT,211.93,297.87,60.039,1500002103,"201051344001135","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,757952.5,757952.5,13780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002158,2221453.00
07/13/2017 23:15,2,0.000,ALERT,212.16,298.77,59.996,1500002103,"201051344000594","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,777178.7,777178.7,13792,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002159,2221454.00
07/13/2017 23:15,2,0.000,ALERT,212.38,297.57,60.002,1500002103,"201051344001203","219011344069620",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,767566.6,767566.6,13823,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002161,2221455.00
07/13/2017 23:15,2,0.000,ALERT,212.16,297.26,59.986,1500002103,"274151322000054","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,989153.9,989153.9,13688,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002163,2221456.00
07/13/2017 23:15,2,0.000,ALERT,212.83,297.87,60.002,1500002103,"201051344000867","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,761363.6,761363.6,13825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002165,2221457.00
07/13/2017 23:15,2,0.000,ALERT,212.16,297.57,59.986,1500002103,"201051344001093","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,765620.1,765620.1,13817,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002167,2221458.00
07/13/2017 23:15,2,0.000,ALERT,212.38,297.87,59.996,1500002103,"201051344000900","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,782984.6,782984.6,13817,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002168,2221459.00
07/13/2017 23:15,2,0.000,ALERT,212.38,297.26,59.981,1500002103,"201051344000648","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,770606.6,770606.6,13792,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002170,2221460.00
07/13/2017 23:15,2,0.000,ALERT,212.38,298.17,59.970,1500002103,"201051344000569","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,785008.4,785008.4,13771,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002172,2221461.00
07/13/2017 23:15,2,0.000,ALERT,212.38,298.17,59.986,1500002103,"201051344000983","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,775636.1,775636.1,13799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500002174,2221462.00
07/13/2017 23:15,2,0.000,ALERT,212.38,297.57,59.991,1500002103,"201051344001158","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,760276.1,760276.1,13799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002175,2221463.00
07/13/2017 23:15,2,0.000,ALERT,213.06,298.47,59.965,1500002103,"201051344000576","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,774803.0,774803.0,13802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500002177,2221464.00
07/13/2017 23:15,2,0.000,ALERT,212.16,297.26,59.991,1500002103,"274151322000087","219011344069620",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,963426.3,963426.3,13894,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500002179,2221465.00
07/13/2017 23:30,2,0.000,ALERT,213.29,299.07,59.996,1500003003,"201051344000645","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,773750.6,773750.6,13784,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003005,2221466.00
07/13/2017 23:30,2,0.000,ALERT,212.38,298.17,59.996,1500003003,"274151322000085","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,984579.4,984579.4,13698,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003007,2221467.00
07/13/2017 23:30,2,0.000,ALERT,213.51,298.77,59.991,1500003003,"201051344000633","219011344069620",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,760633.6,760633.6,13834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003009,2221468.00
07/13/2017 23:30,2,0.000,ALERT,212.83,298.77,60.012,1500003003,"201051344000469","219011344069620",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,764175.4,764175.4,13806,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003011,2221469.00
07/13/2017 23:30,2,0.000,ALERT,212.38,298.47,60.002,1500003003,"201051344000646","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,759107.8,759107.8,13797,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003013,2221470.00
07/13/2017 23:30,2,0.000,ALERT,211.93,298.17,60.002,1500003003,"274151322000052","219011344069620",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,1024156.4,1024156.4,13705,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003014,2221471.00
07/13/2017 23:30,2,0.000,ALERT,212.83,298.77,60.002,1500003003,"201051344000585","219011344069620",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,772220.7,772220.7,13796,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003016,2221472.00
07/13/2017 23:30,2,0.000,ALERT,212.61,299.07,60.007,1500003003,"201051344001230","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,763633.0,763633.0,13822,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003018,2221473.00
07/13/2017 23:30,2,0.000,ALERT,213.29,299.67,60.007,1500003003,"201051344000582","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,752912.4,752912.4,13788,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003020,2221474.00
07/13/2017 23:30,2,0.000,ALERT,212.16,298.77,60.018,1500003003,"201051344000955","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,772622.1,772622.1,13808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003021,2221475.00
07/13/2017 23:30,2,0.000,ALERT,212.38,297.87,60.028,1500003003,"274151322000094","219011344069620",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,843700.2,843700.2,14048,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003023,2221476.00
07/13/2017 23:30,2,0.000,ALERT,212.61,299.67,60.007,1500003003,"201051344000579","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,782389.0,782389.0,13795,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003025,2221477.00
07/13/2017 23:30,2,0.000,ALERT,212.61,299.37,60.007,1500003003,"201051344000890","219011344069620",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,766654.2,766654.2,13808,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003027,2221478.00
07/13/2017 23:30,2,0.000,ALERT,212.83,298.77,60.007,1500003003,"201051344000438","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,769140.3,769140.3,13793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003029,2221479.00
07/13/2017 23:30,2,0.000,ALERT,212.61,298.17,60.012,1500003003,"201051344000417","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,694976.9,694976.9,13826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003031,2221480.00
07/13/2017 23:30,2,0.000,ALERT,212.16,298.47,60.012,1500003003,"274151322000083","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1013817.9,1013817.9,13712,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003032,2221481.00
07/13/2017 23:30,2,0.000,ALERT,212.83,298.77,60.007,1500003003,"274151322000076","219011344069620",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,1081872.9,1081872.9,13716,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003034,2221482.00
07/13/2017 23:30,2,0.000,ALERT,212.83,299.67,60.007,1500003003,"201051344000868","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,762581.5,762581.5,13810,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003036,2221483.00
07/13/2017 23:30,2,0.000,ALERT,212.16,299.37,59.981,1500003003,"274151322000095","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1071438.5,1071438.5,13728,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003038,2221484.00
07/13/2017 23:30,2,0.000,ALERT,212.61,299.07,60.007,1500003003,"201051344000988","219011344069620",0.00,13.30,0,293.66,300.27,0.0,0.0,0.000,667410.1,667410.1,13794,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003040,2221485.00
07/13/2017 23:30,2,0.000,ALERT,212.38,297.87,60.012,1500003003,"201051344001025","219011344069620",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,769438.3,769438.3,13797,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003041,2221486.00
07/13/2017 23:30,2,0.000,ALERT,212.83,299.37,60.012,1500003003,"201051344000458","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,774014.2,774014.2,13781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003043,2221487.00
07/13/2017 23:30,2,0.000,ALERT,213.29,299.07,59.970,1500003003,"201051344000853","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,775102.2,775102.2,13796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003045,2221488.00
07/13/2017 23:30,2,0.000,ALERT,213.06,299.07,60.007,1500003003,"201051344000685","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,768991.4,768991.4,13823,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003047,2221489.00
07/13/2017 23:30,2,0.000,ALERT,212.83,298.47,60.012,1500003003,"201051344000917","219011344069620",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,765650.8,765650.8,13811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003049,2221490.00
07/13/2017 23:30,2,0.000,ALERT,212.83,299.07,60.012,1500003003,"201051344001145","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,773655.3,773655.3,13805,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003050,2221491.00
07/13/2017 23:30,2,0.000,ALERT,212.83,298.17,59.981,1500003003,"201051344000651","219011344069620",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,762464.1,762464.1,13800,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003052,2221492.00
07/13/2017 23:30,2,0.000,ALERT,211.70,297.87,60.002,1500003003,"274151322000088","219011344069620",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,972503.0,972503.0,13707,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003054,2221493.00
07/13/2017 23:30,2,0.000,ALERT,212.83,297.87,60.012,1500003003,"274151322000068","219011344069620",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,844369.3,844369.3,14061,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003056,2221494.00
07/13/2017 23:30,2,0.000,ALERT,212.38,298.77,60.012,1500003003,"201051344001135","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,757952.5,757952.5,13782,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003057,2221495.00
07/13/2017 23:30,2,0.000,ALERT,212.83,299.97,60.007,1500003003,"201051344000594","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,777178.7,777178.7,13794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003060,2221496.00
07/13/2017 23:30,2,0.000,ALERT,212.83,298.77,59.996,1500003003,"201051344001203","219011344069620",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,767566.6,767566.6,13825,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003061,2221497.00
07/13/2017 23:30,2,0.000,ALERT,212.16,298.47,60.018,1500003003,"274151322000054","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,989153.9,989153.9,13690,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003063,2221498.00
07/13/2017 23:30,2,0.000,ALERT,213.29,299.37,60.018,1500003003,"201051344000867","219011344069620",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,761363.6,761363.6,13827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003065,2221499.00
07/13/2017 23:30,2,0.000,ALERT,212.83,299.07,60.007,1500003003,"201051344001093","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,765620.1,765620.1,13819,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003067,2221500.00
07/13/2017 23:30,2,0.000,ALERT,212.83,299.67,60.007,1500003003,"201051344000900","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,782984.6,782984.6,13819,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003069,2221501.00
07/13/2017 23:30,2,0.000,ALERT,213.06,298.47,60.012,1500003003,"201051344000648","219011344069620",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,770606.6,770606.6,13794,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003070,2221502.00
07/13/2017 23:30,2,0.000,ALERT,212.83,299.67,60.007,1500003003,"201051344000569","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,785008.4,785008.4,13773,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003072,2221503.00
07/13/2017 23:30,2,0.000,ALERT,212.83,299.67,59.981,1500003003,"201051344000983","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,775636.1,775636.1,13801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003074,2221504.00
07/13/2017 23:30,2,0.000,ALERT,212.83,299.07,60.007,1500003003,"201051344001158","219011344069620",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,760276.1,760276.1,13801,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003076,2221505.00
07/13/2017 23:30,2,0.000,ALERT,213.29,299.97,60.012,1500003003,"201051344000576","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,774803.0,774803.0,13804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003078,2221506.00
07/13/2017 23:30,2,0.000,ALERT,212.16,297.57,60.007,1500003003,"274151322000087","219011344069620",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,963426.3,963426.3,13896,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003079,2221507.00
07/13/2017 23:45,2,0.000,ALERT,213.51,299.37,60.034,1500003904,"201051344000645","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,773750.6,773750.6,13786,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003906,2221508.00
07/13/2017 23:45,2,0.000,ALERT,212.38,298.17,59.996,1500003904,"274151322000085","219011344069620",0.00,14.70,0,296.96,299.97,0.0,0.0,0.000,984579.4,984579.4,13700,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003908,2221509.00
07/13/2017 23:45,2,0.000,ALERT,213.51,299.07,60.007,1500003904,"201051344000633","219011344069620",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,760633.6,760633.6,13836,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003909,2221510.00
07/13/2017 23:45,2,0.000,ALERT,213.06,299.37,60.002,1500003904,"201051344000469","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,764175.4,764175.4,13808,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003911,2221511.00
07/13/2017 23:45,2,0.000,ALERT,212.38,298.77,59.991,1500003904,"201051344000646","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,759107.8,759107.8,13799,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003913,2221512.00
07/13/2017 23:45,2,0.000,ALERT,212.16,299.07,60.002,1500003904,"274151322000052","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,1024156.4,1024156.4,13707,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003915,2221513.00
07/13/2017 23:45,2,0.000,ALERT,212.83,298.77,60.018,1500003904,"201051344000585","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,772220.7,772220.7,13798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003917,2221514.00
07/13/2017 23:45,2,0.000,ALERT,212.38,298.77,59.991,1500003904,"201051344001230","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,763633.0,763633.0,13824,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003918,2221515.00
07/13/2017 23:45,2,0.000,ALERT,213.29,299.67,59.991,1500003904,"201051344000582","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,752912.4,752912.4,13790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003920,2221516.00
07/13/2017 23:45,2,0.000,ALERT,212.38,298.77,59.991,1500003904,"201051344000955","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,772622.1,772622.1,13810,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003922,2221517.00
07/13/2017 23:45,2,0.000,ALERT,212.38,298.17,60.002,1500003904,"274151322000094","219011344069620",0.00,14.00,0,296.66,299.07,0.0,0.0,0.000,843700.2,843700.2,14050,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003924,2221518.00
07/13/2017 23:45,2,0.000,ALERT,213.06,299.97,60.002,1500003904,"201051344000579","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,782389.0,782389.0,13797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003926,2221519.00
07/13/2017 23:45,2,0.000,ALERT,212.38,299.07,60.007,1500003904,"201051344000890","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,766654.2,766654.2,13810,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003927,2221520.00
07/13/2017 23:45,2,0.000,ALERT,212.83,298.47,60.007,1500003904,"201051344000438","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,769140.3,769140.3,13795,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003929,2221521.00
07/13/2017 23:45,2,0.000,ALERT,213.06,298.17,59.991,1500003904,"201051344000417","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,694976.9,694976.9,13828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003931,2221522.00
07/13/2017 23:45,2,0.000,ALERT,212.61,299.07,59.981,1500003904,"274151322000083","219011344069620",0.00,14.30,0,297.26,300.27,0.0,0.0,0.000,1013817.9,1013817.9,13714,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003933,2221523.00
07/13/2017 23:45,2,0.000,ALERT,213.06,298.47,59.991,1500003904,"274151322000076","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,1081872.9,1081872.9,13718,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003934,2221524.00
07/13/2017 23:45,2,0.000,ALERT,212.83,299.67,59.986,1500003904,"201051344000868","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,762581.5,762581.5,13812,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003936,2221525.00
07/13/2017 23:45,2,0.000,ALERT,212.38,299.37,59.986,1500003904,"274151322000095","219011344069620",0.00,14.00,0,297.87,300.87,0.0,0.0,0.000,1071438.5,1071438.5,13730,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003938,2221526.00
07/13/2017 23:45,2,0.000,ALERT,212.83,299.37,59.991,1500003904,"201051344000988","219011344069620",0.00,13.00,0,294.86,300.57,0.0,0.0,0.000,667410.1,667410.1,13796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003940,2221527.00
07/13/2017 23:45,2,0.000,ALERT,212.61,298.17,59.986,1500003904,"201051344001025","219011344069620",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,769438.3,769438.3,13799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003942,2221528.00
07/13/2017 23:45,2,0.000,ALERT,212.83,299.07,59.986,1500003904,"201051344000458","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,774014.2,774014.2,13783,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003943,2221529.00
07/13/2017 23:45,2,0.000,ALERT,213.51,299.37,60.023,1500003904,"201051344000853","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,775102.2,775102.2,13798,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003945,2221530.00
07/13/2017 23:45,2,0.000,ALERT,213.29,299.07,60.028,1500003904,"201051344000685","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,768991.4,768991.4,13825,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003947,2221531.00
07/13/2017 23:45,2,0.000,ALERT,212.83,298.47,59.981,1500003904,"201051344000917","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,765650.8,765650.8,13813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003949,2221532.00
07/13/2017 23:45,2,0.000,ALERT,213.06,299.07,59.996,1500003904,"201051344001145","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,773655.3,773655.3,13807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003951,2221533.00
07/13/2017 23:45,2,0.000,ALERT,212.83,298.17,59.991,1500003904,"201051344000651","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,762464.1,762464.1,13802,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003952,2221534.00
07/13/2017 23:45,2,0.000,ALERT,212.16,298.47,59.981,1500003904,"274151322000088","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,972503.0,972503.0,13709,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003954,2221535.00
07/13/2017 23:45,2,0.000,ALERT,213.06,297.57,59.986,1500003904,"274151322000068","219011344069620",0.00,15.00,0,296.36,299.07,0.0,0.0,0.000,844369.3,844369.3,14063,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003956,2221536.00
07/13/2017 23:45,2,0.000,ALERT,212.38,298.77,59.981,1500003904,"201051344001135","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,757952.5,757952.5,13784,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003958,2221537.00
07/13/2017 23:45,2,0.000,ALERT,212.61,299.67,60.002,1500003904,"201051344000594","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,777178.7,777178.7,13796,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003960,2221538.00
07/13/2017 23:45,2,0.000,ALERT,213.06,298.77,59.986,1500003904,"201051344001203","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,767566.6,767566.6,13827,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003962,2221539.00
07/13/2017 23:45,2,0.000,ALERT,212.16,298.47,59.981,1500003904,"274151322000054","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,989153.9,989153.9,13692,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003964,2221540.00
07/13/2017 23:45,2,0.000,ALERT,213.06,298.77,59.986,1500003904,"201051344000867","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,761363.6,761363.6,13829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003965,2221541.00
07/13/2017 23:45,2,0.000,ALERT,212.83,298.77,59.986,1500003904,"201051344001093","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,765620.1,765620.1,13821,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003967,2221542.00
07/13/2017 23:45,2,0.000,ALERT,212.83,299.07,59.986,1500003904,"201051344000900","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,782984.6,782984.6,13821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003969,2221543.00
07/13/2017 23:45,2,0.000,ALERT,213.06,298.77,59.991,1500003904,"201051344000648","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,770606.6,770606.6,13796,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003971,2221544.00
07/13/2017 23:45,2,0.000,ALERT,212.83,299.37,59.996,1500003904,"201051344000569","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,785008.4,785008.4,13775,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003973,2221545.00
07/13/2017 23:45,2,0.000,ALERT,212.83,299.07,59.996,1500003904,"201051344000983","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,775636.1,775636.1,13803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003974,2221546.00
07/13/2017 23:45,2,0.000,ALERT,212.83,299.07,59.996,1500003904,"201051344001158","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,760276.1,760276.1,13803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500003976,2221547.00
07/13/2017 23:45,2,0.000,ALERT,213.51,299.67,59.991,1500003904,"201051344000576","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,774803.0,774803.0,13806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003978,2221548.00
07/13/2017 23:45,2,0.000,ALERT,212.16,297.26,59.996,1500003904,"274151322000087","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,963426.3,963426.3,13898,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500003980,2221549.00
